Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,842.0,99.0,7.4,22.0,588.0,851.89,675.61
2017,1,11,11,45,856.5,96.5,7.4,22.5,604.5,875.52,690.34
2017,1,11,12,0,871.0,94.0,7.4,23.0,621.0,896.14,703.49
2017,1,11,12,15,873.5,94.0,7.35,23.0,628.0,905.88,709.96
2017,1,11,12,30,876.0,94.0,7.3,23.0,635.0,904.46,708.49
2017,1,11,12,45,875.5,94.0,7.25,23.0,633.0,904.5,708.3
2017,1,11,13,0,875.0,94.0,7.2,23.0,631.0,901.07,705.75
2017,1,11,13,15,871.0,93.5,7.1,23.0,621.5,898.02,703.45
2017,1,11,13,30,867.0,93.0,7.0,23.0,612.0,883.94,693.26
2017,1,11,13,45,860.0,92.0,6.9,23.5,594.0,863.36,677.17
2017,1,11,14,0,853.0,91.0,6.8,24.0,576.0,839.7,659.0
2017,1,11,14,15,842.5,89.0,6.65,23.5,550.5,809.04,638.17
2017,1,11,14,30,832.0,87.0,6.5,23.0,525.0,775.79,615.37
2017,1,11,14,45,816.5,85.0,6.35,23.0,492.5,736.34,586.62
2017,1,11,15,0,801.0,83.0,6.2,23.0,460.0,695.05,556.35
2017,1,11,15,15,778.5,80.0,5.9,23.0,422.0,646.18,519.65
2017,1,11,15,30,756.0,77.0,5.6,23.0,384.0,596.55,480.4
2017,1,11,15,45,726.0,73.0,5.35,23.0,341.0,540.78,435.7
2017,1,11,16,0,696.0,69.0,5.1,23.0,298.0,488.1,392.36
2017,1,11,16,15,649.0,63.5,4.75,22.0,252.0,423.5,339.8
2017,1,11,16,30,602.0,58.0,4.4,21.0,206.0,362.02,288.1
2017,1,11,16,45,528.5,51.0,4.1,20.5,159.5,291.42,227.42
2017,1,11,17,0,455.0,44.0,3.8,20.0,113.0,227.65,171.32
2017,1,11,17,15,326.5,32.5,3.85,19.5,72.5,149.95,104.05
2017,1,11,17,30,198.0,21.0,3.9,19.0,32.0,80.44,14.53
2017,1,11,17,45,99.0,10.5,3.95,19.0,16.0,29.01,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,7,45,141.5,16.0,3.75,17.5,28.5,56.48,0.0
2017,1,12,8,0,283.0,32.0,3.8,18.0,57.0,130.85,86.46
2017,1,12,8,15,388.0,42.0,3.9,18.0,100.5,194.66,145.6
2017,1,12,8,30,493.0,52.0,4.0,18.0,144.0,269.7,211.03
2017,1,12,8,45,559.0,59.0,4.1,18.5,191.5,334.4,267.62
2017,1,12,9,0,625.0,66.0,4.2,19.0,239.0,404.78,327.38
2017,1,12,9,15,666.5,70.5,4.45,19.5,284.0,463.96,377.02
2017,1,12,9,30,708.0,75.0,4.7,20.0,329.0,525.38,427.05
2017,1,12,9,45,354.0,98.0,4.95,20.5,225.0,351.29,287.02
2017,1,12,10,0,0.0,121.0,5.2,21.0,121.0,116.01,90.0
2017,1,12,10,15,58.5,172.0,5.25,21.5,200.5,220.28,175.75
2017,1,12,10,30,117.0,223.0,5.3,22.0,280.0,335.61,267.66
2017,1,12,10,45,152.0,237.5,5.4,22.5,317.0,382.8,304.32
2017,1,12,11,0,187.0,252.0,5.5,23.0,354.0,431.69,341.96
2017,1,12,11,15,98.0,225.0,5.45,23.0,279.0,316.9,250.37
2017,1,12,11,30,9.0,198.0,5.4,23.0,204.0,200.94,156.16
2017,1,12,11,45,15.0,214.5,5.35,23.5,224.0,223.45,173.76
2017,1,12,12,0,21.0,231.0,5.3,24.0,244.0,246.27,191.29
2017,1,12,12,15,157.5,257.0,5.2,24.0,354.5,424.41,333.13
2017,1,12,12,30,294.0,283.0,5.1,24.0,465.0,592.28,461.72
2017,1,12,12,45,232.0,289.5,5.05,24.5,433.0,530.31,412.45
2017,1,12,13,0,170.0,296.0,5.0,25.0,401.0,481.81,373.66
2017,1,12,13,15,134.0,288.0,4.95,25.0,370.0,439.3,340.9
2017,1,12,13,30,98.0,280.0,4.9,25.0,339.0,383.62,298.0
2017,1,12,13,45,63.5,254.5,4.85,25.0,292.5,323.02,251.01
2017,1,12,14,0,29.0,229.0,4.8,25.0,246.0,263.8,204.52
2017,1,12,14,15,14.5,175.0,4.7,24.5,183.5,181.65,140.53
2017,1,12,14,30,0.0,121.0,4.6,24.0,121.0,114.64,87.24
2017,1,12,14,45,3.0,142.5,4.55,24.0,144.5,139.19,107.25
2017,1,12,15,0,6.0,164.0,4.5,24.0,168.0,164.61,127.85
2017,1,12,15,15,3.0,135.5,4.25,23.5,137.5,132.99,102.86
2017,1,12,15,30,0.0,107.0,4.0,23.0,107.0,101.97,78.11
2017,1,12,15,45,336.0,91.0,3.8,23.0,203.0,321.7,260.48
2017,1,12,16,0,672.0,75.0,3.6,23.0,299.0,482.98,386.46
2017,1,12,16,15,624.0,69.5,3.35,22.5,253.0,418.82,333.58
2017,1,12,16,30,576.0,64.0,3.1,22.0,207.0,357.86,282.67
2017,1,12,16,45,496.0,56.5,2.9,21.5,160.0,285.01,221.25
2017,1,12,17,0,416.0,49.0,2.7,21.0,113.0,219.58,164.81
2017,1,12,17,15,289.0,36.0,2.9,20.5,73.0,142.54,99.32
2017,1,12,17,30,162.0,23.0,3.1,20.0,33.0,74.06,19.66
2017,1,12,17,45,81.0,11.5,3.3,20.0,16.5,26.64,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,6.0,3.45,17.5,6.0,5.55,0.0
2017,1,13,8,0,0.0,12.0,3.7,18.0,12.0,11.11,2.84
2017,1,13,8,15,0.0,21.5,3.75,18.5,21.5,19.94,10.74
2017,1,13,8,30,0.0,31.0,3.8,19.0,31.0,28.77,18.36
2017,1,13,8,45,0.0,40.5,3.9,19.5,40.5,37.61,25.91
2017,1,13,9,0,0.0,50.0,4.0,20.0,50.0,46.46,33.35
2017,1,13,9,15,0.0,59.5,4.2,20.0,59.5,55.33,40.76
2017,1,13,9,30,0.0,69.0,4.4,20.0,69.0,64.2,48.08
2017,1,13,9,45,0.0,77.5,4.6,20.5,77.5,72.28,54.56
2017,1,13,10,0,0.0,86.0,4.8,21.0,86.0,80.46,61.04
2017,1,13,10,15,0.0,93.5,4.9,21.0,93.5,87.67,66.8
2017,1,13,10,30,0.0,101.0,5.0,21.0,101.0,94.91,72.56
2017,1,13,10,45,0.0,107.5,5.15,21.5,107.5,101.19,77.36
2017,1,13,11,0,0.0,114.0,5.3,22.0,114.0,107.5,82.17
2017,1,13,11,15,46.5,190.5,5.3,22.0,218.0,234.52,185.34
2017,1,13,11,30,93.0,267.0,5.3,22.0,322.0,362.75,286.53
2017,1,13,11,45,90.5,274.5,5.3,22.5,329.0,370.18,291.03
2017,1,13,12,0,88.0,282.0,5.3,23.0,336.0,377.38,295.65
2017,1,13,12,15,89.5,284.5,5.2,23.0,340.0,382.04,299.01
2017,1,13,12,30,91.0,287.0,5.1,23.0,344.0,386.55,302.31
2017,1,13,12,45,50.0,247.0,5.05,23.5,278.5,303.04,236.26
2017,1,13,13,0,9.0,207.0,5.0,24.0,213.0,209.87,162.03
2017,1,13,13,15,4.5,181.0,4.9,24.0,184.0,178.8,137.64
2017,1,13,13,30,0.0,155.0,4.8,24.0,155.0,148.26,113.45
2017,1,13,13,45,50.0,210.0,4.7,24.0,239.0,260.08,203.38
2017,1,13,14,0,100.0,265.0,4.6,24.0,323.0,365.75,286.28
2017,1,13,14,15,100.0,253.0,4.45,24.0,309.0,350.41,274.44
2017,1,13,14,30,100.0,241.0,4.3,24.0,295.0,334.91,262.81
2017,1,13,14,45,140.5,227.5,4.15,24.0,297.5,359.74,283.4
2017,1,13,15,0,181.0,214.0,4.0,24.0,300.0,369.9,292.48
2017,1,13,15,15,121.0,193.0,3.7,23.5,248.5,297.94,235.92
2017,1,13,15,30,61.0,172.0,3.4,23.0,197.0,221.02,174.74
2017,1,13,15,45,57.0,154.0,3.1,22.5,175.5,196.97,156.07
2017,1,13,16,0,53.0,136.0,2.8,22.0,154.0,173.29,137.28
2017,1,13,16,15,46.0,116.5,2.6,21.5,130.5,146.63,115.69
2017,1,13,16,30,39.0,97.0,2.4,21.0,107.0,120.65,94.28
2017,1,13,16,45,245.0,71.0,2.25,20.5,112.0,188.14,147.19
2017,1,13,17,0,451.0,45.0,2.1,20.0,117.0,229.09,172.77
2017,1,13,17,15,331.5,33.5,2.2,19.5,76.0,153.78,107.93
2017,1,13,17,30,212.0,22.0,2.3,19.0,35.0,86.82,30.04
2017,1,13,17,45,106.0,11.0,2.45,18.5,17.5,31.19,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.95,14.0,4.5,4.16,0.0
2017,1,14,8,0,0.0,9.0,3.1,14.0,9.0,8.33,0.82
2017,1,14,8,15,0.0,15.5,3.1,14.5,15.5,14.36,6.34
2017,1,14,8,30,0.0,22.0,3.1,15.0,22.0,20.39,11.65
2017,1,14,8,45,0.0,29.0,3.15,15.5,29.0,26.9,17.29
2017,1,14,9,0,0.0,36.0,3.2,16.0,36.0,33.41,22.86
2017,1,14,9,15,0.0,43.0,3.3,16.5,43.0,39.93,28.34
2017,1,14,9,30,0.0,50.0,3.4,17.0,50.0,46.46,33.74
2017,1,14,9,45,0.0,59.5,3.5,17.5,59.5,55.33,41.03
2017,1,14,10,0,0.0,69.0,3.6,18.0,69.0,64.2,48.24
2017,1,14,10,15,0.0,110.5,3.7,18.0,110.5,104.68,81.64
2017,1,14,10,30,0.0,152.0,3.8,18.0,152.0,146.87,115.96
2017,1,14,10,45,0.0,149.5,3.9,18.5,149.5,143.73,112.89
2017,1,14,11,0,0.0,147.0,4.0,19.0,147.0,140.78,110.08
2017,1,14,11,15,4.0,172.5,4.0,19.5,175.0,170.09,133.45
2017,1,14,11,30,8.0,198.0,4.0,20.0,203.0,199.92,156.92
2017,1,14,11,45,17.0,219.5,4.05,20.5,230.0,230.34,180.83
2017,1,14,12,0,26.0,241.0,4.1,21.0,257.0,261.26,204.88
2017,1,14,12,15,32.0,251.0,4.1,21.0,271.0,291.29,228.31
2017,1,14,12,30,38.0,261.0,4.1,21.0,285.0,308.24,241.52
2017,1,14,12,45,36.5,259.0,4.1,21.0,282.5,304.57,238.57
2017,1,14,13,0,35.0,257.0,4.1,21.0,280.0,300.9,235.73
2017,1,14,13,15,17.5,214.0,4.05,21.0,225.5,224.83,175.8
2017,1,14,13,30,0.0,171.0,4.0,21.0,171.0,164.56,127.61
2017,1,14,13,45,10.0,195.0,3.95,21.0,201.0,198.39,155.12
2017,1,14,14,0,20.0,219.0,3.9,21.0,231.0,232.63,182.66
2017,1,14,14,15,16.0,205.0,3.8,21.0,214.0,214.51,168.35
2017,1,14,14,30,12.0,191.0,3.7,21.0,197.0,196.65,154.31
2017,1,14,14,45,6.0,167.5,3.65,21.0,170.5,167.46,131.1
2017,1,14,15,0,0.0,144.0,3.6,21.0,144.0,138.88,108.2
2017,1,14,15,15,15.0,153.5,3.4,20.5,159.5,160.24,126.44
2017,1,14,15,30,30.0,163.0,3.2,20.0,175.0,189.83,151.17
2017,1,14,15,45,26.0,146.0,3.0,19.5,156.0,168.23,133.99
2017,1,14,16,0,22.0,129.0,2.8,19.0,137.0,140.29,111.48
2017,1,14,16,15,16.5,111.0,2.6,18.5,116.5,118.53,93.68
2017,1,14,16,30,11.0,93.0,2.4,18.0,96.0,97.34,76.06
2017,1,14,16,45,5.5,73.5,2.2,17.5,75.0,75.01,57.22
2017,1,14,17,0,0.0,54.0,2.0,17.0,54.0,53.17,38.59
2017,1,14,17,15,0.0,35.5,2.15,16.5,35.5,34.57,22.32
2017,1,14,17,30,0.0,17.0,2.3,16.0,17.0,15.78,2.68
2017,1,14,17,45,0.0,8.5,2.45,16.0,8.5,8.1,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,140.5,15.5,3.1,13.5,28.5,55.42,0.0
2017,1,15,8,0,281.0,31.0,3.3,14.0,57.0,128.5,86.64
2017,1,15,8,15,380.0,42.0,3.45,14.5,100.5,190.92,144.65
2017,1,15,8,30,479.0,53.0,3.6,15.0,144.0,264.16,208.92
2017,1,15,8,45,239.5,42.5,3.75,15.5,88.0,165.14,133.15
2017,1,15,9,0,0.0,32.0,3.9,16.0,32.0,29.69,19.65
2017,1,15,9,15,0.0,38.0,4.2,16.5,38.0,35.28,24.38
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,40.87,29.01
2017,1,15,9,45,0.0,63.0,4.8,18.0,63.0,58.59,43.68
2017,1,15,10,0,0.0,82.0,5.1,19.0,82.0,76.48,58.24
2017,1,15,10,15,0.0,79.5,5.25,19.5,79.5,74.02,55.93
2017,1,15,10,30,0.0,77.0,5.4,20.0,77.0,71.69,53.76
2017,1,15,10,45,0.0,96.5,5.55,20.5,96.5,90.3,68.79
2017,1,15,11,0,0.0,116.0,5.7,21.0,116.0,109.46,84.08
2017,1,15,11,15,0.0,130.5,5.9,21.0,130.5,123.79,95.55
2017,1,15,11,30,0.0,145.0,6.1,21.0,145.0,138.24,107.07
2017,1,15,11,45,4.0,173.0,6.3,21.5,175.5,170.15,132.49
2017,1,15,12,0,8.0,201.0,6.5,22.0,206.0,202.64,158.13
2017,1,15,12,15,6.0,193.5,6.65,22.0,197.0,192.93,150.25
2017,1,15,12,30,4.0,186.0,6.8,22.0,188.0,183.31,142.5
2017,1,15,12,45,3.5,183.0,6.95,22.0,185.0,179.75,139.66
2017,1,15,13,0,3.0,180.0,7.1,22.0,182.0,176.23,136.89
2017,1,15,13,15,14.0,209.5,7.1,22.0,218.5,216.87,169.73
2017,1,15,13,30,25.0,239.0,7.1,22.0,255.0,258.13,202.85
2017,1,15,13,45,12.5,148.0,7.15,22.0,156.0,152.04,118.2
2017,1,15,14,0,0.0,57.0,7.2,22.0,57.0,53.05,37.78
2017,1,15,14,15,0.0,67.5,7.05,22.0,67.5,62.84,45.86
2017,1,15,14,30,0.0,78.0,6.9,22.0,78.0,72.64,53.94
2017,1,15,14,45,336.0,99.5,6.75,22.0,262.0,385.08,315.06
2017,1,15,15,0,672.0,121.0,6.6,22.0,446.0,653.26,527.67
2017,1,15,15,15,634.5,116.5,6.45,21.5,404.0,596.38,483.28
2017,1,15,15,30,597.0,112.0,6.3,21.0,362.0,540.27,439.71
2017,1,15,15,45,541.0,112.0,6.15,21.0,320.0,474.8,386.9
2017,1,15,16,0,485.0,112.0,6.0,21.0,278.0,417.85,339.9
2017,1,15,16,15,439.0,101.5,5.95,20.5,235.0,358.14,290.77
2017,1,15,16,30,393.0,91.0,5.9,20.0,192.0,302.03,243.37
2017,1,15,16,45,327.5,77.0,5.85,20.0,149.0,237.78,188.11
2017,1,15,17,0,262.0,63.0,5.8,20.0,106.0,180.15,137.91
2017,1,15,17,15,169.5,45.0,5.85,19.5,69.0,111.27,79.53
2017,1,15,17,30,77.0,27.0,5.9,19.0,32.0,55.27,24.34
2017,1,15,17,45,38.5,13.5,5.95,19.0,16.0,20.51,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,149.5,16.0,1.4,13.5,30.0,57.92,0.0
2017,1,16,8,0,299.0,32.0,1.5,14.0,60.0,134.27,90.68
2017,1,16,8,15,402.0,42.5,1.45,14.0,104.5,198.63,150.11
2017,1,16,8,30,505.0,53.0,1.4,14.0,149.0,274.15,215.87
2017,1,16,8,45,563.0,60.5,1.4,14.5,196.0,336.59,270.26
2017,1,16,9,0,621.0,68.0,1.4,15.0,243.0,403.96,326.81
2017,1,16,9,15,310.5,64.0,1.25,15.5,151.5,253.96,208.09
2017,1,16,9,30,0.0,60.0,1.1,16.0,60.0,55.79,41.54
2017,1,16,9,45,0.0,67.5,1.0,16.5,67.5,62.79,47.48
2017,1,16,10,0,0.0,75.0,0.9,17.0,75.0,69.81,53.09
2017,1,16,10,15,2.5,122.0,0.7,17.5,123.5,118.1,92.62
2017,1,16,10,30,5.0,169.0,0.5,18.0,172.0,168.4,132.47
2017,1,16,10,45,2.5,141.5,0.35,18.5,143.0,137.37,106.77
2017,1,16,11,0,0.0,114.0,0.2,19.0,114.0,107.45,82.34
2017,1,16,11,15,0.0,119.0,0.3,19.0,119.0,112.29,86.28
2017,1,16,11,30,0.0,124.0,0.4,19.0,124.0,117.16,90.1
2017,1,16,11,45,0.0,78.0,0.5,19.5,78.0,72.67,54.03
2017,1,16,12,0,0.0,32.0,0.6,20.0,32.0,29.76,18.94
2017,1,16,12,15,69.0,167.0,0.65,20.0,210.5,242.17,191.08
2017,1,16,12,30,138.0,302.0,0.7,20.0,389.0,460.18,354.07
2017,1,16,12,45,202.5,297.5,0.75,20.5,424.5,513.33,391.93
2017,1,16,13,0,267.0,293.0,0.8,21.0,460.0,579.68,439.7
2017,1,16,13,15,317.5,278.0,0.9,21.0,474.0,605.51,459.73
2017,1,16,13,30,368.0,263.0,1.0,21.0,488.0,629.18,478.63
2017,1,16,13,45,359.5,256.5,1.1,21.0,471.5,608.74,465.11
2017,1,16,14,0,351.0,250.0,1.2,21.0,455.0,587.22,451.06
2017,1,16,14,15,249.5,250.5,1.3,20.5,393.0,495.94,384.68
2017,1,16,14,30,148.0,251.0,1.4,20.0,331.0,396.73,310.57
2017,1,16,14,45,103.0,229.5,1.5,20.0,283.5,321.82,253.81
2017,1,16,15,0,58.0,208.0,1.6,20.0,236.0,261.48,206.67
2017,1,16,15,15,42.0,185.5,1.55,19.5,205.0,223.49,177.28
2017,1,16,15,30,26.0,163.0,1.5,19.0,174.0,178.32,141.54
2017,1,16,15,45,20.0,146.5,1.5,19.0,154.5,157.1,124.65
2017,1,16,16,0,14.0,130.0,1.5,19.0,135.0,136.48,107.96
2017,1,16,16,15,8.0,111.5,1.4,18.5,114.0,114.26,89.91
2017,1,16,16,30,2.0,93.0,1.3,18.0,93.0,92.67,72.1
2017,1,16,16,45,1.0,72.0,1.25,17.5,72.0,71.0,53.94
2017,1,16,17,0,0.0,51.0,1.2,17.0,51.0,49.34,35.52
2017,1,16,17,15,0.0,33.0,1.3,16.5,33.0,31.31,19.88
2017,1,16,17,30,0.0,15.0,1.4,16.0,15.0,13.91,3.05
2017,1,16,17,45,0.0,7.5,1.5,16.0,7.5,7.15,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.0,4.95,10.0,3.0,2.77,0.0
2017,1,17,8,0,0.0,6.0,5.0,10.0,6.0,5.55,0.0
2017,1,17,8,15,0.0,10.5,5.05,10.0,10.5,9.72,2.6
2017,1,17,8,30,0.0,15.0,5.1,10.0,15.0,13.89,6.34
2017,1,17,8,45,0.0,20.0,5.15,10.0,20.0,18.54,10.47
2017,1,17,9,0,0.0,25.0,5.2,10.0,25.0,23.18,14.56
2017,1,17,9,15,0.0,30.0,5.15,10.0,30.0,27.84,18.61
2017,1,17,9,30,0.0,35.0,5.1,10.0,35.0,32.49,22.62
2017,1,17,9,45,0.0,72.0,5.1,10.0,72.0,67.0,52.35
2017,1,17,10,0,0.0,109.0,5.1,10.0,109.0,103.48,83.41
2017,1,17,10,15,16.5,155.5,5.05,10.0,163.5,162.98,134.06
2017,1,17,10,30,33.0,202.0,5.0,10.0,218.0,235.64,194.84
2017,1,17,10,45,16.5,150.0,4.95,10.5,158.0,157.07,128.2
2017,1,17,11,0,0.0,98.0,4.9,11.0,98.0,91.67,72.33
2017,1,17,11,15,0.0,85.5,4.85,11.0,85.5,79.66,62.12
2017,1,17,11,30,0.0,73.0,4.8,11.0,73.0,67.99,52.18
2017,1,17,11,45,0.0,100.0,4.8,11.0,100.0,93.5,73.62
2017,1,17,12,0,0.0,127.0,4.8,11.0,127.0,119.99,95.71
2017,1,17,12,15,0.0,140.0,4.8,11.0,140.0,132.89,106.38
2017,1,17,12,30,0.0,153.0,4.8,11.0,153.0,145.9,117.15
2017,1,17,12,45,0.0,131.0,4.8,11.0,131.0,123.89,98.83
2017,1,17,13,0,0.0,109.0,4.8,11.0,109.0,102.24,80.77
2017,1,17,13,15,0.0,130.5,4.8,11.0,130.5,123.44,98.55
2017,1,17,13,30,0.0,152.0,4.8,11.0,152.0,145.04,116.59
2017,1,17,13,45,1.5,165.5,4.85,11.0,166.0,160.22,129.36
2017,1,17,14,0,3.0,179.0,4.9,11.0,180.0,175.64,142.36
2017,1,17,14,15,1.5,142.5,4.9,11.0,143.0,137.15,110.46
2017,1,17,14,30,0.0,106.0,4.9,11.0,106.0,99.57,79.06
2017,1,17,14,45,0.0,116.5,4.9,11.0,116.5,110.17,88.2
2017,1,17,15,0,0.0,127.0,4.9,11.0,127.0,121.11,97.62
2017,1,17,15,15,0.0,126.0,4.9,10.5,126.0,120.58,97.59
2017,1,17,15,30,0.0,125.0,4.9,10.0,125.0,120.24,97.73
2017,1,17,15,45,0.0,111.0,4.9,10.0,111.0,106.47,86.21
2017,1,17,16,0,0.0,97.0,4.9,10.0,97.0,92.77,74.65
2017,1,17,16,15,0.0,82.5,4.8,9.5,82.5,78.59,62.66
2017,1,17,16,30,0.0,68.0,4.7,9.0,68.0,64.45,50.49
2017,1,17,16,45,0.0,53.0,4.65,9.0,53.0,49.81,37.61
2017,1,17,17,0,0.0,38.0,4.6,9.0,38.0,35.31,24.73
2017,1,17,17,15,0.0,25.0,4.5,8.5,25.0,23.2,13.87
2017,1,17,17,30,0.0,12.0,4.4,8.0,12.0,11.12,1.9
2017,1,17,17,45,0.0,6.0,4.3,8.0,6.0,5.72,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,17.5,17.0,3.35,7.5,19.0,20.94,0.0
2017,1,18,8,0,35.0,34.0,3.4,8.0,38.0,50.46,33.94
2017,1,18,8,15,67.0,55.5,3.3,8.0,67.0,87.16,67.32
2017,1,18,8,30,99.0,77.0,3.2,8.0,96.0,126.87,102.75
2017,1,18,8,45,121.5,98.0,3.15,8.0,128.0,164.9,136.74
2017,1,18,9,0,144.0,119.0,3.1,8.0,160.0,205.12,172.15
2017,1,18,9,15,165.0,136.5,3.0,8.0,191.0,242.34,204.42
2017,1,18,9,30,186.0,154.0,2.9,8.0,222.0,281.4,237.64
2017,1,18,9,45,98.5,157.0,2.8,8.5,193.5,235.36,197.24
2017,1,18,10,0,11.0,160.0,2.7,9.0,165.0,164.41,135.2
2017,1,18,10,15,12.0,171.5,2.7,9.0,177.5,176.71,145.38
2017,1,18,10,30,13.0,183.0,2.7,9.0,190.0,189.17,155.45
2017,1,18,10,45,43.5,216.0,2.7,9.5,240.0,259.7,213.91
2017,1,18,11,0,74.0,249.0,2.7,10.0,290.0,323.1,265.19
2017,1,18,11,15,58.5,250.5,2.7,10.0,284.0,312.54,255.57
2017,1,18,11,30,43.0,252.0,2.7,10.0,278.0,301.31,245.71
2017,1,18,11,45,28.5,236.5,2.75,10.5,254.0,270.91,220.16
2017,1,18,12,0,14.0,221.0,2.8,11.0,230.0,228.79,185.12
2017,1,18,12,15,22.0,238.5,2.8,11.0,252.5,254.52,206.27
2017,1,18,12,30,30.0,256.0,2.8,11.0,275.0,294.54,238.54
2017,1,18,12,45,20.0,235.0,2.8,11.0,248.0,248.95,201.42
2017,1,18,13,0,10.0,214.0,2.8,11.0,221.0,217.69,175.86
2017,1,18,13,15,18.5,229.5,2.7,11.5,242.0,241.79,195.5
2017,1,18,13,30,27.0,245.0,2.6,12.0,263.0,266.01,214.93
2017,1,18,13,45,17.5,221.5,2.55,12.5,233.0,232.55,187.37
2017,1,18,14,0,8.0,198.0,2.5,13.0,203.0,199.67,160.35
2017,1,18,14,15,5.5,185.5,2.4,13.0,189.0,184.73,148.38
2017,1,18,14,30,3.0,173.0,2.3,13.0,175.0,169.99,136.49
2017,1,18,14,45,1.5,161.5,2.25,13.0,162.5,157.29,126.28
2017,1,18,15,0,0.0,150.0,2.2,13.0,150.0,144.76,116.17
2017,1,18,15,15,0.0,108.0,2.1,13.0,108.0,102.18,81.0
2017,1,18,15,30,0.0,66.0,2.0,13.0,66.0,61.4,46.84
2017,1,18,15,45,0.0,59.0,1.9,13.0,59.0,54.86,41.43
2017,1,18,16,0,0.0,52.0,1.8,13.0,52.0,48.33,35.94
2017,1,18,16,15,0.0,44.0,1.55,12.5,44.0,40.87,29.66
2017,1,18,16,30,0.0,36.0,1.3,12.0,36.0,33.42,23.29
2017,1,18,16,45,0.0,28.5,1.05,12.0,28.5,26.44,17.19
2017,1,18,17,0,0.0,21.0,0.8,12.0,21.0,19.47,11.02
2017,1,18,17,15,0.0,14.0,0.8,11.5,14.0,12.97,5.22
2017,1,18,17,30,0.0,7.0,0.8,11.0,7.0,6.48,0.0
2017,1,18,17,45,0.0,3.5,0.85,11.0,3.5,3.34,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,130.0,17.5,2.4,10.5,30.0,54.09,0.0
2017,1,19,8,0,260.0,35.0,2.8,11.0,60.0,125.43,86.87
2017,1,19,8,15,359.5,47.5,2.95,11.0,104.5,188.39,144.95
2017,1,19,8,30,459.0,60.0,3.1,11.0,149.0,262.46,210.72
2017,1,19,8,45,536.5,66.5,3.3,11.5,198.5,330.61,271.1
2017,1,19,9,0,614.0,73.0,3.5,12.0,248.0,405.6,335.8
2017,1,19,9,15,307.0,95.0,3.6,12.5,182.5,288.78,240.87
2017,1,19,9,30,0.0,117.0,3.7,13.0,117.0,113.27,90.81
2017,1,19,9,45,0.5,132.5,3.8,14.0,132.5,128.89,103.54
2017,1,19,10,0,1.0,148.0,3.9,15.0,148.0,144.62,115.93
2017,1,19,10,15,86.0,189.5,3.95,15.5,232.5,259.32,211.67
2017,1,19,10,30,171.0,231.0,4.0,16.0,317.0,384.63,312.72
2017,1,19,10,45,510.0,164.0,4.05,16.5,444.0,604.2,490.16
2017,1,19,11,0,849.0,97.0,4.1,17.0,571.0,821.96,652.67
2017,1,19,11,15,859.0,99.0,4.2,17.0,595.5,854.07,673.93
2017,1,19,11,30,869.0,101.0,4.3,17.0,620.0,883.38,694.4
2017,1,19,11,45,879.0,100.0,4.4,17.5,637.0,906.17,709.19
2017,1,19,12,0,889.0,99.0,4.5,18.0,654.0,925.77,721.8
2017,1,19,12,15,892.0,99.5,4.55,18.0,662.5,937.48,729.95
2017,1,19,12,30,895.0,100.0,4.6,18.0,671.0,937.75,730.23
2017,1,19,12,45,897.5,99.5,4.65,18.5,670.5,940.61,731.17
2017,1,19,13,0,900.0,99.0,4.7,19.0,670.0,939.86,729.7
2017,1,19,13,15,897.0,98.5,4.7,19.0,661.5,930.53,723.39
2017,1,19,13,30,894.0,98.0,4.7,19.0,653.0,925.25,720.17
2017,1,19,13,45,890.5,96.0,4.75,19.5,636.0,906.54,706.5
2017,1,19,14,0,887.0,94.0,4.8,20.0,619.0,884.45,690.61
2017,1,19,14,15,877.5,92.5,4.75,20.0,593.5,854.68,669.97
2017,1,19,14,30,868.0,91.0,4.7,20.0,568.0,822.09,647.3
2017,1,19,14,45,858.5,87.5,4.7,20.0,536.5,784.51,621.22
2017,1,19,15,0,849.0,84.0,4.7,20.0,505.0,744.53,593.17
2017,1,19,15,15,829.5,81.0,4.4,19.5,466.0,695.86,558.0
2017,1,19,15,30,810.0,78.0,4.1,19.0,427.0,646.0,521.14
2017,1,19,15,45,785.5,73.5,3.85,19.0,383.0,590.41,477.36
2017,1,19,16,0,761.0,69.0,3.6,19.0,339.0,534.74,432.44
2017,1,19,16,15,720.5,64.5,3.25,18.0,291.0,470.77,381.02
2017,1,19,16,30,680.0,60.0,2.9,17.0,243.0,411.34,331.33
2017,1,19,16,45,622.0,53.0,2.6,16.0,194.5,342.01,272.13
2017,1,19,17,0,564.0,46.0,2.3,15.0,146.0,277.73,215.26
2017,1,19,17,15,454.5,36.0,2.35,14.5,99.5,199.29,146.63
2017,1,19,17,30,345.0,26.0,2.4,14.0,53.0,131.82,78.9
2017,1,19,17,45,172.5,13.0,2.45,14.0,26.5,47.78,0.0
2017,1,19,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,115.5,16.0,1.85,11.0,27.5,48.89,0.0
2017,1,20,8,0,231.0,32.0,1.9,12.0,55.0,113.09,77.91
2017,1,20,8,15,279.0,48.5,2.1,12.5,92.0,161.04,123.2
2017,1,20,8,30,327.0,65.0,2.3,13.0,129.0,214.23,170.81
2017,1,20,8,45,357.5,80.0,2.5,13.5,167.5,262.67,213.92
2017,1,20,9,0,388.0,95.0,2.7,14.0,206.0,313.78,258.08
2017,1,20,9,15,325.5,122.0,2.6,14.0,226.5,320.99,265.06
2017,1,20,9,30,263.0,149.0,2.5,14.0,247.0,329.81,272.05
2017,1,20,9,45,312.0,161.0,2.4,14.5,290.5,386.24,317.45
2017,1,20,10,0,361.0,173.0,2.3,15.0,334.0,446.17,364.27
2017,1,20,10,15,324.5,196.5,2.2,15.5,350.0,460.68,373.14
2017,1,20,10,30,288.0,220.0,2.1,16.0,366.0,471.54,379.01
2017,1,20,10,45,604.0,147.5,2.05,17.0,478.5,665.48,529.09
2017,1,20,11,0,920.0,75.0,2.0,18.0,591.0,848.28,655.53
2017,1,20,11,15,927.5,76.0,2.05,18.5,615.0,878.59,672.79
2017,1,20,11,30,935.0,77.0,2.1,19.0,639.0,905.79,689.42
2017,1,20,11,45,931.0,81.5,2.2,20.0,653.0,923.77,698.97
2017,1,20,12,0,927.0,86.0,2.3,21.0,667.0,937.97,706.1
2017,1,20,12,15,928.5,86.5,2.05,21.0,674.5,948.62,710.06
2017,1,20,12,30,930.0,87.0,1.8,21.0,682.0,955.6,711.38
2017,1,20,12,45,808.5,129.0,1.55,21.5,646.0,902.7,671.75
2017,1,20,13,0,687.0,171.0,1.3,22.0,610.0,843.07,628.32
2017,1,20,13,15,794.5,132.0,1.3,22.0,633.0,890.75,660.94
2017,1,20,13,30,902.0,93.0,1.3,22.0,656.0,920.51,680.32
2017,1,20,13,45,877.5,99.0,1.3,22.0,634.0,900.3,667.29
2017,1,20,14,0,853.0,105.0,1.3,22.0,612.0,869.79,648.12
2017,1,20,14,15,677.5,151.0,1.3,22.0,543.5,760.28,575.36
2017,1,20,14,30,502.0,197.0,1.3,22.0,475.0,645.91,494.43
2017,1,20,14,45,566.5,165.0,1.3,22.0,461.5,644.6,496.79
2017,1,20,15,0,631.0,133.0,1.3,22.0,448.0,642.51,497.12
2017,1,20,15,15,680.0,115.0,1.3,21.5,430.5,633.31,492.52
2017,1,20,15,30,729.0,97.0,1.3,21.0,413.0,617.9,483.02
2017,1,20,15,45,694.0,93.0,1.3,21.0,369.0,559.45,439.58
2017,1,20,16,0,659.0,89.0,1.3,21.0,325.0,502.03,395.97
2017,1,20,16,15,614.0,82.0,1.35,20.0,278.0,437.38,347.01
2017,1,20,16,30,569.0,75.0,1.4,19.0,231.0,375.62,298.11
2017,1,20,16,45,501.5,66.0,1.5,18.0,183.5,305.33,240.6
2017,1,20,17,0,434.0,57.0,1.6,17.0,136.0,241.18,186.07
2017,1,20,17,15,328.5,44.0,1.65,16.5,92.5,167.64,123.27
2017,1,20,17,30,223.0,31.0,1.7,16.0,49.0,105.81,65.18
2017,1,20,17,45,111.5,15.5,1.75,15.5,24.5,37.82,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,15.5,2.6,10.5,15.5,14.39,0.0
2017,1,21,8,0,0.0,31.0,2.9,11.0,31.0,30.09,18.52
2017,1,21,8,15,9.5,51.5,2.9,11.5,53.5,54.23,39.98
2017,1,21,8,30,19.0,72.0,2.9,12.0,76.0,82.98,65.01
2017,1,21,8,45,29.0,92.5,2.9,13.0,100.5,109.89,88.14
2017,1,21,9,0,39.0,113.0,2.9,14.0,125.0,137.81,111.71
2017,1,21,9,15,45.0,132.0,3.1,14.5,147.5,162.76,132.54
2017,1,21,9,30,51.0,151.0,3.3,15.0,170.0,188.33,153.52
2017,1,21,9,45,123.0,173.5,3.55,16.0,227.0,269.98,220.85
2017,1,21,10,0,195.0,196.0,3.8,17.0,284.0,349.38,284.79
2017,1,21,10,15,251.0,207.0,3.8,17.5,330.0,419.74,340.25
2017,1,21,10,30,307.0,218.0,3.8,18.0,376.0,483.6,389.68
2017,1,21,10,45,351.0,224.0,3.85,19.0,414.0,535.03,427.84
2017,1,21,11,0,395.0,230.0,3.9,20.0,452.0,587.99,466.42
2017,1,21,11,15,660.0,153.5,4.0,20.5,544.0,754.17,593.37
2017,1,21,11,30,925.0,77.0,4.1,21.0,636.0,898.2,693.91
2017,1,21,11,45,928.0,79.0,4.25,21.5,651.5,919.28,706.32
2017,1,21,12,0,931.0,81.0,4.4,22.0,667.0,936.82,717.22
2017,1,21,12,15,932.0,81.5,4.55,22.0,674.0,947.15,724.93
2017,1,21,12,30,933.0,82.0,4.7,22.0,681.0,953.77,730.42
2017,1,21,12,45,931.5,82.0,4.85,22.5,680.0,953.76,730.02
2017,1,21,13,0,930.0,82.0,5.0,23.0,679.0,950.01,727.17
2017,1,21,13,15,927.0,81.5,5.05,23.0,669.5,940.59,721.25
2017,1,21,13,30,924.0,81.0,5.1,23.0,660.0,927.52,712.94
2017,1,21,13,45,919.5,79.5,5.2,23.0,643.0,908.38,700.79
2017,1,21,14,0,915.0,78.0,5.3,23.0,626.0,885.81,686.26
2017,1,21,14,15,663.5,150.5,5.2,23.0,539.0,749.28,587.92
2017,1,21,14,30,412.0,223.0,5.1,23.0,452.0,590.72,466.02
2017,1,21,14,45,209.5,198.0,5.0,23.0,314.5,391.28,310.91
2017,1,21,15,0,7.0,173.0,4.9,23.0,177.0,173.82,135.21
2017,1,21,15,15,11.0,167.5,4.5,22.5,173.0,171.53,134.28
2017,1,21,15,30,15.0,162.0,4.1,22.0,169.0,169.12,132.94
2017,1,21,15,45,12.0,146.5,3.7,21.5,151.5,151.29,118.96
2017,1,21,16,0,9.0,131.0,3.3,21.0,134.0,133.79,105.09
2017,1,21,16,15,4.5,114.0,2.9,20.0,115.5,114.21,89.47
2017,1,21,16,30,0.0,97.0,2.5,19.0,97.0,95.14,73.99
2017,1,21,16,45,0.0,77.5,2.2,18.0,77.5,75.76,57.95
2017,1,21,17,0,0.0,58.0,1.9,17.0,58.0,56.33,41.53
2017,1,21,17,15,0.0,40.0,1.9,16.5,40.0,38.46,26.07
2017,1,21,17,30,0.0,22.0,1.9,16.0,22.0,20.43,9.63
2017,1,21,17,45,0.0,11.0,1.95,15.5,11.0,10.48,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
