Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,191.0,15.5,9.2,11.5,35.0,66.62,0.0
2017,1,22,8,0,382.0,31.0,9.3,12.0,70.0,155.36,108.24
2017,1,22,8,15,487.0,40.0,9.5,12.5,118.0,223.38,171.91
2017,1,22,8,30,592.0,49.0,9.7,13.0,166.0,302.81,243.73
2017,1,22,8,45,658.5,53.5,9.95,13.5,217.5,368.31,303.94
2017,1,22,9,0,725.0,58.0,10.2,14.0,269.0,441.89,369.54
2017,1,22,9,15,763.5,62.0,10.25,14.0,318.0,504.52,425.15
2017,1,22,9,30,802.0,66.0,10.3,14.0,367.0,568.93,480.83
2017,1,22,9,45,831.0,68.5,10.45,14.5,412.0,626.85,529.05
2017,1,22,10,0,860.0,71.0,10.6,15.0,457.0,684.84,575.62
2017,1,22,10,15,877.5,73.5,10.5,15.0,496.0,728.98,609.5
2017,1,22,10,30,895.0,76.0,10.4,15.0,535.0,776.38,645.66
2017,1,22,10,45,906.5,78.0,10.35,15.5,567.0,816.62,674.65
2017,1,22,11,0,918.0,80.0,10.3,16.0,599.0,854.37,701.44
2017,1,22,11,15,926.0,81.5,10.2,16.0,624.0,885.86,724.43
2017,1,22,11,30,934.0,83.0,10.1,16.0,649.0,914.26,745.03
2017,1,22,11,45,943.0,82.0,10.05,16.5,666.0,937.31,760.23
2017,1,22,12,0,952.0,81.0,10.0,17.0,683.0,956.95,772.89
2017,1,22,12,15,954.5,81.5,9.85,17.0,691.5,968.92,781.02
2017,1,22,12,30,957.0,82.0,9.7,17.0,700.0,977.11,786.45
2017,1,22,12,45,959.0,81.0,9.6,17.0,700.0,979.21,787.63
2017,1,22,13,0,961.0,80.0,9.5,17.0,700.0,977.45,786.1
2017,1,22,13,15,959.0,79.5,9.35,17.0,691.5,968.78,779.4
2017,1,22,13,30,957.0,79.0,9.2,17.0,683.0,956.32,770.05
2017,1,22,13,45,956.5,77.0,9.05,17.5,666.5,939.65,756.25
2017,1,22,14,0,956.0,75.0,8.9,18.0,650.0,919.27,739.86
2017,1,22,14,15,948.5,73.5,8.75,18.0,624.5,890.0,718.32
2017,1,22,14,30,941.0,72.0,8.6,18.0,599.0,857.56,694.45
2017,1,22,14,45,931.5,70.0,8.45,18.0,567.0,819.99,666.65
2017,1,22,15,0,922.0,68.0,8.3,18.0,535.0,779.77,636.74
2017,1,22,15,15,905.0,66.0,8.0,17.5,495.0,731.79,601.42
2017,1,22,15,30,888.0,64.0,7.7,17.0,455.0,682.23,564.46
2017,1,22,15,45,865.5,60.5,7.4,17.0,410.0,626.11,519.09
2017,1,22,16,0,843.0,57.0,7.1,17.0,365.0,569.55,471.73
2017,1,22,16,15,806.5,54.0,6.6,16.5,315.5,509.3,420.56
2017,1,22,16,30,770.0,51.0,6.1,16.0,266.0,446.84,366.16
2017,1,22,16,45,712.0,46.0,5.6,15.5,214.5,374.7,302.39
2017,1,22,17,0,654.0,41.0,5.1,15.0,163.0,307.32,241.0
2017,1,22,17,15,551.0,33.5,4.85,14.5,114.0,227.87,169.8
2017,1,22,17,30,448.0,26.0,4.6,14.0,65.0,159.34,102.92
2017,1,22,17,45,224.0,13.0,4.45,13.5,32.5,59.4,0.0
2017,1,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.5,1.4,8.0,38.0,74.85,0.27
2017,1,23,8,0,483.0,27.0,1.5,9.0,76.0,176.83,123.39
2017,1,23,8,15,576.0,33.5,1.3,9.5,125.0,244.06,186.62
2017,1,23,8,30,669.0,40.0,1.1,10.0,174.0,320.97,254.77
2017,1,23,8,45,714.5,46.5,0.9,11.0,224.5,385.68,310.72
2017,1,23,9,0,760.0,53.0,0.7,12.0,275.0,453.83,366.1
2017,1,23,9,15,796.0,56.5,1.0,13.0,324.0,516.21,417.53
2017,1,23,9,30,832.0,60.0,1.3,14.0,373.0,580.1,468.32
2017,1,23,9,45,857.0,62.0,1.65,15.0,417.5,631.85,508.84
2017,1,23,10,0,882.0,64.0,2.0,16.0,462.0,687.23,549.66
2017,1,23,10,15,899.0,66.0,2.25,16.5,501.5,736.15,584.28
2017,1,23,10,30,916.0,68.0,2.5,17.0,541.0,783.47,617.32
2017,1,23,10,45,928.5,69.0,2.8,17.5,573.0,824.09,645.55
2017,1,23,11,0,941.0,70.0,3.1,18.0,605.0,862.21,671.84
2017,1,23,11,15,949.0,71.0,3.25,18.0,630.0,893.79,693.72
2017,1,23,11,30,957.0,72.0,3.4,18.0,655.0,922.19,713.45
2017,1,23,11,45,963.0,72.0,3.55,18.5,671.5,944.27,727.46
2017,1,23,12,0,969.0,72.0,3.7,19.0,688.0,962.76,739.11
2017,1,23,12,15,971.0,72.5,3.8,19.0,696.0,974.53,747.32
2017,1,23,12,30,973.0,73.0,3.9,19.0,704.0,982.44,753.08
2017,1,23,12,45,972.5,73.0,4.05,19.5,703.5,983.54,753.21
2017,1,23,13,0,972.0,73.0,4.2,20.0,703.0,980.72,750.83
2017,1,23,13,15,969.0,72.5,4.15,20.0,693.5,971.13,744.2
2017,1,23,13,30,966.0,72.0,4.1,20.0,684.0,957.7,735.13
2017,1,23,13,45,960.0,71.5,4.1,20.0,666.0,937.89,722.06
2017,1,23,14,0,954.0,71.0,4.1,20.0,648.0,914.53,706.63
2017,1,23,14,15,945.5,70.0,3.95,20.0,622.5,885.07,686.19
2017,1,23,14,30,937.0,69.0,3.8,20.0,597.0,852.51,663.61
2017,1,23,14,45,922.5,68.5,3.65,20.0,564.0,812.93,635.97
2017,1,23,15,0,908.0,68.0,3.5,20.0,531.0,771.04,606.58
2017,1,23,15,15,891.0,66.0,3.1,19.5,491.5,723.53,572.81
2017,1,23,15,30,874.0,64.0,2.7,19.0,452.0,674.48,537.5
2017,1,23,15,45,849.5,61.0,2.3,19.0,407.0,618.24,493.76
2017,1,23,16,0,825.0,58.0,1.9,19.0,362.0,565.58,450.99
2017,1,23,16,15,789.0,54.5,1.8,18.0,313.0,501.95,401.66
2017,1,23,16,30,753.0,51.0,1.7,17.0,264.0,439.93,351.52
2017,1,23,16,45,696.5,46.0,1.6,16.0,213.5,369.21,292.45
2017,1,23,17,0,640.0,41.0,1.5,15.0,163.0,303.13,234.87
2017,1,23,17,15,539.5,33.5,1.55,14.5,114.5,225.09,166.7
2017,1,23,17,30,439.0,26.0,1.6,14.0,66.0,157.76,103.07
2017,1,23,17,45,219.5,13.0,1.65,13.5,33.0,65.46,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,7,45,133.5,17.5,4.2,10.5,31.0,54.8,2.41
2017,1,24,8,0,267.0,35.0,4.4,11.0,62.0,125.9,88.71
2017,1,24,8,15,334.5,49.5,4.45,12.0,103.5,180.12,138.83
2017,1,24,8,30,402.0,64.0,4.5,13.0,145.0,241.91,193.85
2017,1,24,8,45,459.0,72.5,4.6,14.0,188.5,301.77,246.6
2017,1,24,9,0,516.0,81.0,4.7,15.0,232.0,365.12,300.88
2017,1,24,9,15,644.0,75.5,4.9,15.5,297.0,456.61,377.62
2017,1,24,9,30,772.0,70.0,5.1,16.0,362.0,556.16,459.18
2017,1,24,9,45,579.0,121.5,5.35,17.0,355.0,527.36,433.5
2017,1,24,10,0,386.0,173.0,5.6,18.0,348.0,463.36,379.1
2017,1,24,10,15,623.0,127.0,5.6,18.5,437.5,615.18,501.42
2017,1,24,10,30,860.0,81.0,5.6,19.0,527.0,762.8,613.09
2017,1,24,10,45,873.0,82.5,5.7,20.0,558.5,797.06,634.72
2017,1,24,11,0,886.0,84.0,5.8,21.0,590.0,834.7,659.1
2017,1,24,11,15,895.0,85.5,5.8,21.0,614.5,866.42,681.06
2017,1,24,11,30,904.0,87.0,5.8,21.0,639.0,895.22,700.89
2017,1,24,11,45,920.5,83.0,5.85,21.5,658.0,921.04,717.46
2017,1,24,12,0,937.0,79.0,5.9,22.0,677.0,943.74,731.81
2017,1,24,12,15,939.5,79.5,5.85,22.5,685.5,955.73,738.03
2017,1,24,12,30,942.0,80.0,5.8,23.0,694.0,963.98,741.78
2017,1,24,12,45,942.5,79.5,5.75,23.5,694.0,965.42,740.89
2017,1,24,13,0,943.0,79.0,5.7,24.0,694.0,963.05,737.53
2017,1,24,13,15,940.5,79.0,5.55,24.0,685.0,954.74,731.05
2017,1,24,13,30,938.0,79.0,5.4,24.0,676.0,942.71,722.15
2017,1,24,13,45,826.0,114.0,5.25,24.0,630.0,878.56,676.64
2017,1,24,14,0,714.0,149.0,5.1,24.0,584.0,810.52,628.27
2017,1,24,14,15,812.0,112.5,4.9,24.0,588.0,830.83,643.01
2017,1,24,14,30,910.0,76.0,4.7,24.0,592.0,840.66,649.77
2017,1,24,14,45,898.5,74.0,4.55,24.0,559.5,802.42,622.67
2017,1,24,15,0,887.0,72.0,4.4,24.0,527.0,761.76,594.11
2017,1,24,15,15,870.0,70.0,4.0,23.5,488.0,714.98,561.36
2017,1,24,15,30,853.0,68.0,3.6,23.0,449.0,666.72,527.14
2017,1,24,15,45,823.5,66.0,3.25,23.0,404.0,613.56,486.15
2017,1,24,16,0,794.0,64.0,2.9,23.0,359.0,555.92,440.53
2017,1,24,16,15,756.5,60.0,2.6,22.0,310.5,492.2,390.84
2017,1,24,16,30,719.0,56.0,2.3,21.0,262.0,430.28,340.71
2017,1,24,16,45,654.0,51.0,2.05,20.0,211.5,357.33,280.31
2017,1,24,17,0,589.0,46.0,1.8,19.0,161.0,292.17,224.21
2017,1,24,17,15,487.0,37.5,1.8,18.5,113.5,215.27,158.16
2017,1,24,17,30,385.0,29.0,1.8,18.0,66.0,149.62,98.25
2017,1,24,17,45,192.5,14.5,1.8,17.5,33.0,62.75,0.0
2017,1,24,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.5,15.0,4.6,9.5,38.5,73.0,9.38
2017,1,25,8,0,443.0,30.0,4.8,10.0,77.0,170.92,120.72
2017,1,25,8,15,540.5,38.0,4.85,10.5,126.5,236.54,182.54
2017,1,25,8,30,638.0,46.0,4.9,11.0,176.0,315.23,253.7
2017,1,25,8,45,614.0,58.5,5.0,11.5,210.5,356.2,293.54
2017,1,25,9,0,590.0,71.0,5.1,12.0,245.0,391.38,326.38
2017,1,25,9,15,643.5,74.0,5.15,12.5,293.5,454.77,380.75
2017,1,25,9,30,697.0,77.0,5.2,13.0,342.0,521.69,436.39
2017,1,25,9,45,684.5,91.0,5.3,13.5,377.0,562.07,468.71
2017,1,25,10,0,672.0,105.0,5.4,14.0,412.0,599.26,497.54
2017,1,25,10,15,522.5,157.5,5.4,14.0,408.5,571.66,472.64
2017,1,25,10,30,373.0,210.0,5.4,14.0,405.0,524.74,432.0
2017,1,25,10,45,649.5,144.5,5.4,14.0,507.5,700.86,575.31
2017,1,25,11,0,926.0,79.0,5.4,14.0,610.0,862.7,696.54
2017,1,25,11,15,658.5,168.5,5.4,14.5,554.0,772.03,625.15
2017,1,25,11,30,391.0,258.0,5.4,15.0,498.0,636.23,514.01
2017,1,25,11,45,671.5,170.0,5.45,15.5,595.5,812.82,653.25
2017,1,25,12,0,952.0,82.0,5.5,16.0,693.0,962.23,760.58
2017,1,25,12,15,628.0,192.0,5.45,16.0,597.0,813.83,650.15
2017,1,25,12,30,304.0,302.0,5.4,16.0,501.0,625.85,499.96
2017,1,25,12,45,249.5,310.0,5.4,16.5,473.5,571.33,456.77
2017,1,25,13,0,195.0,318.0,5.4,17.0,446.0,530.13,422.82
2017,1,25,13,15,205.0,312.5,5.35,17.0,445.5,531.69,424.56
2017,1,25,13,30,215.0,307.0,5.3,17.0,445.0,532.34,425.53
2017,1,25,13,45,396.5,251.0,5.3,17.5,497.0,639.15,512.1
2017,1,25,14,0,578.0,195.0,5.3,18.0,549.0,739.46,591.13
2017,1,25,14,15,560.0,192.0,5.05,17.5,524.0,707.44,566.95
2017,1,25,14,30,542.0,189.0,4.8,17.0,499.0,674.11,542.25
2017,1,25,14,45,457.5,198.5,4.55,17.0,450.0,601.04,484.69
2017,1,25,15,0,373.0,208.0,4.3,17.0,401.0,520.59,421.24
2017,1,25,15,15,304.0,201.5,4.15,16.5,351.0,449.97,366.04
2017,1,25,15,30,235.0,195.0,4.0,16.0,301.0,383.78,313.39
2017,1,25,15,45,227.0,177.0,3.85,15.5,271.0,348.33,285.8
2017,1,25,16,0,219.0,159.0,3.7,15.0,241.0,313.09,257.66
2017,1,25,16,15,211.5,138.0,3.5,14.5,208.5,274.91,226.47
2017,1,25,16,30,204.0,117.0,3.3,14.0,176.0,237.08,194.73
2017,1,25,16,45,185.5,96.5,3.1,13.5,142.5,195.42,158.92
2017,1,25,17,0,167.0,76.0,2.9,13.0,109.0,155.47,123.75
2017,1,25,17,15,136.5,55.5,2.85,12.5,77.0,113.36,86.45
2017,1,25,17,30,106.0,35.0,2.8,12.0,45.0,74.36,50.63
2017,1,25,17,45,53.0,17.5,2.8,11.5,22.5,32.79,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,15.5,2.65,4.0,15.5,14.39,0.0
2017,1,26,8,0,0.0,31.0,3.0,5.0,31.0,29.58,19.04
2017,1,26,8,15,0.0,50.0,3.15,5.5,50.0,48.62,36.46
2017,1,26,8,30,0.0,69.0,3.3,6.0,69.0,67.43,53.33
2017,1,26,8,45,3.0,88.0,3.45,7.0,89.0,87.52,70.91
2017,1,26,9,0,6.0,107.0,3.6,8.0,109.0,107.93,88.41
2017,1,26,9,15,49.5,134.5,3.65,8.5,153.5,167.1,139.4
2017,1,26,9,30,93.0,162.0,3.7,9.0,198.0,225.36,188.9
2017,1,26,9,45,93.0,181.5,3.75,9.5,221.0,250.06,208.88
2017,1,26,10,0,93.0,201.0,3.8,10.0,244.0,274.67,228.48
2017,1,26,10,15,508.5,137.0,3.7,10.0,400.5,538.46,450.77
2017,1,26,10,30,924.0,73.0,3.6,10.0,557.0,798.1,651.88
2017,1,26,10,45,935.0,75.0,3.5,10.0,589.5,839.3,678.72
2017,1,26,11,0,946.0,77.0,3.4,10.0,622.0,877.89,704.92
2017,1,26,11,15,954.0,78.0,3.2,10.0,647.5,909.9,725.37
2017,1,26,11,30,962.0,79.0,3.0,10.0,673.0,938.69,743.25
2017,1,26,11,45,966.0,80.0,2.9,10.5,690.0,960.55,755.46
2017,1,26,12,0,970.0,81.0,2.8,11.0,707.0,978.74,765.1
2017,1,26,12,15,972.5,81.5,2.65,11.0,715.5,991.2,771.69
2017,1,26,12,30,975.0,82.0,2.5,11.0,724.0,999.78,775.68
2017,1,26,12,45,975.0,82.0,2.45,11.0,723.5,1001.54,776.17
2017,1,26,13,0,975.0,82.0,2.4,11.0,723.0,999.34,774.19
2017,1,26,13,15,972.0,81.5,2.3,11.0,714.0,989.86,766.85
2017,1,26,13,30,969.0,81.0,2.2,11.0,705.0,976.52,757.09
2017,1,26,13,45,963.0,80.5,2.1,11.5,687.0,956.74,741.71
2017,1,26,14,0,957.0,80.0,2.0,12.0,669.0,933.38,724.1
2017,1,26,14,15,948.5,78.5,1.95,12.0,643.0,903.29,703.85
2017,1,26,14,30,940.0,77.0,1.9,12.0,617.0,870.04,681.46
2017,1,26,14,45,926.0,76.0,1.9,12.0,583.0,830.1,654.77
2017,1,26,15,0,912.0,75.0,1.9,12.0,549.0,787.78,626.15
2017,1,26,15,15,894.5,72.5,1.8,12.0,509.0,739.05,591.65
2017,1,26,15,30,877.0,70.0,1.7,12.0,469.0,688.78,555.65
2017,1,26,15,45,851.0,67.5,1.65,12.0,423.0,636.09,516.02
2017,1,26,16,0,825.0,65.0,1.6,12.0,377.0,578.51,470.9
2017,1,26,16,15,788.0,61.0,1.4,11.0,327.0,513.37,419.21
2017,1,26,16,30,751.0,57.0,1.2,10.0,277.0,449.9,366.87
2017,1,26,16,45,692.0,51.5,1.05,9.5,225.0,377.06,304.75
2017,1,26,17,0,633.0,46.0,0.9,9.0,173.0,309.1,244.6
2017,1,26,17,15,535.0,38.0,0.95,8.0,123.5,230.92,176.13
2017,1,26,17,30,437.0,30.0,1.0,7.0,74.0,166.03,115.76
2017,1,26,17,45,218.5,15.0,1.1,6.5,37.0,70.21,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,189.0,17.5,3.25,2.5,38.0,68.9,17.35
2017,1,27,8,0,378.0,35.0,3.5,3.0,76.0,157.53,115.31
2017,1,27,8,15,475.0,45.0,3.55,4.0,125.0,224.17,177.58
2017,1,27,8,30,572.0,55.0,3.6,5.0,174.0,301.34,247.59
2017,1,27,8,45,308.5,86.5,3.65,6.0,152.5,247.21,207.6
2017,1,27,9,0,45.0,118.0,3.7,7.0,131.0,145.43,121.16
2017,1,27,9,15,100.5,141.0,4.0,7.5,177.5,210.21,177.27
2017,1,27,9,30,156.0,164.0,4.3,8.0,224.0,273.58,231.32
2017,1,27,9,45,235.0,176.0,4.6,9.0,278.5,353.51,298.32
2017,1,27,10,0,314.0,188.0,4.9,10.0,333.0,431.31,362.34
2017,1,27,10,15,303.0,208.0,4.8,10.0,357.0,458.42,383.2
2017,1,27,10,30,292.0,228.0,4.7,10.0,381.0,483.81,402.43
2017,1,27,10,45,367.0,226.0,4.6,10.5,431.0,550.79,455.87
2017,1,27,11,0,442.0,224.0,4.5,11.0,481.0,633.46,519.85
2017,1,27,11,15,312.0,260.0,4.4,11.0,445.5,563.19,460.71
2017,1,27,11,30,182.0,296.0,4.3,11.0,410.0,484.77,395.06
2017,1,27,11,45,141.0,301.5,4.2,11.5,391.0,457.51,371.38
2017,1,27,12,0,100.0,307.0,4.1,12.0,372.0,414.77,335.48
2017,1,27,12,15,174.5,311.0,4.0,12.0,426.0,502.18,405.93
2017,1,27,12,30,249.0,315.0,3.9,12.0,480.0,576.43,464.61
2017,1,27,12,45,184.5,317.0,3.85,12.0,439.5,519.63,418.49
2017,1,27,13,0,120.0,319.0,3.8,12.0,399.0,462.16,372.02
2017,1,27,13,15,181.5,313.0,3.7,12.0,431.5,510.79,412.05
2017,1,27,13,30,243.0,307.0,3.6,12.0,464.0,557.75,449.86
2017,1,27,13,45,222.0,300.5,3.5,12.0,441.5,528.27,426.51
2017,1,27,14,0,201.0,294.0,3.4,12.0,419.0,498.7,403.41
2017,1,27,14,15,192.0,282.5,3.35,12.0,398.0,473.69,384.31
2017,1,27,14,30,183.0,271.0,3.3,12.0,377.0,448.52,364.96
2017,1,27,14,45,301.5,236.0,3.3,12.0,399.0,509.22,416.37
2017,1,27,15,0,420.0,201.0,3.3,12.0,421.0,560.58,459.21
2017,1,27,15,15,388.5,190.5,3.15,11.5,382.0,499.24,411.62
2017,1,27,15,30,357.0,180.0,3.0,11.0,343.0,450.42,373.45
2017,1,27,15,45,325.0,171.0,2.95,11.0,309.0,404.67,336.47
2017,1,27,16,0,293.0,162.0,2.9,11.0,275.0,361.0,300.55
2017,1,27,16,15,277.0,142.0,2.55,10.0,237.5,315.74,263.62
2017,1,27,16,30,261.0,122.0,2.2,9.0,200.0,271.52,226.51
2017,1,27,16,45,232.0,102.0,1.9,8.5,162.0,222.74,184.21
2017,1,27,17,0,203.0,82.0,1.6,8.0,124.0,176.76,143.44
2017,1,27,17,15,156.0,61.0,1.55,7.5,88.0,126.53,98.94
2017,1,27,17,30,109.0,40.0,1.5,7.0,52.0,81.4,58.15
2017,1,27,17,45,54.5,20.0,1.45,7.0,26.0,36.55,2.02
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,206.0,17.5,3.3,4.5,40.5,72.84,22.02
2017,1,28,8,0,412.0,35.0,3.5,5.0,81.0,167.04,121.67
2017,1,28,8,15,509.5,44.5,3.7,5.5,131.0,235.32,185.47
2017,1,28,8,30,607.0,54.0,3.9,6.0,181.0,314.16,257.29
2017,1,28,8,45,678.5,58.0,4.15,7.0,235.0,382.75,319.48
2017,1,28,9,0,750.0,62.0,4.4,8.0,289.0,460.06,387.08
2017,1,28,9,15,607.5,94.0,4.4,8.5,297.5,457.84,386.76
2017,1,28,9,30,465.0,126.0,4.4,9.0,306.0,433.94,366.74
2017,1,28,9,45,680.5,98.5,4.45,9.5,396.0,569.29,479.23
2017,1,28,10,0,896.0,71.0,4.5,10.0,486.0,708.57,589.97
2017,1,28,10,15,914.0,73.0,4.35,10.5,527.0,759.32,624.91
2017,1,28,10,30,932.0,75.0,4.2,11.0,568.0,808.5,658.22
2017,1,28,10,45,951.0,74.5,4.05,11.5,603.5,853.58,688.0
2017,1,28,11,0,970.0,74.0,3.9,12.0,639.0,896.48,715.78
2017,1,28,11,15,978.5,75.0,3.8,12.0,665.0,929.71,737.75
2017,1,28,11,30,987.0,76.0,3.7,12.0,691.0,959.67,757.3
2017,1,28,11,45,993.0,76.5,3.65,12.5,709.0,983.33,771.24
2017,1,28,12,0,999.0,77.0,3.6,13.0,727.0,1003.27,782.61
2017,1,28,12,15,1001.5,77.0,3.6,13.0,736.0,1015.57,790.55
2017,1,28,12,30,1004.0,77.0,3.6,13.0,745.0,1023.86,795.94
2017,1,28,12,45,1005.5,76.5,3.65,13.5,745.0,1026.57,796.57
2017,1,28,13,0,1007.0,76.0,3.7,14.0,745.0,1025.19,794.58
2017,1,28,13,15,1004.5,75.5,3.7,14.0,736.0,1016.04,788.52
2017,1,28,13,30,1002.0,75.0,3.7,14.0,727.0,1002.87,779.9
2017,1,28,13,45,997.5,74.0,3.75,14.0,709.0,983.39,767.37
2017,1,28,14,0,993.0,73.0,3.8,14.0,691.0,960.14,752.29
2017,1,28,14,15,985.0,72.0,3.75,14.0,665.0,930.26,731.93
2017,1,28,14,30,977.0,71.0,3.7,14.0,639.0,897.06,709.23
2017,1,28,14,45,962.5,70.5,3.7,14.0,604.5,856.16,681.19
2017,1,28,15,0,948.0,70.0,3.7,14.0,570.0,812.79,651.13
2017,1,28,15,15,931.5,68.0,3.55,13.5,529.5,763.97,617.15
2017,1,28,15,30,915.0,66.0,3.4,13.0,489.0,713.4,581.38
2017,1,28,15,45,891.5,63.5,3.3,13.0,442.5,656.3,538.13
2017,1,28,16,0,868.0,61.0,3.2,13.0,396.0,598.74,492.05
2017,1,28,16,15,833.5,57.5,2.75,12.0,345.0,537.15,441.9
2017,1,28,16,30,799.0,54.0,2.3,11.0,294.0,473.08,388.05
2017,1,28,16,45,745.5,49.0,1.9,10.0,240.5,400.53,325.61
2017,1,28,17,0,692.0,44.0,1.5,9.0,187.0,332.2,264.51
2017,1,28,17,15,599.5,37.0,1.5,8.0,135.5,253.3,194.48
2017,1,28,17,30,507.0,30.0,1.5,7.0,84.0,184.01,130.16
2017,1,28,17,45,253.5,15.0,1.5,6.5,42.0,78.28,17.73
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,258.0,14.5,4.45,4.0,43.5,80.24,27.94
2017,1,29,8,0,516.0,29.0,4.6,5.0,87.0,187.71,136.32
2017,1,29,8,15,605.5,35.5,4.45,5.5,138.5,256.11,201.54
2017,1,29,8,30,695.0,42.0,4.3,6.0,190.0,333.85,273.32
2017,1,29,8,45,749.5,46.0,4.15,7.0,242.5,401.72,335.01
2017,1,29,9,0,804.0,50.0,4.0,8.0,295.0,470.92,395.33
2017,1,29,9,15,836.5,53.0,4.05,9.0,345.0,533.06,447.89
2017,1,29,9,30,869.0,56.0,4.1,10.0,395.0,596.4,499.26
2017,1,29,9,45,891.5,58.0,4.2,11.5,441.0,652.78,542.44
2017,1,29,10,0,914.0,60.0,4.3,13.0,487.0,708.59,581.82
2017,1,29,10,15,929.5,62.0,4.4,13.5,527.0,758.36,617.31
2017,1,29,10,30,945.0,64.0,4.5,14.0,567.0,806.3,650.95
2017,1,29,10,45,955.0,66.0,4.65,15.0,600.0,847.71,678.39
2017,1,29,11,0,965.0,68.0,4.8,16.0,633.0,886.38,703.53
2017,1,29,11,15,972.5,69.0,4.7,16.0,658.5,918.72,724.87
2017,1,29,11,30,980.0,70.0,4.6,16.0,684.0,947.76,743.72
2017,1,29,11,45,981.5,72.0,4.6,16.5,701.0,969.15,756.45
2017,1,29,12,0,983.0,74.0,4.6,17.0,718.0,986.72,766.57
2017,1,29,12,15,985.5,74.5,4.55,17.0,726.5,999.52,774.52
2017,1,29,12,30,988.0,75.0,4.5,17.0,735.0,1008.37,779.87
2017,1,29,12,45,986.0,76.0,4.45,17.5,735.0,1009.65,778.61
2017,1,29,13,0,984.0,77.0,4.4,18.0,735.0,1006.91,774.8
2017,1,29,13,15,981.5,76.5,4.25,18.0,726.0,997.94,767.87
2017,1,29,13,30,979.0,76.0,4.1,18.0,717.0,985.04,758.53
2017,1,29,13,45,973.0,75.5,4.0,18.0,699.0,965.16,744.81
2017,1,29,14,0,967.0,75.0,3.9,18.0,681.0,941.64,728.72
2017,1,29,14,15,959.0,74.0,3.8,18.0,655.5,912.33,708.66
2017,1,29,14,30,951.0,73.0,3.7,18.0,630.0,879.79,686.37
2017,1,29,14,45,933.5,74.0,3.6,18.0,595.5,839.02,658.17
2017,1,29,15,0,916.0,75.0,3.5,18.0,561.0,796.04,628.26
2017,1,29,15,15,899.5,72.5,3.1,17.5,521.0,747.75,593.89
2017,1,29,15,30,883.0,70.0,2.7,17.0,481.0,697.8,557.91
2017,1,29,15,45,859.5,67.0,2.35,16.5,435.5,645.66,518.75
2017,1,29,16,0,836.0,64.0,2.0,16.0,390.0,588.4,473.75
2017,1,29,16,15,801.0,60.5,1.8,15.0,340.0,524.13,423.53
2017,1,29,16,30,766.0,57.0,1.6,14.0,290.0,461.29,372.49
2017,1,29,16,45,712.0,52.0,1.45,13.0,237.5,390.06,312.99
2017,1,29,17,0,658.0,47.0,1.3,12.0,185.0,323.12,254.7
2017,1,29,17,15,565.5,39.0,1.3,11.5,134.5,244.79,186.0
2017,1,29,17,30,473.0,31.0,1.3,11.0,84.0,176.2,123.69
2017,1,29,17,45,236.5,15.5,1.35,10.5,42.0,76.61,23.4
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.5,14.5,3.4,9.0,45.0,82.52,31.47
2017,1,30,8,0,535.0,29.0,3.7,10.0,90.0,193.1,137.87
2017,1,30,8,15,622.5,35.5,3.6,10.5,142.0,261.98,202.15
2017,1,30,8,30,710.0,42.0,3.5,11.0,194.0,339.99,272.65
2017,1,30,8,45,761.5,46.0,3.45,12.0,247.0,407.42,332.68
2017,1,30,9,0,813.0,50.0,3.4,13.0,300.0,475.86,391.14
2017,1,30,9,15,845.5,53.0,3.15,13.5,351.0,538.58,442.91
2017,1,30,9,30,878.0,56.0,2.9,14.0,402.0,602.47,493.18
2017,1,30,9,45,901.0,58.5,2.65,15.0,448.0,660.31,535.53
2017,1,30,10,0,924.0,61.0,2.4,16.0,494.0,717.59,573.57
2017,1,30,10,15,939.5,62.5,2.45,17.0,534.5,767.25,605.98
2017,1,30,10,30,955.0,64.0,2.5,18.0,575.0,815.06,636.4
2017,1,30,10,45,966.0,65.5,2.6,19.5,608.5,857.1,661.3
2017,1,30,11,0,977.0,67.0,2.7,21.0,642.0,896.41,683.86
2017,1,30,11,15,984.5,67.5,2.7,21.0,667.5,928.55,704.4
2017,1,30,11,30,992.0,68.0,2.7,21.0,693.0,957.34,722.67
2017,1,30,11,45,996.5,68.5,2.7,21.5,710.5,979.91,735.38
2017,1,30,12,0,1001.0,69.0,2.7,22.0,728.0,998.7,745.64
2017,1,30,12,15,1003.0,69.5,2.7,22.0,736.5,1011.28,753.35
2017,1,30,12,30,1005.0,70.0,2.7,22.0,745.0,1019.84,758.61
2017,1,30,12,45,1004.0,70.0,2.75,22.5,745.0,1020.93,758.18
2017,1,30,13,0,1003.0,70.0,2.8,23.0,745.0,1017.92,755.28
2017,1,30,13,15,1000.5,70.0,2.8,23.0,735.5,1009.45,749.99
2017,1,30,13,30,998.0,70.0,2.8,23.0,726.0,996.98,742.26
2017,1,30,13,45,992.0,70.0,2.85,23.0,708.5,977.44,730.43
2017,1,30,14,0,986.0,70.0,2.9,23.0,691.0,954.17,716.22
2017,1,30,14,15,978.0,69.0,2.85,22.5,665.0,924.43,698.22
2017,1,30,14,30,970.0,68.0,2.8,22.0,639.0,891.38,677.94
2017,1,30,14,45,953.5,69.0,2.75,22.0,604.5,850.82,651.06
2017,1,30,15,0,937.0,70.0,2.7,22.0,570.0,807.92,622.4
2017,1,30,15,15,920.5,68.0,2.45,21.5,530.0,759.39,589.36
2017,1,30,15,30,904.0,66.0,2.2,21.0,490.0,709.15,554.69
2017,1,30,15,45,879.0,63.5,2.0,20.5,443.5,651.39,513.48
2017,1,30,16,0,854.0,61.0,1.8,20.0,397.0,593.32,469.5
2017,1,30,16,15,820.0,57.5,1.7,18.5,346.5,532.5,424.02
2017,1,30,16,30,786.0,54.0,1.6,17.0,296.0,469.17,374.53
2017,1,30,16,45,731.5,49.5,1.55,16.0,243.0,397.16,315.47
2017,1,30,17,0,677.0,45.0,1.5,15.0,190.0,329.49,257.42
2017,1,30,17,15,587.5,37.5,1.55,14.5,138.5,251.54,189.54
2017,1,30,17,30,498.0,30.0,1.6,14.0,87.0,183.02,127.78
2017,1,30,17,45,249.0,15.0,1.7,13.5,43.5,78.59,28.82
2017,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,16.0,3.55,8.0,46.0,81.98,34.61
2017,1,31,8,0,513.0,32.0,3.9,9.0,92.0,189.83,136.76
2017,1,31,8,15,602.0,39.0,3.85,10.0,144.0,258.87,200.65
2017,1,31,8,30,691.0,46.0,3.8,11.0,196.0,337.12,270.88
2017,1,31,8,45,742.5,51.0,3.75,12.0,249.0,404.91,331.14
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,476.71,392.22
2017,1,31,9,15,827.5,59.5,3.95,13.5,353.0,540.3,445.76
2017,1,31,9,30,861.0,63.0,4.2,14.0,404.0,605.12,498.57
2017,1,31,9,45,883.0,66.0,4.45,15.0,450.5,658.42,540.26
2017,1,31,10,0,905.0,69.0,4.7,16.0,497.0,714.94,581.69
2017,1,31,10,15,921.0,71.5,4.9,16.5,537.5,765.51,617.97
2017,1,31,10,30,937.0,74.0,5.1,17.0,578.0,814.31,652.52
2017,1,31,10,45,946.5,76.0,5.3,18.0,611.0,855.24,679.61
2017,1,31,11,0,956.0,78.0,5.5,19.0,644.0,893.4,704.44
2017,1,31,11,15,963.5,79.0,5.5,19.5,670.0,925.69,725.05
2017,1,31,11,30,971.0,80.0,5.5,20.0,696.0,954.69,743.22
2017,1,31,11,45,975.0,81.0,5.5,20.5,713.0,977.09,756.66
2017,1,31,12,0,979.0,82.0,5.5,21.0,730.0,995.77,767.55
2017,1,31,12,15,981.0,82.5,5.4,21.0,738.5,1008.18,774.95
2017,1,31,12,30,983.0,83.0,5.3,21.0,747.0,1016.65,779.74
2017,1,31,12,45,979.5,84.0,5.2,21.0,746.0,1016.59,778.77
2017,1,31,13,0,976.0,85.0,5.1,21.0,745.0,1012.52,775.25
2017,1,31,13,15,973.0,84.5,4.95,21.0,735.5,1003.19,767.86
2017,1,31,13,30,970.0,84.0,4.8,21.0,726.0,989.96,757.97
2017,1,31,13,45,962.0,84.5,4.65,21.5,707.5,969.61,741.84
2017,1,31,14,0,954.0,85.0,4.5,22.0,689.0,945.7,723.49
2017,1,31,14,15,945.0,83.5,4.35,21.5,663.0,915.21,703.8
2017,1,31,14,30,936.0,82.0,4.2,21.0,637.0,881.58,682.02
2017,1,31,14,45,922.0,81.0,4.1,21.0,603.0,841.58,654.59
2017,1,31,15,0,908.0,80.0,4.0,21.0,569.0,799.19,625.31
2017,1,31,15,15,890.5,77.5,3.65,20.5,528.5,750.35,591.24
2017,1,31,15,30,873.0,75.0,3.3,20.0,488.0,704.68,559.12
2017,1,31,15,45,847.0,72.5,3.0,20.0,441.5,647.02,515.51
2017,1,31,16,0,821.0,70.0,2.7,20.0,395.0,589.17,470.01
2017,1,31,16,15,785.0,66.0,2.45,19.0,344.5,524.2,419.71
2017,1,31,16,30,749.0,62.0,2.2,18.0,294.0,460.78,368.75
2017,1,31,16,45,694.0,56.0,2.0,17.0,241.5,388.53,309.07
2017,1,31,17,0,639.0,50.0,1.8,16.0,189.0,320.73,250.81
2017,1,31,17,15,547.5,42.0,1.85,15.0,138.0,245.58,185.83
2017,1,31,17,30,456.0,34.0,1.9,14.0,87.0,178.3,125.92
2017,1,31,17,45,228.0,17.0,1.95,13.5,43.5,77.79,33.02
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
