Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,19.0,3.35,11.0,43.5,75.09,34.04
2017,2,1,8,0,409.0,38.0,3.7,12.0,87.0,169.14,121.73
2017,2,1,8,15,502.5,47.0,3.8,12.5,137.0,235.82,182.04
2017,2,1,8,30,596.0,56.0,3.9,13.0,187.0,312.57,250.16
2017,2,1,8,45,657.5,61.5,4.05,14.0,239.5,380.4,309.7
2017,2,1,9,0,719.0,67.0,4.2,15.0,292.0,451.45,370.03
2017,2,1,9,15,756.0,71.5,4.3,16.0,342.5,514.67,421.96
2017,2,1,9,30,793.0,76.0,4.4,17.0,393.0,579.6,473.32
2017,2,1,9,45,821.5,78.5,4.55,18.0,439.0,638.01,518.11
2017,2,1,10,0,850.0,81.0,4.7,19.0,485.0,696.48,561.07
2017,2,1,10,15,868.0,83.5,4.7,19.5,525.5,746.93,596.0
2017,2,1,10,30,886.0,86.0,4.7,20.0,566.0,795.88,629.24
2017,2,1,10,45,900.0,87.5,4.75,20.5,599.5,832.57,653.36
2017,2,1,11,0,914.0,89.0,4.8,21.0,633.0,872.61,679.73
2017,2,1,11,15,923.0,90.0,4.8,21.0,659.0,905.18,701.58
2017,2,1,11,30,932.0,91.0,4.8,21.0,685.0,934.68,721.27
2017,2,1,11,45,940.0,91.0,4.8,21.5,703.0,958.87,735.78
2017,2,1,12,0,948.0,91.0,4.8,22.0,721.0,979.59,747.93
2017,2,1,12,15,950.5,91.5,4.8,22.5,730.0,992.2,754.55
2017,2,1,12,30,953.0,92.0,4.8,23.0,739.0,1000.99,758.72
2017,2,1,12,45,953.0,92.0,4.8,23.5,739.0,1002.98,758.41
2017,2,1,13,0,953.0,92.0,4.8,24.0,739.0,1001.07,755.66
2017,2,1,13,15,950.0,91.5,4.7,24.0,730.0,991.91,748.84
2017,2,1,13,30,947.0,91.0,4.6,24.0,721.0,978.93,739.63
2017,2,1,13,45,941.0,90.0,4.55,24.0,703.5,958.93,726.22
2017,2,1,14,0,935.0,89.0,4.5,24.0,686.0,935.4,710.53
2017,2,1,14,15,926.5,88.0,4.35,24.0,660.0,906.33,690.73
2017,2,1,14,30,918.0,87.0,4.2,24.0,634.0,874.15,668.85
2017,2,1,14,45,906.5,84.5,4.05,24.0,601.0,834.9,641.98
2017,2,1,15,0,895.0,82.0,3.9,24.0,568.0,793.15,613.26
2017,2,1,15,15,878.0,79.5,3.5,23.5,527.5,750.28,583.65
2017,2,1,15,30,861.0,77.0,3.1,23.0,487.0,700.21,548.47
2017,2,1,15,45,835.5,74.0,2.75,22.5,441.0,642.71,506.31
2017,2,1,16,0,810.0,71.0,2.4,22.0,395.0,585.01,462.16
2017,2,1,16,15,774.5,67.0,2.15,21.0,345.0,520.74,412.94
2017,2,1,16,30,739.0,63.0,1.9,20.0,295.0,457.99,363.07
2017,2,1,16,45,684.5,57.5,1.7,19.0,243.0,386.88,304.99
2017,2,1,17,0,630.0,52.0,1.5,18.0,191.0,322.28,249.94
2017,2,1,17,15,540.5,43.5,1.5,17.5,140.0,245.52,184.14
2017,2,1,17,30,451.0,35.0,1.5,17.0,89.0,178.45,125.07
2017,2,1,17,45,225.5,17.5,1.55,16.5,44.5,78.44,36.26
2017,2,1,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,181.0,20.5,5.45,6.5,42.5,71.85,35.54
2017,2,2,8,0,362.0,41.0,5.7,7.0,85.0,158.79,117.35
2017,2,2,8,15,455.0,51.5,5.7,7.5,134.0,224.42,177.61
2017,2,2,8,30,548.0,62.0,5.7,8.0,183.0,300.13,246.3
2017,2,2,8,45,605.5,69.0,5.75,8.5,234.5,365.49,305.82
2017,2,2,9,0,663.0,76.0,5.8,9.0,286.0,435.79,367.9
2017,2,2,9,15,701.5,81.5,5.7,9.5,335.0,498.29,421.56
2017,2,2,9,30,740.0,87.0,5.6,10.0,384.0,562.84,475.12
2017,2,2,9,45,370.0,101.5,5.5,10.5,250.0,366.77,311.02
2017,2,2,10,0,0.0,116.0,5.4,11.0,116.0,109.85,88.03
2017,2,2,10,15,0.0,135.0,5.3,11.5,135.0,128.61,103.58
2017,2,2,10,30,0.0,154.0,5.2,12.0,154.0,147.49,118.85
2017,2,2,10,45,0.0,161.5,5.1,12.5,161.5,154.73,124.34
2017,2,2,11,0,0.0,169.0,5.0,13.0,169.0,162.04,129.86
2017,2,2,11,15,1.0,172.5,4.9,13.0,173.5,166.19,133.08
2017,2,2,11,30,2.0,176.0,4.8,13.0,178.0,170.44,136.4
2017,2,2,11,45,6.0,197.5,4.75,13.5,202.0,195.8,156.83
2017,2,2,12,0,10.0,219.0,4.7,14.0,226.0,221.5,177.31
2017,2,2,12,15,11.5,227.5,4.6,14.0,236.0,231.65,185.36
2017,2,2,12,30,13.0,236.0,4.5,14.0,246.0,241.85,193.49
2017,2,2,12,45,18.0,249.5,4.4,14.5,262.5,260.62,208.24
2017,2,2,13,0,23.0,263.0,4.3,15.0,279.0,279.49,222.97
2017,2,2,13,15,26.0,266.0,4.2,15.0,284.0,285.44,227.77
2017,2,2,13,30,29.0,269.0,4.1,15.0,289.0,305.13,243.46
2017,2,2,13,45,45.5,278.5,4.0,15.5,308.0,330.7,263.84
2017,2,2,14,0,62.0,288.0,3.9,16.0,327.0,355.86,283.72
2017,2,2,14,15,57.5,274.5,3.85,16.0,310.0,335.87,268.18
2017,2,2,14,30,53.0,261.0,3.8,16.0,293.0,316.05,252.85
2017,2,2,14,45,43.5,241.0,3.75,16.0,266.5,285.0,228.42
2017,2,2,15,0,34.0,221.0,3.7,16.0,240.0,254.58,204.33
2017,2,2,15,15,25.0,199.0,3.65,15.5,212.5,213.5,171.79
2017,2,2,15,30,16.0,177.0,3.6,15.0,185.0,183.95,148.2
2017,2,2,15,45,8.0,129.0,3.55,15.0,133.0,128.78,102.88
2017,2,2,16,0,0.0,81.0,3.5,15.0,81.0,75.67,58.56
2017,2,2,16,15,309.5,84.0,3.15,14.0,182.5,277.71,231.44
2017,2,2,16,30,619.0,87.0,2.8,13.0,284.0,426.59,350.99
2017,2,2,16,45,561.0,78.5,2.5,12.5,233.5,356.46,290.32
2017,2,2,17,0,503.0,70.0,2.2,12.0,183.0,291.35,233.29
2017,2,2,17,15,413.0,57.5,2.2,11.0,134.0,216.82,168.57
2017,2,2,17,30,323.0,45.0,2.2,10.0,85.0,152.34,111.53
2017,2,2,17,45,189.0,27.5,2.2,9.5,48.0,81.29,43.08
2017,2,2,18,0,55.0,10.0,2.2,9.0,11.0,18.71,0.0
2017,2,2,18,15,27.5,5.0,2.3,9.0,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,4.1,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,4.2,4.0,7.0,7.99,0.0
2017,2,3,7,45,76.5,31.0,4.3,4.5,40.0,56.41,30.39
2017,2,3,8,0,145.0,55.0,4.4,5.0,73.0,109.09,82.78
2017,2,3,8,15,220.5,76.5,4.5,5.5,118.5,166.46,133.96
2017,2,3,8,30,296.0,98.0,4.6,6.0,164.0,232.45,192.8
2017,2,3,8,45,355.0,113.5,4.7,7.0,212.5,297.73,250.29
2017,2,3,9,0,414.0,129.0,4.8,8.0,261.0,364.42,307.74
2017,2,3,9,15,457.5,140.5,4.8,8.0,308.0,423.5,358.6
2017,2,3,9,30,501.0,152.0,4.8,8.0,355.0,485.83,411.03
2017,2,3,9,45,538.5,159.0,4.85,8.5,399.5,542.14,456.81
2017,2,3,10,0,576.0,166.0,4.9,9.0,444.0,600.21,502.94
2017,2,3,10,15,298.0,189.5,4.9,9.0,334.0,434.09,364.4
2017,2,3,10,30,20.0,213.0,4.9,9.0,224.0,224.29,184.52
2017,2,3,10,45,21.5,225.5,4.95,9.5,238.0,238.55,196.0
2017,2,3,11,0,23.0,238.0,5.0,10.0,252.0,252.94,207.15
2017,2,3,11,15,23.5,248.0,4.95,10.0,263.0,263.92,215.78
2017,2,3,11,30,24.0,258.0,4.9,10.0,274.0,274.95,224.44
2017,2,3,11,45,24.0,263.5,4.9,10.5,280.0,280.77,228.49
2017,2,3,12,0,24.0,269.0,4.9,11.0,286.0,286.61,232.58
2017,2,3,12,15,25.5,271.5,4.85,11.0,289.5,290.66,235.73
2017,2,3,12,30,27.0,274.0,4.8,11.0,293.0,294.72,238.95
2017,2,3,12,45,20.5,257.5,4.75,11.5,272.0,271.22,219.27
2017,2,3,13,0,14.0,241.0,4.7,12.0,251.0,247.87,199.81
2017,2,3,13,15,7.0,191.5,4.65,12.0,196.5,190.44,152.97
2017,2,3,13,30,0.0,142.0,4.6,12.0,142.0,134.42,106.8
2017,2,3,13,45,0.0,128.0,4.55,12.0,128.0,120.67,95.57
2017,2,3,14,0,0.0,114.0,4.5,12.0,114.0,107.02,84.34
2017,2,3,14,15,42.5,195.5,4.45,11.5,221.5,234.72,191.81
2017,2,3,14,30,85.0,277.0,4.4,11.0,329.0,360.96,295.5
2017,2,3,14,45,48.0,235.0,4.35,11.0,264.5,281.59,230.38
2017,2,3,15,0,11.0,193.0,4.3,11.0,200.0,196.16,159.69
2017,2,3,15,15,5.5,134.0,4.2,11.0,137.5,131.57,106.22
2017,2,3,15,30,0.0,75.0,4.1,11.0,75.0,69.81,54.17
2017,2,3,15,45,0.0,79.0,4.05,11.0,79.0,73.55,57.55
2017,2,3,16,0,0.0,83.0,4.0,11.0,83.0,77.61,61.19
2017,2,3,16,15,209.5,105.0,3.85,10.5,172.5,236.7,199.25
2017,2,3,16,30,419.0,127.0,3.7,10.0,262.0,365.91,305.87
2017,2,3,16,45,368.5,111.0,3.55,10.0,214.5,302.18,250.19
2017,2,3,17,0,318.0,95.0,3.4,10.0,167.0,243.33,198.27
2017,2,3,17,15,242.5,75.0,3.3,9.5,121.5,172.55,136.52
2017,2,3,17,30,167.0,55.0,3.2,9.0,76.0,115.43,86.32
2017,2,3,17,45,91.0,31.5,3.15,9.0,42.0,60.74,34.16
2017,2,3,18,0,15.0,8.0,3.1,9.0,8.0,10.14,0.0
2017,2,3,18,15,7.5,4.0,3.1,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,2.5,0.85,7.5,2.5,2.31,0.0
2017,2,4,8,0,0.0,5.0,0.9,8.0,5.0,4.62,0.0
2017,2,4,8,15,0.0,8.5,0.8,8.0,8.5,7.87,1.2
2017,2,4,8,30,0.0,12.0,0.7,8.0,12.0,11.11,4.12
2017,2,4,8,45,0.0,15.5,0.6,8.5,15.5,14.36,7.01
2017,2,4,9,0,0.0,19.0,0.5,9.0,19.0,17.61,9.85
2017,2,4,9,15,7.5,85.0,0.5,9.0,88.0,84.17,67.67
2017,2,4,9,30,15.0,151.0,0.5,9.0,157.0,156.58,128.53
2017,2,4,9,45,17.0,168.5,0.5,9.5,176.0,175.84,143.58
2017,2,4,10,0,19.0,186.0,0.5,10.0,195.0,195.34,158.82
2017,2,4,10,15,9.5,115.5,0.55,10.0,120.0,115.99,92.97
2017,2,4,10,30,0.0,45.0,0.6,10.0,45.0,41.85,30.27
2017,2,4,10,45,0.0,48.0,0.65,10.5,48.0,44.66,32.61
2017,2,4,11,0,0.0,51.0,0.7,11.0,51.0,47.46,34.84
2017,2,4,11,15,0.0,53.0,0.8,11.0,53.0,49.34,36.35
2017,2,4,11,30,0.0,55.0,0.9,11.0,55.0,51.21,37.87
2017,2,4,11,45,0.0,56.5,1.0,11.0,56.5,52.62,39.01
2017,2,4,12,0,0.0,58.0,1.1,11.0,58.0,54.03,40.15
2017,2,4,12,15,0.0,90.5,1.25,11.0,90.5,84.41,65.54
2017,2,4,12,30,0.0,123.0,1.4,11.0,123.0,115.73,91.44
2017,2,4,12,45,0.0,123.0,1.55,11.5,123.0,115.72,91.21
2017,2,4,13,0,0.0,123.0,1.7,12.0,123.0,115.73,91.07
2017,2,4,13,15,0.0,134.0,1.8,12.0,134.0,126.49,99.97
2017,2,4,13,30,0.0,145.0,1.9,12.0,145.0,137.35,108.94
2017,2,4,13,45,0.0,137.5,2.05,12.5,137.5,129.99,102.8
2017,2,4,14,0,0.0,130.0,2.2,13.0,130.0,122.66,96.73
2017,2,4,14,15,0.0,99.0,2.25,13.0,99.0,92.48,71.95
2017,2,4,14,30,0.0,68.0,2.3,13.0,68.0,63.33,47.78
2017,2,4,14,45,0.0,49.0,2.4,13.0,49.0,45.59,32.98
2017,2,4,15,0,0.0,30.0,2.5,13.0,30.0,27.88,18.08
2017,2,4,15,15,0.0,41.0,2.5,13.0,41.0,38.11,26.84
2017,2,4,15,30,0.0,52.0,2.5,13.0,52.0,48.35,35.61
2017,2,4,15,45,0.0,33.5,2.5,13.0,33.5,31.11,21.02
2017,2,4,16,0,0.0,15.0,2.5,13.0,15.0,13.91,6.32
2017,2,4,16,15,0.0,13.0,2.25,12.5,13.0,12.05,4.77
2017,2,4,16,30,0.0,11.0,2.0,12.0,11.0,10.19,3.2
2017,2,4,16,45,0.0,9.0,1.8,12.0,9.0,8.33,1.58
2017,2,4,17,0,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2017,2,4,17,15,0.0,5.0,1.4,11.5,5.0,4.63,0.0
2017,2,4,17,30,0.0,3.0,1.2,11.0,3.0,2.77,0.0
2017,2,4,17,45,0.0,1.5,1.05,10.5,1.5,1.39,0.0
2017,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.5,5.5,2.4,11.5,6.5,0.0,0.0
2017,2,5,7,30,63.0,11.0,2.6,12.0,13.0,20.91,0.0
2017,2,5,7,45,191.5,27.5,2.85,12.5,49.5,81.96,46.3
2017,2,5,8,0,320.0,44.0,3.1,13.0,86.0,149.5,108.89
2017,2,5,8,15,406.5,55.5,3.1,13.5,133.5,212.36,164.5
2017,2,5,8,30,493.0,67.0,3.1,14.0,181.0,284.14,227.29
2017,2,5,8,45,547.0,75.5,3.1,14.5,230.5,346.89,282.0
2017,2,5,9,0,601.0,84.0,3.1,15.0,280.0,414.36,338.9
2017,2,5,9,15,640.0,90.5,3.15,15.5,328.0,475.51,389.11
2017,2,5,9,30,679.0,97.0,3.2,16.0,376.0,538.92,439.49
2017,2,5,9,45,339.5,115.5,3.3,17.0,255.0,363.69,297.76
2017,2,5,10,0,0.0,134.0,3.4,18.0,134.0,127.83,100.11
2017,2,5,10,15,0.0,145.0,3.65,18.5,145.0,138.53,108.67
2017,2,5,10,30,0.0,156.0,3.9,19.0,156.0,149.28,116.9
2017,2,5,10,45,0.5,165.0,4.15,19.5,165.5,158.45,123.82
2017,2,5,11,0,1.0,174.0,4.4,20.0,175.0,167.72,130.81
2017,2,5,11,15,0.5,169.5,4.55,20.5,170.0,162.51,126.18
2017,2,5,11,30,0.0,165.0,4.7,21.0,165.0,157.39,121.68
2017,2,5,11,45,1.0,168.5,4.85,21.5,169.5,161.69,124.8
2017,2,5,12,0,2.0,172.0,5.0,22.0,174.0,166.05,127.96
2017,2,5,12,15,39.0,248.5,5.0,22.0,276.0,291.11,227.33
2017,2,5,12,30,76.0,325.0,5.0,22.0,378.0,412.08,320.81
2017,2,5,12,45,107.0,333.0,5.05,22.5,407.5,450.54,350.05
2017,2,5,13,0,138.0,341.0,5.1,23.0,437.0,502.85,389.43
2017,2,5,13,15,73.5,278.5,5.0,23.0,330.0,356.66,277.26
2017,2,5,13,30,9.0,216.0,4.9,23.0,223.0,217.17,167.54
2017,2,5,13,45,4.5,190.0,4.85,23.0,194.0,186.55,143.7
2017,2,5,14,0,0.0,164.0,4.8,23.0,165.0,156.37,119.9
2017,2,5,14,15,5.5,187.0,4.7,23.0,191.0,184.58,142.59
2017,2,5,14,30,11.0,210.0,4.6,23.0,217.0,213.11,165.4
2017,2,5,14,45,5.5,187.5,4.5,23.0,191.5,185.5,143.68
2017,2,5,15,0,0.0,165.0,4.4,23.0,166.0,158.4,122.31
2017,2,5,15,15,0.0,128.5,4.15,22.5,129.0,121.86,93.58
2017,2,5,15,30,0.0,92.0,3.9,22.0,92.0,85.98,64.96
2017,2,5,15,45,1.5,117.0,3.7,22.0,118.0,112.06,86.44
2017,2,5,16,0,3.0,142.0,3.5,22.0,144.0,139.44,108.88
2017,2,5,16,15,319.0,110.0,3.0,21.5,215.5,313.85,253.11
2017,2,5,16,30,635.0,78.0,2.5,21.0,287.0,427.56,341.08
2017,2,5,16,45,576.5,71.5,2.05,20.5,236.5,358.37,282.95
2017,2,5,17,0,518.0,65.0,1.6,20.0,186.0,294.27,228.4
2017,2,5,17,15,432.5,54.5,1.55,19.5,138.0,222.19,167.45
2017,2,5,17,30,347.0,44.0,1.5,19.0,90.0,159.37,113.47
2017,2,5,17,45,209.5,28.5,1.45,18.5,52.5,88.74,51.58
2017,2,5,18,0,72.0,13.0,1.4,18.0,15.0,24.58,0.0
2017,2,5,18,15,36.0,6.5,1.55,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,27.5,6.0,3.6,16.5,7.0,0.0,0.0
2017,2,6,7,30,55.0,12.0,3.8,17.0,14.0,20.55,0.0
2017,2,6,7,45,187.0,29.0,4.0,17.5,51.0,83.09,47.68
2017,2,6,8,0,319.0,46.0,4.2,18.0,88.0,151.47,108.76
2017,2,6,8,15,406.0,57.0,4.4,18.5,135.5,213.89,163.16
2017,2,6,8,30,493.0,68.0,4.6,19.0,183.0,285.47,225.07
2017,2,6,8,45,549.0,76.5,4.85,19.5,233.0,349.24,280.24
2017,2,6,9,0,605.0,85.0,5.1,20.0,283.0,417.95,338.06
2017,2,6,9,15,643.5,90.5,5.3,20.5,331.0,478.03,387.58
2017,2,6,9,30,682.0,96.0,5.5,21.0,379.0,540.29,437.46
2017,2,6,9,45,708.5,101.0,5.7,21.5,423.0,595.86,480.88
2017,2,6,10,0,735.0,106.0,5.9,22.0,467.0,651.71,523.5
2017,2,6,10,15,383.0,165.5,5.95,22.0,355.0,482.32,387.5
2017,2,6,10,30,31.0,225.0,6.0,22.0,243.0,255.79,201.11
2017,2,6,10,45,32.5,238.0,6.05,22.5,257.5,271.7,213.21
2017,2,6,11,0,34.0,251.0,6.1,23.0,272.0,287.74,224.98
2017,2,6,11,15,34.5,261.0,6.05,23.0,283.0,299.63,233.85
2017,2,6,11,30,35.0,271.0,6.0,23.0,294.0,311.53,242.73
2017,2,6,11,45,30.0,269.0,6.0,23.5,289.5,304.97,236.74
2017,2,6,12,0,25.0,267.0,6.0,24.0,285.0,284.93,220.46
2017,2,6,12,15,25.5,270.0,5.9,24.0,288.5,288.6,223.17
2017,2,6,12,30,26.0,273.0,5.8,24.0,292.0,292.26,225.88
2017,2,6,12,45,19.5,255.0,5.7,24.0,269.0,267.26,206.28
2017,2,6,13,0,13.0,237.0,5.6,24.0,246.0,242.42,186.82
2017,2,6,13,15,10.0,221.0,5.45,23.5,228.0,223.12,172.1
2017,2,6,13,30,7.0,205.0,5.3,23.0,210.0,203.97,157.42
2017,2,6,13,45,80.5,262.0,5.2,23.0,315.5,343.12,268.42
2017,2,6,14,0,154.0,319.0,5.1,23.0,421.0,485.51,378.31
2017,2,6,14,15,155.0,306.0,5.05,23.0,405.0,468.35,365.38
2017,2,6,14,30,156.0,293.0,5.0,23.0,389.0,450.67,352.55
2017,2,6,14,45,187.5,275.5,5.0,23.5,385.0,452.14,354.57
2017,2,6,15,0,219.0,258.0,5.0,24.0,381.0,451.1,354.53
2017,2,6,15,15,469.5,184.5,4.8,23.5,424.0,568.94,450.41
2017,2,6,15,30,720.0,111.0,4.6,23.0,467.0,649.36,515.36
2017,2,6,15,45,691.0,106.5,4.45,23.0,423.0,593.1,471.71
2017,2,6,16,0,662.0,102.0,4.3,23.0,379.0,537.33,428.29
2017,2,6,16,15,623.0,96.0,3.9,22.5,331.5,475.1,379.32
2017,2,6,16,30,584.0,90.0,3.5,22.0,284.0,415.12,330.82
2017,2,6,16,45,524.5,82.0,3.1,22.0,234.0,346.18,273.49
2017,2,6,17,0,465.0,74.0,2.7,22.0,184.0,282.5,219.28
2017,2,6,17,15,379.5,61.5,2.6,21.5,136.5,209.95,158.25
2017,2,6,17,30,294.0,49.0,2.5,21.0,89.0,149.01,106.37
2017,2,6,17,45,147.0,32.0,2.45,20.5,52.0,79.12,47.49
2017,2,6,18,0,0.0,15.0,2.4,20.0,15.0,14.3,0.0
2017,2,6,18,15,0.0,7.5,2.45,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.05,15.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.2,16.0,15.0,14.3,0.0
2017,2,7,7,45,178.0,28.5,3.4,16.5,52.5,80.79,47.74
2017,2,7,8,0,356.0,42.0,3.6,17.0,90.0,158.74,114.26
2017,2,7,8,15,424.0,54.5,3.5,17.5,136.5,217.84,166.6
2017,2,7,8,30,492.0,67.0,3.4,18.0,183.0,284.38,224.54
2017,2,7,8,45,551.0,72.5,3.3,19.0,231.5,346.29,277.19
2017,2,7,9,0,610.0,78.0,3.2,20.0,280.0,413.35,332.15
2017,2,7,9,15,715.0,74.5,3.2,20.5,347.0,498.95,400.71
2017,2,7,9,30,820.0,71.0,3.2,21.0,414.0,595.15,475.1
2017,2,7,9,45,850.5,72.0,3.2,22.0,461.5,654.87,518.55
2017,2,7,10,0,881.0,73.0,3.2,23.0,509.0,710.12,556.01
2017,2,7,10,15,897.0,75.5,3.2,23.5,550.0,760.39,589.29
2017,2,7,10,30,913.0,78.0,3.2,24.0,591.0,808.96,620.76
2017,2,7,10,45,802.5,118.0,3.25,24.5,588.0,801.46,612.88
2017,2,7,11,0,692.0,158.0,3.3,25.0,585.0,781.92,597.15
2017,2,7,11,15,693.0,166.5,3.25,25.5,609.0,811.28,615.4
2017,2,7,11,30,694.0,175.0,3.2,26.0,633.0,837.91,631.27
2017,2,7,11,45,612.0,210.5,3.2,26.5,622.0,814.65,612.39
2017,2,7,12,0,530.0,246.0,3.2,27.0,611.0,783.32,587.21
2017,2,7,12,15,517.5,254.5,3.15,27.0,614.5,786.96,589.0
2017,2,7,12,30,505.0,263.0,3.1,27.0,618.0,788.08,588.88
2017,2,7,12,45,581.0,236.5,3.05,27.0,645.0,831.89,620.56
2017,2,7,13,0,657.0,210.0,3.0,27.0,672.0,877.83,652.68
2017,2,7,13,15,582.5,233.0,2.95,27.0,638.5,824.5,614.56
2017,2,7,13,30,508.0,256.0,2.9,27.0,605.0,774.51,578.82
2017,2,7,13,45,535.5,239.0,2.85,27.0,599.5,773.14,579.24
2017,2,7,14,0,563.0,222.0,2.8,27.0,594.0,768.51,577.11
2017,2,7,14,15,741.5,154.0,2.65,27.0,625.0,841.3,628.8
2017,2,7,14,30,920.0,86.0,2.5,27.0,656.0,884.46,657.19
2017,2,7,14,45,828.5,104.5,2.35,27.0,597.5,809.94,606.46
2017,2,7,15,0,737.0,123.0,2.2,27.0,539.0,734.37,555.26
2017,2,7,15,15,554.0,160.5,2.05,26.5,461.0,606.0,463.99
2017,2,7,15,30,371.0,198.0,1.9,26.0,383.0,484.85,374.25
2017,2,7,15,45,323.0,185.5,1.75,26.0,336.0,422.99,328.31
2017,2,7,16,0,275.0,173.0,1.6,26.0,289.0,364.61,283.84
2017,2,7,16,15,264.5,153.5,1.45,25.0,254.5,323.53,253.3
2017,2,7,16,30,254.0,134.0,1.3,24.0,220.0,282.97,222.11
2017,2,7,16,45,241.5,112.5,1.15,23.5,183.5,239.84,187.48
2017,2,7,17,0,229.0,91.0,1.0,23.0,147.0,197.69,152.59
2017,2,7,17,15,200.0,70.5,1.1,22.5,110.5,152.02,114.31
2017,2,7,17,30,171.0,50.0,1.2,22.0,74.0,109.46,77.89
2017,2,7,17,45,85.5,32.5,1.3,21.5,44.5,60.85,36.75
2017,2,7,18,0,0.0,15.0,1.4,21.0,15.0,14.3,0.0
2017,2,7,18,15,0.0,7.5,1.4,20.0,7.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,3.85,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.0,15.0,19.0,18.11,0.0
2017,2,8,7,45,238.0,28.0,4.15,15.5,60.5,95.08,57.66
2017,2,8,8,0,476.0,37.0,4.3,16.0,102.0,188.12,135.56
2017,2,8,8,15,559.0,44.0,4.15,16.5,153.5,253.42,194.06
2017,2,8,8,30,642.0,51.0,4.0,17.0,205.0,326.19,258.12
2017,2,8,8,45,696.0,55.5,3.85,18.0,258.0,392.79,315.42
2017,2,8,9,0,750.0,60.0,3.7,19.0,311.0,463.8,373.94
2017,2,8,9,15,783.5,63.5,3.8,20.0,361.0,526.02,423.74
2017,2,8,9,30,817.0,67.0,3.9,21.0,411.0,589.6,472.69
2017,2,8,9,45,844.5,68.5,4.0,22.0,458.0,643.63,512.89
2017,2,8,10,0,872.0,70.0,4.1,23.0,505.0,701.41,552.81
2017,2,8,10,15,888.5,72.0,4.1,23.5,545.5,751.19,586.27
2017,2,8,10,30,905.0,74.0,4.1,24.0,586.0,799.34,617.99
2017,2,8,10,45,760.5,129.5,4.15,25.0,576.5,785.18,604.11
2017,2,8,11,0,616.0,185.0,4.2,26.0,567.0,747.57,573.31
2017,2,8,11,15,601.5,199.5,4.25,26.0,585.5,763.32,583.91
2017,2,8,11,30,587.0,214.0,4.3,26.0,604.0,780.79,595.23
2017,2,8,11,45,563.0,229.5,4.4,26.5,611.0,787.66,597.9
2017,2,8,12,0,539.0,245.0,4.5,27.0,618.0,791.3,598.4
2017,2,8,12,15,546.0,246.5,4.55,27.0,628.5,805.62,608.45
2017,2,8,12,30,553.0,248.0,4.6,27.0,639.0,817.65,616.96
2017,2,8,12,45,570.5,242.5,4.65,27.0,645.5,829.48,625.82
2017,2,8,13,0,588.0,237.0,4.7,27.0,652.0,838.76,633.0
2017,2,8,13,15,773.0,160.0,4.7,27.0,699.0,928.9,696.86
2017,2,8,13,30,958.0,83.0,4.7,27.0,746.0,991.81,739.35
2017,2,8,13,45,954.5,81.5,4.75,27.0,729.0,973.27,727.39
2017,2,8,14,0,951.0,80.0,4.8,27.0,712.0,951.01,713.54
2017,2,8,14,15,943.5,79.0,4.8,26.5,686.5,922.25,696.31
2017,2,8,14,30,936.0,78.0,4.8,26.0,661.0,890.24,676.77
2017,2,8,14,45,924.0,76.5,4.8,26.0,627.5,850.88,650.62
2017,2,8,15,0,912.0,75.0,4.8,26.0,594.0,808.96,622.5
2017,2,8,15,15,896.5,73.0,4.65,25.5,554.0,761.53,590.57
2017,2,8,15,30,881.0,71.0,4.5,25.0,514.0,712.33,556.99
2017,2,8,15,45,861.5,67.5,4.4,24.5,468.0,657.24,518.63
2017,2,8,16,0,842.0,64.0,4.3,24.0,422.0,601.37,476.77
2017,2,8,16,15,811.0,60.5,4.2,23.0,372.0,541.84,431.43
2017,2,8,16,30,780.0,57.0,4.1,22.0,322.0,479.56,382.22
2017,2,8,16,45,733.5,52.5,4.1,21.5,269.0,410.36,325.08
2017,2,8,17,0,687.0,48.0,4.1,21.0,216.0,344.69,268.67
2017,2,8,17,15,610.0,41.5,4.3,20.0,163.5,270.08,204.4
2017,2,8,17,30,533.0,35.0,4.5,19.0,111.0,203.44,145.4
2017,2,8,17,45,266.5,29.0,4.75,18.5,67.0,104.05,64.68
2017,2,8,18,0,0.0,23.0,5.0,18.0,23.0,21.92,0.0
2017,2,8,18,15,0.0,11.5,4.95,17.0,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,136.0,7.5,4.3,4.5,12.0,0.0,0.0
2017,2,9,7,30,272.0,15.0,4.4,5.0,24.0,59.75,0.0
2017,2,9,7,45,426.5,25.0,4.55,5.5,70.5,132.87,84.11
2017,2,9,8,0,581.0,35.0,4.7,6.0,117.0,214.63,160.34
2017,2,9,8,15,658.5,41.5,4.7,6.5,171.5,284.07,225.78
2017,2,9,8,30,736.0,48.0,4.7,7.0,226.0,361.51,297.12
2017,2,9,8,45,782.5,52.0,4.7,7.5,281.0,429.34,359.0
2017,2,9,9,0,829.0,56.0,4.7,8.0,336.0,500.62,421.51
2017,2,9,9,15,858.5,59.5,4.6,8.5,388.0,561.39,473.07
2017,2,9,9,30,888.0,63.0,4.5,9.0,440.0,625.83,525.44
2017,2,9,9,45,908.0,65.5,4.45,10.0,487.0,683.21,569.46
2017,2,9,10,0,928.0,68.0,4.4,11.0,534.0,739.74,608.98
2017,2,9,10,15,942.5,69.5,4.3,11.5,575.0,789.79,643.32
2017,2,9,10,30,957.0,71.0,4.2,12.0,616.0,837.86,675.43
2017,2,9,10,45,966.0,73.0,4.1,12.5,650.0,879.77,702.65
2017,2,9,11,0,975.0,75.0,4.0,13.0,684.0,918.79,727.46
2017,2,9,11,15,982.0,76.0,3.9,13.5,710.0,951.76,747.63
2017,2,9,11,30,989.0,77.0,3.8,14.0,736.0,981.32,765.2
2017,2,9,11,45,985.0,81.5,3.75,14.5,752.0,1001.33,776.34
2017,2,9,12,0,981.0,86.0,3.7,15.0,768.0,1017.24,784.75
2017,2,9,12,15,982.5,86.5,3.6,15.5,777.0,1029.55,790.4
2017,2,9,12,30,984.0,87.0,3.5,16.0,786.0,1037.85,793.42
2017,2,9,12,45,983.5,87.0,3.4,16.5,785.5,1039.62,792.13
2017,2,9,13,0,983.0,87.0,3.3,17.0,785.0,1037.3,788.3
2017,2,9,13,15,980.0,86.5,3.2,17.0,776.0,1027.99,781.42
2017,2,9,13,30,977.0,86.0,3.1,17.0,767.0,1014.69,772.06
2017,2,9,13,45,971.5,85.5,3.05,17.5,749.0,995.19,757.68
2017,2,9,14,0,966.0,85.0,3.0,18.0,731.0,971.97,740.98
2017,2,9,14,15,958.0,84.0,2.95,18.0,704.5,942.41,721.46
2017,2,9,14,30,950.0,83.0,2.9,18.0,678.0,909.54,699.73
2017,2,9,14,45,937.5,82.0,2.85,18.0,644.0,869.89,673.21
2017,2,9,15,0,925.0,81.0,2.8,18.0,610.0,827.65,644.75
2017,2,9,15,15,909.0,78.5,2.7,17.5,569.0,778.7,612.08
2017,2,9,15,30,893.0,76.0,2.6,17.0,528.0,727.99,577.68
2017,2,9,15,45,870.0,73.5,2.55,17.0,481.0,675.39,540.06
2017,2,9,16,0,847.0,71.0,2.5,17.0,434.0,617.55,495.82
2017,2,9,16,15,814.5,67.0,2.2,16.0,382.5,552.38,445.36
2017,2,9,16,30,782.0,63.0,1.9,15.0,331.0,488.37,394.02
2017,2,9,16,45,732.5,58.5,1.6,14.5,277.0,417.43,334.69
2017,2,9,17,0,683.0,54.0,1.3,14.0,223.0,350.28,276.53
2017,2,9,17,15,603.5,46.5,1.3,13.0,169.5,273.63,210.62
2017,2,9,17,30,524.0,39.0,1.3,12.0,116.0,207.29,151.65
2017,2,9,17,45,376.5,27.5,1.3,11.5,71.0,128.23,82.17
2017,2,9,18,0,229.0,16.0,1.3,11.0,26.0,60.72,0.0
2017,2,9,18,15,114.5,8.0,1.35,10.5,13.0,7.63,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.0,8.0,2.0,9.5,9.0,0.0,0.0
2017,2,10,7,30,52.0,16.0,2.3,10.0,18.0,23.96,0.0
2017,2,10,7,45,165.0,36.0,2.6,11.0,57.0,86.57,56.49
2017,2,10,8,0,278.0,56.0,2.9,12.0,96.0,150.89,112.72
2017,2,10,8,15,363.5,70.0,3.15,12.5,145.0,212.62,166.95
2017,2,10,8,30,449.0,84.0,3.4,13.0,194.0,284.11,229.29
2017,2,10,8,45,499.5,95.5,3.65,14.0,244.0,345.82,282.53
2017,2,10,9,0,550.0,107.0,3.9,15.0,294.0,412.19,337.99
2017,2,10,9,15,590.5,114.5,4.15,16.0,343.0,476.04,389.74
2017,2,10,9,30,631.0,122.0,4.4,17.0,392.0,539.88,440.15
2017,2,10,9,45,368.5,178.0,4.65,18.0,340.0,443.93,360.8
2017,2,10,10,0,106.0,234.0,4.9,19.0,288.0,318.16,255.17
2017,2,10,10,15,113.0,250.0,5.05,19.5,311.5,344.32,275.42
2017,2,10,10,30,120.0,266.0,5.2,20.0,335.0,381.78,303.83
2017,2,10,10,45,154.0,283.0,5.35,20.5,376.5,432.44,342.95
2017,2,10,11,0,188.0,300.0,5.5,21.0,418.0,484.87,382.89
2017,2,10,11,15,184.5,315.0,5.5,21.0,435.0,503.53,396.22
2017,2,10,11,30,181.0,330.0,5.5,21.0,452.0,521.43,409.02
2017,2,10,11,45,151.0,335.5,5.55,21.5,439.0,503.4,393.32
2017,2,10,12,0,121.0,341.0,5.6,22.0,426.0,483.83,376.6
2017,2,10,12,15,161.0,346.5,5.55,22.0,461.0,528.98,411.65
2017,2,10,12,30,201.0,352.0,5.5,22.0,496.0,574.18,446.25
2017,2,10,12,45,143.5,346.0,5.45,22.5,449.0,513.12,397.78
2017,2,10,13,0,86.0,340.0,5.4,23.0,402.0,437.3,338.37
2017,2,10,13,15,66.5,323.5,5.35,23.0,371.0,399.77,309.61
2017,2,10,13,30,47.0,307.0,5.3,23.0,340.0,362.49,280.77
2017,2,10,13,45,450.0,213.5,5.25,23.5,516.5,668.62,522.86
2017,2,10,14,0,853.0,120.0,5.2,24.0,693.0,919.47,704.52
2017,2,10,14,15,843.5,118.5,5.1,24.0,668.0,890.09,682.64
2017,2,10,14,30,834.0,117.0,5.0,24.0,643.0,857.83,660.44
2017,2,10,14,45,823.0,113.5,4.95,24.0,610.5,819.46,634.15
2017,2,10,15,0,812.0,110.0,4.9,24.0,578.0,778.75,606.08
2017,2,10,15,15,794.0,107.0,4.7,23.5,538.5,731.21,573.26
2017,2,10,15,30,776.0,104.0,4.5,23.0,499.0,685.17,541.08
2017,2,10,15,45,749.5,100.0,4.35,23.0,454.0,628.47,498.12
2017,2,10,16,0,723.0,96.0,4.2,23.0,409.0,571.88,454.54
2017,2,10,16,15,687.0,90.5,3.7,22.0,359.5,508.66,405.73
2017,2,10,16,30,651.0,85.0,3.2,21.0,310.0,447.26,356.82
2017,2,10,16,45,596.5,78.0,2.75,20.5,258.5,377.82,299.57
2017,2,10,17,0,542.0,71.0,2.3,20.0,207.0,313.02,244.57
2017,2,10,17,15,459.5,60.5,2.15,19.0,156.5,239.83,182.8
2017,2,10,17,30,377.0,50.0,2.0,18.0,106.0,175.51,127.51
2017,2,10,17,45,246.0,34.5,1.9,17.5,65.0,104.4,67.3
2017,2,10,18,0,115.0,19.0,1.8,17.0,24.0,43.83,0.0
2017,2,10,18,15,57.5,9.5,1.8,17.0,12.0,9.05,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,7,15,47.5,9.0,3.0,16.5,11.0,8.58,0.0
2017,2,11,7,30,95.0,18.0,3.3,17.0,22.0,38.41,0.0
2017,2,11,7,45,229.5,34.0,3.65,17.5,63.0,98.78,62.97
2017,2,11,8,0,364.0,50.0,4.0,18.0,104.0,169.64,123.37
2017,2,11,8,15,448.5,60.5,4.25,18.5,154.0,233.63,179.21
2017,2,11,8,30,533.0,71.0,4.5,19.0,204.0,306.75,242.39
2017,2,11,8,45,592.0,77.5,4.75,20.0,256.0,372.52,298.41
2017,2,11,9,0,651.0,84.0,5.0,21.0,308.0,443.45,356.93
2017,2,11,9,15,687.5,89.5,5.05,21.5,357.5,505.17,406.92
2017,2,11,9,30,724.0,95.0,5.1,22.0,407.0,568.82,456.86
2017,2,11,9,45,423.5,162.5,5.15,22.5,350.0,473.47,379.03
2017,2,11,10,0,123.0,230.0,5.2,23.0,293.0,334.93,264.86
2017,2,11,10,15,70.0,221.5,5.15,23.5,258.0,279.66,219.84
2017,2,11,10,30,17.0,213.0,5.1,24.0,223.0,220.64,171.27
2017,2,11,10,45,44.0,250.0,5.05,24.5,277.5,293.24,227.92
2017,2,11,11,0,71.0,287.0,5.0,25.0,332.0,358.34,277.5
2017,2,11,11,15,71.5,298.5,4.9,25.0,345.5,372.89,287.87
2017,2,11,11,30,72.0,310.0,4.8,25.0,359.0,387.35,298.25
2017,2,11,11,45,218.0,312.5,4.75,25.5,465.0,538.59,414.47
