Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.5,0.5,0.46,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.3,19.0,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,6.48,0.0
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,8.34,1.37
2017,3,24,8,15,0.0,12.0,3.6,20.0,12.0,11.12,3.7
2017,3,24,8,30,0.0,15.0,3.8,20.0,15.0,13.91,6.01
2017,3,24,8,45,0.0,68.5,4.05,20.5,68.5,63.74,47.25
2017,3,24,9,0,0.0,122.0,4.3,21.0,122.0,114.44,88.29
2017,3,24,9,15,0.0,85.5,4.4,21.5,85.5,79.66,59.6
2017,3,24,9,30,0.0,49.0,4.5,22.0,49.0,45.6,31.65
2017,3,24,9,45,12.0,154.5,4.65,22.5,162.5,154.32,119.12
2017,3,24,10,0,24.0,260.0,4.8,23.0,276.0,267.45,207.25
2017,3,24,10,15,12.0,149.0,4.75,23.0,157.0,149.99,114.71
2017,3,24,10,30,0.0,38.0,4.7,23.0,38.0,35.41,22.93
2017,3,24,10,45,0.0,76.5,4.7,23.5,76.5,71.39,51.65
2017,3,24,11,0,0.0,115.0,4.7,24.0,115.0,107.76,80.22
2017,3,24,11,15,0.0,90.0,4.65,24.0,90.0,84.09,61.41
2017,3,24,11,30,0.0,65.0,4.6,24.0,65.0,60.69,42.82
2017,3,24,11,45,243.5,210.0,4.6,24.5,421.0,476.72,370.21
2017,3,24,12,0,487.0,355.0,4.6,25.0,777.0,875.18,654.35
2017,3,24,12,15,398.0,392.5,4.6,25.0,739.5,819.43,610.75
2017,3,24,12,30,309.0,430.0,4.6,25.0,702.0,771.66,574.89
2017,3,24,12,45,174.5,405.5,4.6,25.5,559.5,597.82,448.43
2017,3,24,13,0,40.0,381.0,4.6,26.0,417.0,423.59,317.76
2017,3,24,13,15,88.0,408.5,4.55,26.0,485.0,499.94,375.69
2017,3,24,13,30,136.0,436.0,4.5,26.0,553.0,587.23,439.51
2017,3,24,13,45,192.5,422.5,4.5,26.5,583.5,624.5,467.02
2017,3,24,14,0,249.0,409.0,4.5,27.0,614.0,658.79,492.33
2017,3,24,14,15,522.5,290.5,4.5,27.0,702.5,799.82,599.52
2017,3,24,14,30,796.0,172.0,4.5,27.0,791.0,906.69,677.38
2017,3,24,14,45,815.5,154.0,4.5,27.0,763.5,873.53,655.13
2017,3,24,15,0,835.0,136.0,4.5,27.0,736.0,840.29,633.65
2017,3,24,15,15,821.5,133.0,4.4,27.0,694.0,792.46,601.46
2017,3,24,15,30,808.0,130.0,4.3,27.0,652.0,742.94,567.86
2017,3,24,15,45,800.0,121.5,4.25,27.0,606.0,690.14,530.37
2017,3,24,16,0,792.0,113.0,4.2,27.0,560.0,635.71,490.56
2017,3,24,16,15,765.5,108.0,3.75,26.0,506.5,573.62,444.66
2017,3,24,16,30,739.0,103.0,3.3,25.0,453.0,511.19,397.1
2017,3,24,16,45,712.5,94.5,2.9,24.5,397.5,446.34,345.58
2017,3,24,17,0,686.0,86.0,2.5,24.0,342.0,383.13,293.7
2017,3,24,17,15,631.0,78.5,2.3,22.5,283.5,312.72,236.26
2017,3,24,17,30,576.0,71.0,2.1,21.0,225.0,248.06,181.81
2017,3,24,17,45,492.5,60.0,1.9,20.0,169.0,179.48,124.24
2017,3,24,18,0,409.0,49.0,1.7,19.0,113.0,121.11,76.26
2017,3,24,18,15,264.5,33.5,1.7,18.5,68.0,62.7,33.05
2017,3,24,18,30,120.0,18.0,1.7,18.0,23.0,20.91,0.0
2017,3,24,18,45,60.0,9.0,1.75,18.0,11.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.4,11.5,34.0,21.63,0.0
2017,3,25,7,0,341.0,32.0,3.7,12.0,68.0,69.44,36.54
2017,3,25,7,15,450.5,42.5,3.9,12.5,121.0,122.07,77.7
2017,3,25,7,30,560.0,53.0,4.1,13.0,174.0,188.61,133.7
2017,3,25,7,45,627.5,60.0,4.3,14.0,232.5,252.6,190.68
2017,3,25,8,0,695.0,67.0,4.5,15.0,291.0,324.26,253.8
2017,3,25,8,15,737.0,72.0,4.35,15.5,350.0,390.39,311.69
2017,3,25,8,30,779.0,77.0,4.2,16.0,409.0,460.07,370.45
2017,3,25,8,45,809.5,80.5,4.05,17.0,465.5,525.23,422.86
2017,3,25,9,0,840.0,84.0,3.9,18.0,522.0,591.88,474.22
2017,3,25,9,15,861.0,87.0,3.7,18.5,574.5,653.0,520.09
2017,3,25,9,30,882.0,90.0,3.5,19.0,627.0,710.63,561.45
2017,3,25,9,45,897.5,92.5,3.3,19.5,674.5,765.77,597.6
2017,3,25,10,0,913.0,95.0,3.1,20.0,722.0,819.42,631.67
2017,3,25,10,15,924.5,97.0,2.95,20.5,762.5,867.48,661.2
2017,3,25,10,30,936.0,99.0,2.8,21.0,803.0,913.15,688.41
2017,3,25,10,45,943.5,100.5,2.65,21.5,835.5,952.09,710.45
2017,3,25,11,0,951.0,102.0,2.5,22.0,868.0,987.88,729.96
2017,3,25,11,15,957.0,103.0,2.45,22.5,893.0,1018.4,746.68
2017,3,25,11,30,963.0,104.0,2.4,23.0,918.0,1045.33,760.98
2017,3,25,11,45,966.5,104.5,2.4,23.5,934.0,1065.54,771.52
2017,3,25,12,0,970.0,105.0,2.4,24.0,950.0,1081.82,779.65
2017,3,25,12,15,971.5,105.0,2.4,24.5,956.5,1091.54,783.77
2017,3,25,12,30,973.0,105.0,2.4,25.0,963.0,1097.14,785.49
2017,3,25,12,45,972.0,105.0,2.45,25.5,960.5,1096.07,783.83
2017,3,25,13,0,971.0,105.0,2.5,26.0,958.0,1090.86,779.77
2017,3,25,13,15,968.5,104.5,2.45,26.0,946.5,1079.5,772.43
2017,3,25,13,30,966.0,104.0,2.4,26.0,935.0,1064.11,762.74
2017,3,25,13,45,962.0,103.0,2.35,26.5,915.0,1042.77,747.98
2017,3,25,14,0,958.0,102.0,2.3,27.0,895.0,1017.63,731.01
2017,3,25,14,15,951.5,101.0,2.15,27.0,866.0,986.53,710.71
2017,3,25,14,30,945.0,100.0,2.0,27.0,837.0,952.04,688.31
2017,3,25,14,45,937.0,97.5,1.95,27.0,800.5,911.47,663.07
2017,3,25,15,0,929.0,95.0,1.9,27.0,764.0,868.01,635.83
2017,3,25,15,15,916.0,92.5,1.7,27.0,720.5,818.0,602.58
2017,3,25,15,30,903.0,90.0,1.5,27.0,677.0,765.99,567.81
2017,3,25,15,45,887.0,87.0,1.3,27.0,627.0,709.67,529.8
2017,3,25,16,0,871.0,84.0,1.1,27.0,577.0,652.24,488.56
2017,3,25,16,15,847.0,80.5,0.9,26.5,522.5,590.93,444.09
2017,3,25,16,30,823.0,77.0,0.7,26.0,468.0,527.39,396.71
2017,3,25,16,45,789.5,73.0,0.55,25.5,410.0,459.55,345.05
2017,3,25,17,0,756.0,69.0,0.4,25.0,352.0,393.92,293.21
2017,3,25,17,15,705.5,63.5,0.5,24.0,293.0,323.26,237.73
2017,3,25,17,30,655.0,58.0,0.6,23.0,234.0,257.47,183.64
2017,3,25,17,45,573.0,50.0,0.75,22.0,177.0,187.5,126.08
2017,3,25,18,0,491.0,42.0,0.9,21.0,120.0,127.46,77.19
2017,3,25,18,15,343.5,29.5,1.0,20.0,73.0,66.52,32.91
2017,3,25,18,30,196.0,17.0,1.1,19.0,26.0,23.21,0.0
2017,3,25,18,45,98.0,8.5,1.25,18.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.2,17.0,31.0,22.77,0.0
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,62.82,36.29
2017,3,26,7,15,301.5,57.0,4.0,18.5,111.5,110.23,72.61
2017,3,26,7,30,402.0,73.0,4.3,19.0,161.0,170.5,121.65
2017,3,26,7,45,469.5,84.5,4.65,19.5,216.0,228.99,171.92
2017,3,26,8,0,537.0,96.0,5.0,20.0,271.0,297.77,230.73
2017,3,26,8,15,410.5,133.5,5.15,20.5,282.5,313.89,248.21
2017,3,26,8,30,284.0,171.0,5.3,21.0,294.0,311.71,248.23
2017,3,26,8,45,488.0,148.5,5.45,22.0,392.0,421.31,335.85
2017,3,26,9,0,692.0,126.0,5.6,23.0,490.0,550.48,436.89
2017,3,26,9,15,716.0,131.0,5.6,23.5,540.0,608.51,480.8
2017,3,26,9,30,740.0,136.0,5.6,24.0,590.0,666.94,524.01
2017,3,26,9,45,754.0,142.0,5.7,24.5,634.0,719.11,561.73
2017,3,26,10,0,768.0,148.0,5.8,25.0,678.0,770.13,597.1
2017,3,26,10,15,781.5,151.0,5.85,25.5,716.5,813.03,625.46
2017,3,26,10,30,795.0,154.0,5.9,26.0,755.0,856.94,654.24
2017,3,26,10,45,534.0,274.0,5.95,26.5,685.0,776.51,590.9
2017,3,26,11,0,273.0,394.0,6.0,27.0,615.0,668.37,504.36
2017,3,26,11,15,392.5,365.0,5.95,27.0,693.0,758.51,572.02
2017,3,26,11,30,512.0,336.0,5.9,27.0,771.0,863.12,647.48
2017,3,26,11,45,677.5,247.5,5.9,27.5,833.5,946.66,708.28
2017,3,26,12,0,843.0,159.0,5.9,28.0,896.0,1021.76,757.06
2017,3,26,12,15,844.0,159.5,5.85,28.0,902.0,1030.56,761.94
2017,3,26,12,30,845.0,160.0,5.8,28.0,908.0,1035.67,764.84
2017,3,26,12,45,840.5,162.0,5.75,28.5,904.5,1033.12,761.2
2017,3,26,13,0,836.0,164.0,5.7,29.0,901.0,1026.89,755.29
2017,3,26,13,15,832.5,163.0,5.6,29.0,889.5,1014.89,746.91
2017,3,26,13,30,829.0,162.0,5.5,29.0,878.0,999.35,736.33
2017,3,26,13,45,819.5,162.5,5.45,29.0,857.0,976.15,721.07
2017,3,26,14,0,810.0,163.0,5.4,29.0,836.0,949.85,703.83
2017,3,26,14,15,801.5,161.0,5.35,28.5,808.0,918.95,684.92
2017,3,26,14,30,793.0,159.0,5.3,28.0,780.0,885.29,664.03
2017,3,26,14,45,776.0,158.5,5.25,28.0,743.5,843.33,635.93
2017,3,26,15,0,759.0,158.0,5.2,28.0,707.0,802.98,608.84
2017,3,26,15,15,743.0,154.5,5.15,28.0,665.5,755.24,576.32
2017,3,26,15,30,727.0,151.0,5.1,28.0,624.0,706.29,541.54
2017,3,26,15,45,706.0,145.5,5.1,28.0,576.5,650.9,501.44
2017,3,26,16,0,685.0,140.0,5.1,28.0,529.0,595.39,460.38
2017,3,26,16,15,655.5,133.5,4.95,27.5,477.5,534.08,414.45
2017,3,26,16,30,626.0,127.0,4.8,27.0,426.0,474.21,368.39
2017,3,26,16,45,586.5,118.5,4.7,26.5,371.5,409.41,317.38
2017,3,26,17,0,547.0,110.0,4.6,26.0,317.0,347.95,267.57
2017,3,26,17,15,490.0,99.5,4.35,25.0,261.5,279.79,211.89
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,220.59,162.44
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,157.04,110.18
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,104.4,68.17
2017,3,26,18,15,129.0,40.0,3.6,22.5,61.0,52.44,30.2
2017,3,26,18,30,0.0,20.0,3.6,22.0,20.0,18.31,0.0
2017,3,26,18,45,0.0,10.0,3.6,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,54.5,23.5,1.7,18.5,29.5,23.76,1.23
2017,3,27,7,0,109.0,47.0,1.9,19.0,59.0,57.82,36.13
2017,3,27,7,15,192.5,70.0,1.85,19.5,107.0,102.77,70.83
2017,3,27,7,30,276.0,93.0,1.8,20.0,155.0,158.53,115.53
2017,3,27,7,45,138.0,98.0,1.75,20.5,129.0,137.79,104.95
2017,3,27,8,0,0.0,103.0,1.7,21.0,103.0,96.69,74.57
2017,3,27,8,15,3.5,126.0,1.65,21.5,127.5,120.13,93.36
2017,3,27,8,30,7.0,149.0,1.6,22.0,152.0,144.08,112.11
2017,3,27,8,45,14.5,174.0,1.55,22.5,181.0,172.62,134.21
2017,3,27,9,0,22.0,199.0,1.5,23.0,210.0,202.08,156.63
2017,3,27,9,15,23.5,217.5,1.4,23.5,231.0,222.12,171.24
2017,3,27,9,30,25.0,236.0,1.3,24.0,252.0,242.31,185.74
2017,3,27,9,45,180.5,272.0,1.2,24.5,397.0,409.52,313.1
2017,3,27,10,0,336.0,308.0,1.1,25.0,542.0,585.39,438.29
2017,3,27,10,15,544.0,244.5,0.9,25.5,647.5,714.6,526.25
2017,3,27,10,30,752.0,181.0,0.7,26.0,753.0,852.59,613.44
2017,3,27,10,45,777.5,175.0,0.55,26.5,787.5,894.57,632.93
2017,3,27,11,0,803.0,169.0,0.4,27.0,822.0,930.54,649.23
2017,3,27,11,15,446.0,293.5,0.35,27.0,658.0,745.05,526.57
2017,3,27,11,30,89.0,418.0,0.3,27.0,494.0,507.04,361.43
2017,3,27,11,45,117.5,434.0,0.3,27.5,536.5,565.62,402.72
2017,3,27,12,0,146.0,450.0,0.3,28.0,579.0,612.81,432.72
2017,3,27,12,15,509.0,298.5,0.35,28.0,750.0,842.75,590.14
2017,3,27,12,30,872.0,147.0,0.4,28.0,921.0,1039.53,709.59
2017,3,27,12,45,873.0,145.5,0.5,28.5,919.0,1038.79,706.96
2017,3,27,13,0,874.0,144.0,0.6,29.0,917.0,1034.33,705.44
2017,3,27,13,15,871.0,143.0,0.65,29.0,905.0,1022.67,700.07
2017,3,27,13,30,868.0,142.0,0.7,29.0,893.0,1007.39,692.71
2017,3,27,13,45,861.5,141.0,0.8,29.5,872.5,993.53,685.94
2017,3,27,14,0,855.0,140.0,0.9,30.0,852.0,967.62,671.8
2017,3,27,14,15,846.5,138.0,1.0,30.0,823.5,935.6,655.19
2017,3,27,14,30,838.0,136.0,1.1,30.0,795.0,900.68,636.5
2017,3,27,14,45,806.0,144.0,1.25,30.0,754.5,853.45,610.25
2017,3,27,15,0,774.0,152.0,1.4,30.0,714.0,808.2,584.56
2017,3,27,15,15,757.5,148.0,1.55,29.5,671.5,758.96,556.48
2017,3,27,15,30,741.0,144.0,1.7,29.0,629.0,708.51,525.86
2017,3,27,15,45,715.0,141.0,1.9,29.0,580.0,651.68,488.21
2017,3,27,16,0,689.0,138.0,2.1,29.0,531.0,595.15,449.3
2017,3,27,16,15,659.0,131.5,2.15,28.5,479.0,533.36,405.41
2017,3,27,16,30,629.0,125.0,2.2,28.0,427.0,473.08,361.05
2017,3,27,16,45,585.5,118.0,2.25,27.5,371.5,407.75,311.32
2017,3,27,17,0,542.0,111.0,2.3,27.0,316.0,343.54,260.84
2017,3,27,17,15,485.5,100.0,2.1,26.0,261.5,278.07,208.26
2017,3,27,17,30,429.0,89.0,1.9,25.0,207.0,218.83,159.57
2017,3,27,17,45,344.0,75.0,1.75,24.5,155.0,156.68,109.08
2017,3,27,18,0,259.0,61.0,1.6,24.0,103.0,105.1,68.3
2017,3,27,18,15,158.0,40.0,1.6,23.5,62.0,55.1,31.15
2017,3,27,18,30,57.0,19.0,1.6,23.0,21.0,19.27,0.0
2017,3,27,18,45,28.5,9.5,1.65,22.5,10.5,9.05,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.5,23.5,3.6,20.5,30.0,24.0,4.21
2017,3,28,7,0,107.0,47.0,3.8,21.0,60.0,57.65,35.97
2017,3,28,7,15,183.0,71.0,4.05,21.0,107.0,102.25,70.58
2017,3,28,7,30,259.0,95.0,4.3,21.0,154.0,156.72,114.7
2017,3,28,7,45,151.5,115.0,4.55,21.5,151.5,158.75,121.7
2017,3,28,8,0,44.0,135.0,4.8,22.0,149.0,146.19,114.26
2017,3,28,8,15,55.0,158.5,4.95,22.5,180.0,176.8,138.88
2017,3,28,8,30,66.0,182.0,5.1,23.0,211.0,208.77,164.18
2017,3,28,8,45,53.0,199.0,5.3,23.5,224.0,222.49,174.45
2017,3,28,9,0,40.0,216.0,5.5,24.0,237.0,234.73,183.23
2017,3,28,9,15,45.5,240.5,5.65,24.5,267.0,265.17,206.31
2017,3,28,9,30,51.0,265.0,5.8,25.0,297.0,296.2,229.53
2017,3,28,9,45,92.5,300.5,5.95,25.5,363.5,365.78,282.85
2017,3,28,10,0,134.0,336.0,6.1,26.0,430.0,447.51,344.29
2017,3,28,10,15,128.5,355.0,6.25,26.0,449.0,468.73,359.31
2017,3,28,10,30,123.0,374.0,6.4,26.0,468.0,489.17,373.81
2017,3,28,10,45,162.0,392.0,6.55,26.5,521.5,547.49,416.83
2017,3,28,11,0,201.0,410.0,6.7,27.0,575.0,607.62,460.54
2017,3,28,11,15,117.0,383.0,6.85,27.0,480.0,505.51,383.17
2017,3,28,11,30,33.0,356.0,7.0,27.0,385.0,387.49,292.82
2017,3,28,11,45,97.0,405.0,7.15,27.0,490.5,502.44,380.4
2017,3,28,12,0,161.0,454.0,7.3,27.0,596.0,631.49,475.99
2017,3,28,12,15,112.5,439.0,7.35,27.0,539.0,568.57,428.36
2017,3,28,12,30,64.0,424.0,7.4,27.0,482.0,491.94,370.74
2017,3,28,12,45,66.0,424.5,7.45,27.5,484.0,494.45,372.14
2017,3,28,13,0,68.0,425.0,7.5,28.0,486.0,496.62,373.18
2017,3,28,13,15,242.0,401.5,7.5,27.5,613.0,668.14,505.21
2017,3,28,13,30,416.0,378.0,7.5,27.0,740.0,819.72,619.64
2017,3,28,13,45,253.5,393.5,7.55,27.0,612.5,661.96,501.91
2017,3,28,14,0,91.0,409.0,7.6,27.0,485.0,496.65,376.34
2017,3,28,14,15,45.5,264.5,7.6,27.0,302.5,302.54,230.69
2017,3,28,14,30,0.0,120.0,7.6,27.0,120.0,112.46,82.98
2017,3,28,14,45,120.5,234.5,7.6,27.0,322.5,341.61,264.42
2017,3,28,15,0,241.0,349.0,7.6,27.0,525.0,553.52,426.06
2017,3,28,15,15,418.5,279.5,7.55,26.5,563.0,625.64,485.17
2017,3,28,15,30,596.0,210.0,7.5,26.0,601.0,665.44,519.95
2017,3,28,15,45,570.5,202.5,7.45,26.0,554.5,610.83,478.64
2017,3,28,16,0,545.0,195.0,7.4,26.0,508.0,556.96,437.47
2017,3,28,16,15,513.5,185.0,7.25,25.5,457.5,498.15,392.42
2017,3,28,16,30,482.0,175.0,7.1,25.0,407.0,441.4,348.0
2017,3,28,16,45,451.5,159.0,7.0,25.0,355.5,381.62,299.72
2017,3,28,17,0,421.0,143.0,6.9,25.0,304.0,324.53,252.62
2017,3,28,17,15,366.5,127.0,6.6,24.5,251.0,261.92,201.01
2017,3,28,17,30,312.0,111.0,6.3,24.0,198.0,202.8,151.82
2017,3,28,17,45,251.0,89.5,6.0,23.5,148.5,146.8,105.51
2017,3,28,18,0,190.0,68.0,5.7,23.0,99.0,98.49,66.41
2017,3,28,18,15,111.0,43.0,5.55,22.5,59.0,52.94,31.6
2017,3,28,18,30,32.0,18.0,5.4,22.0,19.0,17.68,0.0
2017,3,28,18,45,16.0,9.0,5.25,21.5,9.5,8.58,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.5,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,112.0,22.5,2.85,18.0,36.5,25.95,6.42
2017,3,29,7,0,224.0,45.0,3.1,18.0,73.0,69.9,41.67
2017,3,29,7,15,325.5,60.5,3.05,18.0,124.0,119.04,79.41
2017,3,29,7,30,427.0,76.0,3.0,18.0,175.0,181.1,130.25
2017,3,29,7,45,264.0,107.0,3.0,18.0,173.5,187.71,144.17
2017,3,29,8,0,101.0,138.0,3.0,18.0,172.0,173.03,137.0
2017,3,29,8,15,209.5,155.5,2.95,18.5,243.0,247.24,196.84
2017,3,29,8,30,318.0,173.0,2.9,19.0,314.0,330.69,263.54
2017,3,29,8,45,566.0,135.5,2.85,20.0,425.5,455.09,361.26
2017,3,29,9,0,814.0,98.0,2.8,21.0,537.0,595.49,468.26
2017,3,29,9,15,836.5,101.5,2.9,21.5,590.0,656.74,513.27
2017,3,29,9,30,859.0,105.0,3.0,22.0,643.0,717.9,557.34
2017,3,29,9,45,882.5,105.0,3.15,23.0,692.0,775.6,595.17
2017,3,29,10,0,906.0,105.0,3.3,24.0,741.0,828.15,628.44
2017,3,29,10,15,917.0,107.0,3.4,24.0,781.0,875.27,659.71
2017,3,29,10,30,928.0,109.0,3.5,24.0,821.0,919.96,689.13
2017,3,29,10,45,938.0,109.5,3.65,24.5,854.5,959.5,713.86
2017,3,29,11,0,948.0,110.0,3.8,25.0,888.0,996.07,736.48
2017,3,29,11,15,953.0,111.0,3.95,25.0,911.5,1025.23,755.6
2017,3,29,11,30,958.0,112.0,4.1,25.0,935.0,1050.77,772.46
2017,3,29,11,45,962.0,111.5,4.25,25.5,950.5,1069.99,783.73
2017,3,29,12,0,966.0,111.0,4.4,26.0,966.0,1085.3,792.57
2017,3,29,12,15,966.5,111.5,4.45,26.0,971.5,1094.17,798.26
2017,3,29,12,30,967.0,112.0,4.5,26.0,977.0,1098.93,801.47
2017,3,29,12,45,964.5,112.0,4.6,26.5,973.0,1096.02,798.58
2017,3,29,13,0,962.0,112.0,4.7,27.0,969.0,1089.01,793.58
2017,3,29,13,15,958.5,111.5,4.7,27.0,956.0,1076.43,785.75
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,1059.89,775.48
2017,3,29,13,45,947.0,111.5,4.7,27.0,921.0,1036.19,760.63
2017,3,29,14,0,939.0,112.0,4.7,27.0,899.0,1008.93,743.5
2017,3,29,14,15,931.5,110.5,4.7,27.0,869.0,976.61,723.01
2017,3,29,14,30,924.0,109.0,4.7,27.0,839.0,941.06,700.32
2017,3,29,14,45,911.5,108.0,4.7,27.0,801.0,898.72,672.89
2017,3,29,15,0,899.0,107.0,4.7,27.0,763.0,853.91,643.58
2017,3,29,15,15,885.0,104.5,4.55,26.5,719.0,804.15,610.9
2017,3,29,15,30,871.0,102.0,4.4,26.0,675.0,756.33,579.43
2017,3,29,15,45,850.5,99.5,4.25,26.0,624.5,698.29,538.69
2017,3,29,16,0,830.0,97.0,4.1,26.0,574.0,639.67,495.14
2017,3,29,16,15,804.5,93.0,3.7,25.5,520.0,576.32,447.31
2017,3,29,16,30,779.0,89.0,3.3,25.0,466.0,513.64,398.65
2017,3,29,16,45,740.5,85.0,2.95,24.5,408.0,445.83,344.77
2017,3,29,17,0,702.0,81.0,2.6,24.0,350.0,380.9,291.54
2017,3,29,17,15,649.5,74.0,2.35,23.0,292.0,311.18,233.96
2017,3,29,17,30,597.0,67.0,2.1,22.0,234.0,246.91,179.4
2017,3,29,17,45,510.5,58.5,1.9,21.0,177.5,179.21,122.88
2017,3,29,18,0,424.0,50.0,1.7,20.0,121.0,122.05,76.32
2017,3,29,18,15,287.5,35.5,1.8,19.5,75.0,64.99,34.71
2017,3,29,18,30,151.0,21.0,1.9,19.0,29.0,23.98,0.53
2017,3,29,18,45,75.5,10.5,2.05,19.0,14.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,6,45,193.0,18.5,3.35,11.5,43.0,26.95,7.1
2017,3,30,7,0,386.0,37.0,3.5,12.0,86.0,81.98,45.97
2017,3,30,7,15,483.5,47.0,3.6,12.5,140.5,135.87,88.73
2017,3,30,7,30,581.0,57.0,3.7,13.0,195.0,202.01,145.15
2017,3,30,7,45,639.0,64.0,3.8,14.0,253.5,264.9,201.26
2017,3,30,8,0,697.0,71.0,3.9,15.0,312.0,334.21,262.03
2017,3,30,8,15,738.0,76.0,4.0,15.5,371.0,400.33,319.56
2017,3,30,8,30,779.0,81.0,4.1,16.0,430.0,469.69,377.92
2017,3,30,8,45,807.5,85.5,4.2,17.0,486.5,534.81,430.33
2017,3,30,9,0,836.0,90.0,4.3,18.0,543.0,601.18,481.81
2017,3,30,9,15,857.0,93.0,4.2,18.5,596.0,661.95,527.57
2017,3,30,9,30,878.0,96.0,4.1,19.0,649.0,719.22,569.04
2017,3,30,9,45,894.0,98.5,4.0,20.0,696.0,774.29,604.72
2017,3,30,10,0,910.0,101.0,3.9,21.0,743.0,827.9,638.41
2017,3,30,10,15,921.0,103.0,3.75,21.0,783.5,875.1,669.07
2017,3,30,10,30,932.0,105.0,3.6,21.0,824.0,919.85,697.56
2017,3,30,10,45,940.5,106.5,3.45,21.5,856.5,959.16,720.52
2017,3,30,11,0,949.0,108.0,3.3,22.0,889.0,995.38,741.0
2017,3,30,11,15,953.5,109.0,3.15,22.5,913.0,1024.0,756.11
2017,3,30,11,30,958.0,110.0,3.0,23.0,937.0,1048.98,768.64
2017,3,30,11,45,963.5,109.0,2.9,23.5,952.5,1069.06,778.35
2017,3,30,12,0,969.0,108.0,2.8,24.0,968.0,1085.28,785.56
2017,3,30,12,15,969.5,108.0,2.65,24.0,974.0,1093.55,788.77
2017,3,30,12,30,970.0,108.0,2.5,24.0,980.0,1097.71,789.46
2017,3,30,12,45,968.0,108.5,2.4,24.5,976.0,1095.75,785.47
2017,3,30,13,0,966.0,109.0,2.3,25.0,972.0,1089.67,779.08
2017,3,30,13,15,963.0,108.5,2.25,25.0,960.0,1077.48,771.2
2017,3,30,13,30,960.0,108.0,2.2,25.0,948.0,1061.29,761.01
2017,3,30,13,45,952.5,109.0,2.15,25.5,926.0,1038.46,745.31
2017,3,30,14,0,945.0,110.0,2.1,26.0,904.0,1012.01,727.52
2017,3,30,14,15,938.0,108.5,2.15,26.0,874.5,979.94,708.8
2017,3,30,14,30,931.0,107.0,2.2,26.0,845.0,944.59,687.86
2017,3,30,14,45,917.0,107.0,2.3,26.0,807.0,901.75,662.28
2017,3,30,15,0,903.0,107.0,2.4,26.0,769.0,856.52,634.71
2017,3,30,15,15,889.5,104.5,2.45,25.5,725.0,806.95,604.54
2017,3,30,15,30,876.0,102.0,2.5,25.0,681.0,755.54,572.47
2017,3,30,15,45,855.5,100.0,2.6,25.0,631.0,701.46,536.51
2017,3,30,16,0,835.0,98.0,2.7,25.0,581.0,643.11,494.77
2017,3,30,16,15,810.0,94.0,2.6,24.5,526.0,579.78,448.22
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,517.07,400.55
2017,3,30,16,45,749.5,85.0,2.4,24.0,413.5,449.32,346.75
2017,3,30,17,0,714.0,80.0,2.3,24.0,356.0,384.05,293.22
2017,3,30,17,15,662.5,73.5,2.15,22.5,297.0,314.52,236.46
2017,3,30,17,30,611.0,67.0,2.0,21.0,238.0,250.3,182.27
2017,3,30,17,45,530.0,58.0,1.95,20.0,181.5,182.56,125.35
2017,3,30,18,0,449.0,49.0,1.9,19.0,125.0,124.65,77.75
2017,3,30,18,15,311.0,35.0,2.0,18.5,78.0,66.44,35.22
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,24.59,2.04
2017,3,30,18,45,86.5,10.5,2.25,17.5,15.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,193.5,19.5,3.65,13.0,45.0,28.37,8.9
2017,3,31,7,0,387.0,39.0,3.9,14.0,90.0,84.62,47.85
2017,3,31,7,15,483.5,49.0,4.0,15.0,144.5,138.57,90.32
2017,3,31,7,30,580.0,59.0,4.1,16.0,199.0,204.63,145.99
2017,3,31,7,45,639.5,65.5,4.2,17.0,257.5,267.5,201.44
2017,3,31,8,0,699.0,72.0,4.3,18.0,316.0,336.95,261.68
2017,3,31,8,15,737.5,77.0,4.55,18.5,374.5,402.16,318.18
2017,3,31,8,30,776.0,82.0,4.8,19.0,433.0,470.28,375.44
2017,3,31,8,45,802.5,86.5,5.1,20.0,488.5,534.13,427.06
2017,3,31,9,0,829.0,91.0,5.4,21.0,544.0,599.01,477.8
2017,3,31,9,15,848.5,94.0,5.55,21.5,595.0,658.41,523.46
2017,3,31,9,30,868.0,97.0,5.7,22.0,646.0,717.38,567.37
2017,3,31,9,45,881.5,99.5,5.85,23.0,692.0,766.88,600.38
2017,3,31,10,0,895.0,102.0,6.0,24.0,738.0,817.92,634.0
2017,3,31,10,15,905.0,104.0,6.1,24.5,776.5,863.63,664.37
2017,3,31,10,30,915.0,106.0,6.2,25.0,815.0,906.87,692.71
2017,3,31,10,45,922.0,108.0,6.3,25.5,846.5,944.73,717.05
2017,3,31,11,0,929.0,110.0,6.4,26.0,878.0,979.48,739.12
2017,3,31,11,15,933.5,111.0,6.4,26.0,901.5,1007.53,757.45
2017,3,31,11,30,938.0,112.0,6.4,26.0,925.0,1032.01,773.38
2017,3,31,11,45,941.0,112.5,6.4,26.5,939.5,1050.79,783.91
2017,3,31,12,0,944.0,113.0,6.4,27.0,954.0,1065.73,791.92
2017,3,31,12,15,945.0,113.5,6.35,27.0,960.0,1074.75,797.32
2017,3,31,12,30,946.0,114.0,6.3,27.0,966.0,1079.76,800.18
2017,3,31,12,45,945.0,113.5,6.3,27.5,962.5,1077.68,797.15
2017,3,31,13,0,944.0,113.0,6.3,28.0,959.0,1071.59,791.62
2017,3,31,13,15,941.5,112.5,6.2,28.0,947.0,1060.02,783.54
2017,3,31,13,30,939.0,112.0,6.1,28.0,935.0,1044.55,773.0
2017,3,31,13,45,933.5,111.5,6.1,28.5,914.5,1022.36,757.17
2017,3,31,14,0,928.0,111.0,6.1,29.0,894.0,996.56,739.05
2017,3,31,14,15,921.0,109.5,6.05,28.5,865.0,964.87,719.69
2017,3,31,14,30,914.0,108.0,6.0,28.0,836.0,929.97,698.05
2017,3,31,14,45,896.5,110.0,6.0,28.0,797.0,886.75,669.35
2017,3,31,15,0,879.0,112.0,6.0,28.0,758.0,841.45,639.02
2017,3,31,15,15,865.0,109.5,5.95,28.0,714.5,796.75,608.66
2017,3,31,15,30,851.0,107.0,5.9,28.0,671.0,745.46,573.32
2017,3,31,15,45,826.0,106.0,5.85,28.0,620.5,686.78,531.36
2017,3,31,16,0,801.0,105.0,5.8,28.0,570.0,628.0,487.26
2017,3,31,16,15,775.5,101.0,5.7,27.5,516.5,566.1,440.61
2017,3,31,16,30,750.0,97.0,5.6,27.0,463.0,505.26,393.36
2017,3,31,16,45,709.0,93.0,5.5,26.5,405.5,437.75,339.55
2017,3,31,17,0,668.0,89.0,5.4,26.0,348.0,373.51,286.76
2017,3,31,17,15,616.0,81.5,5.3,25.0,291.0,305.51,230.3
2017,3,31,17,30,564.0,74.0,5.2,24.0,234.0,242.96,177.04
2017,3,31,17,45,475.0,64.5,5.15,23.5,178.0,175.85,120.93
2017,3,31,18,0,386.0,55.0,5.1,23.0,122.0,119.65,75.42
2017,3,31,18,15,258.5,39.0,4.95,22.0,76.5,63.7,34.75
2017,3,31,18,30,131.0,23.0,4.8,21.0,31.0,24.72,3.73
2017,3,31,18,45,65.5,11.5,4.7,20.5,15.5,10.96,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.9,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,4.0,17.0,6.0,5.72,0.0
2017,4,1,6,45,76.5,30.5,4.15,17.5,41.0,32.2,15.03
2017,4,1,7,0,153.0,55.0,4.3,18.0,76.0,70.89,45.85
2017,4,1,7,15,233.5,76.0,4.5,18.5,125.0,116.88,81.74
2017,4,1,7,30,314.0,97.0,4.7,19.0,174.0,175.37,129.59
2017,4,1,7,45,157.0,85.5,4.95,19.5,124.0,134.17,102.6
2017,4,1,8,0,0.0,74.0,5.2,20.0,74.0,68.91,51.98
2017,4,1,8,15,6.0,117.0,5.4,20.5,120.0,112.25,87.46
2017,4,1,8,30,12.0,160.0,5.6,21.0,166.0,156.75,123.24
2017,4,1,8,45,6.0,141.0,5.85,21.5,144.0,135.72,105.56
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,114.22,87.58
2017,4,1,9,15,0.0,109.0,6.15,22.5,109.0,101.84,77.15
2017,4,1,9,30,0.0,96.0,6.2,23.0,96.0,89.54,66.88
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,93.82,69.98
2017,4,1,10,0,0.0,105.0,6.4,24.0,105.0,98.1,73.06
2017,4,1,10,15,0.0,99.0,6.35,24.0,99.0,92.47,68.41
2017,4,1,10,30,0.0,93.0,6.3,24.0,93.0,86.84,63.81
2017,4,1,10,45,0.0,86.0,6.3,24.5,86.0,80.31,58.39
2017,4,1,11,0,0.0,79.0,6.3,25.0,79.0,73.78,53.03
2017,4,1,11,15,0.0,82.5,6.3,25.0,82.5,77.08,55.57
2017,4,1,11,30,0.0,86.0,6.3,25.0,86.0,80.41,58.13
2017,4,1,11,45,0.0,108.5,6.3,25.5,108.5,101.74,74.69
2017,4,1,12,0,0.0,131.0,6.3,26.0,131.0,123.17,91.18
2017,4,1,12,15,2.0,146.0,6.25,26.0,148.5,139.52,103.93
2017,4,1,12,30,4.0,161.0,6.2,26.0,166.0,155.93,116.69
2017,4,1,12,45,4.0,159.5,6.2,26.0,164.0,154.48,115.57
2017,4,1,13,0,4.0,158.0,6.2,26.0,162.0,153.01,114.45
2017,4,1,13,15,7.0,189.0,6.1,26.0,195.5,185.72,139.86
2017,4,1,13,30,10.0,220.0,6.0,26.0,229.0,218.51,165.18
2017,4,1,13,45,9.0,212.5,5.95,26.0,221.0,210.04,158.73
2017,4,1,14,0,8.0,205.0,5.9,26.0,213.0,201.59,152.35
2017,4,1,14,15,29.0,279.5,5.85,26.0,303.5,301.86,229.85
2017,4,1,14,30,50.0,354.0,5.8,26.0,394.0,395.79,301.12
2017,4,1,14,45,25.5,254.0,5.75,26.0,275.0,270.74,206.38
2017,4,1,15,0,1.0,154.0,5.7,26.0,156.0,145.6,109.47
2017,4,1,15,15,0.5,153.0,5.65,25.5,154.0,144.19,108.92
2017,4,1,15,30,0.0,152.0,5.6,25.0,152.0,142.83,108.34
2017,4,1,15,45,22.0,196.5,5.55,25.0,209.5,200.83,154.85
2017,4,1,16,0,44.0,241.0,5.5,25.0,267.0,263.14,204.18
2017,4,1,16,15,22.0,138.0,5.4,24.5,151.0,145.35,111.9
2017,4,1,16,30,0.0,35.0,5.3,24.0,35.0,32.52,20.99
2017,4,1,16,45,0.0,30.5,5.25,24.0,30.5,28.32,17.66
2017,4,1,17,0,0.0,26.0,5.2,24.0,26.0,24.13,14.28
2017,4,1,17,15,190.5,65.5,5.0,23.5,119.5,136.34,103.47
2017,4,1,17,30,381.0,105.0,4.8,23.0,213.0,217.61,162.21
2017,4,1,17,45,299.5,88.5,4.6,22.5,161.5,157.09,112.38
2017,4,1,18,0,218.0,72.0,4.4,22.0,110.0,105.42,71.23
2017,4,1,18,15,128.0,48.0,4.35,21.5,68.0,58.27,35.75
2017,4,1,18,30,38.0,24.0,4.3,21.0,26.0,22.92,5.18
2017,4,1,18,45,19.0,12.0,4.25,21.0,13.0,11.44,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,6.5,3.4,20.0,6.5,6.03,0.0
2017,4,2,8,30,0.0,8.0,3.6,20.0,8.0,7.42,0.55
2017,4,2,8,45,0.0,40.0,3.85,20.5,40.0,37.18,25.21
2017,4,2,9,0,0.0,72.0,4.1,21.0,72.0,67.04,49.51
2017,4,2,9,15,0.0,43.5,4.15,21.5,43.5,40.47,27.55
2017,4,2,9,30,0.0,15.0,4.2,22.0,15.0,13.95,5.76
2017,4,2,9,45,0.0,25.5,4.3,22.5,25.5,23.73,13.67
2017,4,2,10,0,0.0,36.0,4.4,23.0,36.0,33.53,21.51
2017,4,2,10,15,0.0,73.5,4.4,23.5,73.5,68.56,49.48
2017,4,2,10,30,0.0,111.0,4.4,24.0,111.0,103.87,77.24
2017,4,2,10,45,104.5,265.5,4.4,24.5,352.5,363.63,280.35
2017,4,2,11,0,209.0,420.0,4.4,25.0,594.0,623.63,470.45
2017,4,2,11,15,516.5,292.0,4.4,25.0,738.5,809.43,609.36
2017,4,2,11,30,824.0,164.0,4.4,25.0,883.0,984.26,731.12
2017,4,2,11,45,817.5,172.5,4.45,25.5,895.5,1000.34,738.9
2017,4,2,12,0,811.0,181.0,4.5,26.0,908.0,1012.69,745.41
2017,4,2,12,15,813.5,181.0,4.6,26.0,914.5,1021.7,751.69
2017,4,2,12,30,816.0,181.0,4.7,26.0,921.0,1027.18,756.02
2017,4,2,12,45,835.0,168.5,4.8,26.0,923.5,1032.79,760.61
2017,4,2,13,0,854.0,156.0,4.9,26.0,926.0,1034.47,762.71
2017,4,2,13,15,852.5,155.0,5.05,26.0,915.0,1023.84,757.17
2017,4,2,13,30,851.0,154.0,5.2,26.0,904.0,1009.57,749.29
2017,4,2,13,45,860.0,145.0,5.4,26.0,888.5,993.4,740.51
2017,4,2,14,0,869.0,136.0,5.6,26.0,873.0,965.78,723.84
2017,4,2,14,15,863.5,134.0,5.6,26.0,846.0,936.38,704.65
2017,4,2,14,30,858.0,132.0,5.6,26.0,819.0,910.33,687.77
2017,4,2,14,45,609.0,230.0,5.65,26.0,707.0,773.18,590.44
2017,4,2,15,0,360.0,328.0,5.7,26.0,595.0,634.56,485.23
2017,4,2,15,15,586.0,225.5,5.65,25.5,630.5,697.3,538.61
2017,4,2,15,30,812.0,123.0,5.6,25.0,666.0,732.09,569.62
2017,4,2,15,45,801.5,117.0,5.55,25.0,619.5,679.82,530.99
2017,4,2,16,0,791.0,111.0,5.5,25.0,573.0,626.19,490.52
2017,4,2,16,15,765.5,106.5,5.35,24.5,519.5,564.28,443.31
2017,4,2,16,30,740.0,102.0,5.2,24.0,466.0,503.5,395.61
2017,4,2,16,45,707.0,95.5,5.05,23.5,410.0,437.75,342.68
2017,4,2,17,0,674.0,89.0,4.9,23.0,354.0,374.41,290.05
2017,4,2,17,15,621.5,81.5,4.75,22.0,295.5,305.98,232.73
2017,4,2,17,30,569.0,74.0,4.6,21.0,237.0,243.06,178.7
2017,4,2,17,45,481.0,64.5,4.45,20.5,181.0,176.04,122.14
2017,4,2,18,0,393.0,55.0,4.3,20.0,125.0,119.81,76.19
2017,4,2,18,15,269.5,39.5,4.4,19.5,79.0,64.48,35.54
2017,4,2,18,30,146.0,24.0,4.5,19.0,33.0,25.78,6.27
2017,4,2,18,45,73.0,12.0,4.6,18.5,16.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
