Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,15,46.0,6.5,4.7,10.5,7.5,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.9,11.0,15.0,12.39,0.0
2017,4,3,6,45,245.5,28.0,5.1,12.0,57.5,40.78,18.42
2017,4,3,7,0,399.0,43.0,5.3,13.0,100.0,91.69,53.71
2017,4,3,7,15,490.0,53.5,5.3,14.0,155.5,146.35,97.5
2017,4,3,7,30,581.0,64.0,5.3,15.0,211.0,212.39,153.81
2017,4,3,7,45,640.5,70.0,5.3,16.0,270.5,275.05,209.39
2017,4,3,8,0,700.0,76.0,5.3,17.0,330.0,344.24,269.71
2017,4,3,8,15,737.5,81.5,5.3,18.0,388.5,409.69,325.82
2017,4,3,8,30,775.0,87.0,5.3,19.0,447.0,477.85,382.15
2017,4,3,8,45,803.0,90.5,5.35,20.0,502.5,541.38,433.0
2017,4,3,9,0,831.0,94.0,5.4,21.0,558.0,606.06,482.89
2017,4,3,9,15,849.5,97.5,5.45,21.5,609.5,665.31,527.96
2017,4,3,9,30,868.0,101.0,5.5,22.0,661.0,724.01,571.1
2017,4,3,9,45,883.0,103.0,5.6,23.0,706.5,773.91,604.05
2017,4,3,10,0,898.0,105.0,5.7,24.0,752.0,825.47,637.65
2017,4,3,10,15,908.0,107.0,5.65,24.5,791.0,871.07,667.01
2017,4,3,10,30,918.0,109.0,5.6,25.0,830.0,914.18,694.21
2017,4,3,10,45,925.5,110.5,5.55,25.5,861.5,951.8,717.25
2017,4,3,11,0,933.0,112.0,5.5,26.0,893.0,986.33,737.94
2017,4,3,11,15,938.0,113.0,5.35,26.0,916.5,1014.68,755.06
2017,4,3,11,30,943.0,114.0,5.2,26.0,940.0,1039.46,769.68
2017,4,3,11,45,946.5,114.5,5.1,26.5,954.5,1058.56,779.27
2017,4,3,12,0,950.0,115.0,5.0,27.0,969.0,1073.8,786.33
2017,4,3,12,15,951.0,115.0,4.85,27.0,975.0,1082.08,790.01
2017,4,3,12,30,952.0,115.0,4.7,27.0,981.0,1086.34,791.18
2017,4,3,12,45,951.0,115.0,4.6,27.5,977.5,1084.55,787.52
2017,4,3,13,0,950.0,115.0,4.5,28.0,974.0,1078.73,781.75
2017,4,3,13,15,947.5,114.5,4.35,28.0,962.0,1066.89,773.5
2017,4,3,13,30,945.0,114.0,4.2,28.0,950.0,1051.14,762.88
2017,4,3,13,45,940.0,113.0,4.1,28.5,928.5,1028.62,746.81
2017,4,3,14,0,935.0,112.0,4.0,29.0,907.0,1002.46,728.56
2017,4,3,14,15,928.0,110.5,3.9,29.0,878.0,970.44,708.04
2017,4,3,14,30,921.0,109.0,3.8,29.0,849.0,935.2,685.4
2017,4,3,14,45,907.5,109.0,3.75,29.0,811.0,892.94,658.32
2017,4,3,15,0,894.0,109.0,3.7,29.0,773.0,848.32,629.49
2017,4,3,15,15,880.5,106.5,3.55,28.5,729.0,799.01,597.95
2017,4,3,15,30,867.0,104.0,3.4,28.0,685.0,751.45,567.24
2017,4,3,15,45,848.5,101.0,3.25,28.0,635.0,694.36,527.63
2017,4,3,16,0,830.0,98.0,3.1,28.0,585.0,636.54,485.37
2017,4,3,16,15,805.5,94.0,2.85,27.5,531.0,573.8,439.03
2017,4,3,16,30,781.0,90.0,2.6,27.0,477.0,511.65,391.72
2017,4,3,16,45,747.0,85.5,2.35,26.5,419.5,445.46,339.92
2017,4,3,17,0,713.0,81.0,2.1,26.0,362.0,381.43,288.13
2017,4,3,17,15,663.5,74.5,1.9,25.0,303.5,312.85,232.13
2017,4,3,17,30,614.0,68.0,1.7,24.0,245.0,249.35,178.77
2017,4,3,17,45,536.0,59.5,1.55,23.0,189.0,182.89,123.65
2017,4,3,18,0,458.0,51.0,1.4,22.0,133.0,125.88,77.47
2017,4,3,18,15,329.0,37.5,1.45,21.0,85.0,68.91,36.57
2017,4,3,18,30,200.0,24.0,1.5,20.0,37.0,27.99,7.57
2017,4,3,18,45,100.0,12.0,1.55,19.5,18.5,11.44,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,2.3,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,2.6,14.0,16.0,15.25,0.0
2017,4,4,6,45,158.5,33.5,2.9,15.0,57.0,40.38,20.83
2017,4,4,7,0,317.0,51.0,3.2,16.0,98.0,88.65,54.15
2017,4,4,7,15,406.0,64.0,3.15,16.5,151.5,140.02,94.75
2017,4,4,7,30,495.0,77.0,3.1,17.0,205.0,204.36,148.52
2017,4,4,7,45,495.5,91.0,3.05,17.5,246.0,249.09,189.55
2017,4,4,8,0,496.0,105.0,3.0,18.0,287.0,295.16,230.55
2017,4,4,8,15,442.0,138.5,3.25,18.5,320.0,336.27,266.52
2017,4,4,8,30,388.0,172.0,3.5,19.0,353.0,370.26,294.8
2017,4,4,8,45,315.0,210.0,3.8,20.0,369.0,386.31,306.85
2017,4,4,9,0,242.0,248.0,4.1,21.0,385.0,392.96,310.36
2017,4,4,9,15,376.0,235.5,4.35,21.5,469.5,487.47,384.34
2017,4,4,9,30,510.0,223.0,4.6,22.0,554.0,595.91,467.25
2017,4,4,9,45,666.0,179.5,4.85,22.5,642.5,697.13,544.26
2017,4,4,10,0,822.0,136.0,5.1,23.0,731.0,802.78,621.24
2017,4,4,10,15,833.0,138.5,5.25,23.5,769.0,847.35,650.69
2017,4,4,10,30,844.0,141.0,5.4,24.0,807.0,889.73,678.67
2017,4,4,10,45,662.0,238.5,5.6,25.0,773.5,858.25,652.75
2017,4,4,11,0,480.0,336.0,5.8,26.0,740.0,806.13,608.48
2017,4,4,11,15,524.5,335.5,5.8,26.0,787.5,860.99,647.62
2017,4,4,11,30,569.0,335.0,5.8,26.0,835.0,915.47,685.6
2017,4,4,11,45,592.0,321.0,5.8,26.5,848.5,933.96,697.14
2017,4,4,12,0,615.0,307.0,5.8,27.0,862.0,950.98,707.81
2017,4,4,12,15,751.0,226.0,5.7,27.5,908.0,1011.37,748.88
2017,4,4,12,30,887.0,145.0,5.6,28.0,954.0,1051.27,772.89
2017,4,4,12,45,886.0,144.5,5.5,28.5,950.5,1048.96,768.82
2017,4,4,13,0,885.0,144.0,5.4,29.0,947.0,1042.89,762.66
2017,4,4,13,15,882.0,143.5,5.2,29.0,935.0,1031.12,753.68
2017,4,4,13,30,879.0,143.0,5.0,29.0,923.0,1015.71,742.46
2017,4,4,13,45,875.5,141.0,4.8,29.0,903.0,994.75,727.69
2017,4,4,14,0,872.0,139.0,4.6,29.0,883.0,970.35,710.89
2017,4,4,14,15,864.5,137.0,4.35,29.0,854.5,945.98,694.44
2017,4,4,14,30,857.0,135.0,4.1,29.0,826.0,911.06,671.0
2017,4,4,14,45,758.5,176.0,3.95,29.0,767.0,843.76,626.15
2017,4,4,15,0,660.0,217.0,3.8,29.0,708.0,775.88,578.85
2017,4,4,15,15,729.0,173.0,3.55,29.0,687.0,756.49,567.13
2017,4,4,15,30,798.0,129.0,3.3,29.0,666.0,726.33,547.23
2017,4,4,15,45,785.0,123.0,3.1,29.0,618.5,672.98,508.92
2017,4,4,16,0,772.0,117.0,2.9,29.0,571.0,618.57,469.17
2017,4,4,16,15,746.5,112.0,2.6,28.5,518.0,557.74,424.28
2017,4,4,16,30,721.0,107.0,2.3,28.0,465.0,496.93,378.19
2017,4,4,16,45,693.0,99.0,2.05,27.5,410.0,433.09,328.65
2017,4,4,17,0,665.0,91.0,1.8,27.0,355.0,371.14,278.97
2017,4,4,17,15,614.5,84.0,1.6,26.0,298.0,304.55,225.14
2017,4,4,17,30,564.0,77.0,1.4,25.0,241.0,243.21,174.22
2017,4,4,17,45,488.0,66.5,1.25,24.0,186.0,178.38,121.1
2017,4,4,18,0,412.0,56.0,1.1,23.0,131.0,122.82,76.58
2017,4,4,18,15,288.0,41.0,1.1,22.5,84.0,66.88,36.42
2017,4,4,18,30,164.0,26.0,1.1,22.0,37.0,27.76,8.64
2017,4,4,18,45,82.0,13.0,1.15,21.5,18.5,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.3,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.4,9.0,22.0,19.28,0.0
2017,4,5,6,45,212.5,34.0,5.55,9.5,66.0,44.3,23.09
2017,4,5,7,0,425.0,46.0,5.7,10.0,110.0,99.0,59.55
2017,4,5,7,15,511.5,55.5,5.85,10.5,166.0,153.78,104.57
2017,4,5,7,30,598.0,65.0,6.0,11.0,222.0,219.29,161.9
2017,4,5,7,45,654.5,71.0,6.15,11.5,281.5,282.18,219.21
2017,4,5,8,0,711.0,77.0,6.3,12.0,341.0,351.18,281.27
2017,4,5,8,15,748.5,82.0,6.35,12.5,399.5,416.84,339.56
2017,4,5,8,30,786.0,87.0,6.4,13.0,458.0,485.1,398.32
2017,4,5,8,45,822.5,87.5,6.45,13.5,516.0,550.73,453.36
2017,4,5,9,0,859.0,88.0,6.5,14.0,574.0,618.31,508.35
2017,4,5,9,15,878.0,91.0,6.5,14.5,626.0,676.17,553.99
2017,4,5,9,30,897.0,94.0,6.5,15.0,678.0,735.41,598.52
2017,4,5,9,45,916.5,93.5,6.5,16.0,726.0,790.42,636.26
2017,4,5,10,0,936.0,93.0,6.5,17.0,774.0,844.17,672.3
2017,4,5,10,15,946.0,94.5,6.45,17.5,813.5,890.55,703.35
2017,4,5,10,30,956.0,96.0,6.4,18.0,853.0,934.3,732.11
2017,4,5,10,45,966.0,96.0,6.35,18.5,886.0,973.62,757.32
2017,4,5,11,0,976.0,96.0,6.3,19.0,919.0,1009.84,780.09
2017,4,5,11,15,981.0,96.5,6.2,19.5,942.5,1038.53,797.04
2017,4,5,11,30,986.0,97.0,6.1,20.0,966.0,1063.48,811.29
2017,4,5,11,45,976.0,105.5,6.1,20.5,977.5,1078.19,819.13
2017,4,5,12,0,966.0,114.0,6.1,21.0,989.0,1088.49,824.08
2017,4,5,12,15,967.5,114.5,6.05,21.0,995.0,1097.74,829.73
2017,4,5,12,30,969.0,115.0,6.0,21.0,1001.0,1102.92,832.72
2017,4,5,12,45,968.0,115.0,5.95,21.5,997.5,1100.96,829.35
2017,4,5,13,0,967.0,115.0,5.9,22.0,994.0,1094.9,823.4
2017,4,5,13,15,964.5,114.5,5.85,22.0,982.0,1082.77,815.14
2017,4,5,13,30,962.0,114.0,5.8,22.0,970.0,1066.66,804.33
2017,4,5,13,45,957.0,113.5,5.8,22.0,948.5,1044.24,789.7
2017,4,5,14,0,952.0,113.0,5.8,22.0,927.0,1018.12,772.61
2017,4,5,14,15,945.5,111.5,5.7,22.0,897.5,986.04,750.77
2017,4,5,14,30,939.0,110.0,5.6,22.0,868.0,950.63,726.65
2017,4,5,14,45,927.5,109.5,5.55,22.0,830.5,908.88,698.35
2017,4,5,15,0,916.0,109.0,5.5,22.0,793.0,864.57,668.11
2017,4,5,15,15,903.5,106.5,5.35,21.5,749.0,815.11,634.71
2017,4,5,15,30,891.0,104.0,5.2,21.0,705.0,763.69,599.54
2017,4,5,15,45,877.0,100.0,5.1,21.0,655.5,710.93,561.42
2017,4,5,16,0,863.0,96.0,5.0,21.0,606.0,653.51,517.52
2017,4,5,16,15,840.0,92.0,4.75,20.5,551.0,589.95,468.29
2017,4,5,16,30,817.0,88.0,4.5,20.0,496.0,526.76,417.95
2017,4,5,16,45,786.5,83.0,4.25,20.0,438.0,459.74,362.43
2017,4,5,17,0,756.0,78.0,4.0,20.0,380.0,394.65,307.12
2017,4,5,17,15,708.5,72.0,3.45,19.0,320.0,324.45,247.33
2017,4,5,17,30,661.0,66.0,2.9,18.0,260.0,259.38,190.46
2017,4,5,17,45,588.5,57.5,2.4,17.0,202.0,191.39,131.88
2017,4,5,18,0,516.0,49.0,1.9,16.0,144.0,132.1,82.12
2017,4,5,18,15,386.5,37.0,1.8,15.0,93.5,73.04,38.82
2017,4,5,18,30,257.0,25.0,1.7,14.0,43.0,30.24,9.91
2017,4,5,18,45,128.5,12.5,1.65,13.5,21.5,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.5,10.5,12.5,8.1,0.0
2017,4,6,6,30,198.0,17.0,0.5,11.0,25.0,13.76,0.0
2017,4,6,6,45,347.0,29.5,0.5,11.5,72.0,49.5,23.04
2017,4,6,7,0,496.0,42.0,0.5,12.0,119.0,104.7,60.66
2017,4,6,7,15,578.0,50.0,0.55,12.5,176.5,161.76,106.9
2017,4,6,7,30,660.0,58.0,0.6,13.0,234.0,228.88,164.24
2017,4,6,7,45,710.5,64.0,0.7,14.0,294.0,294.29,221.33
2017,4,6,8,0,761.0,70.0,0.8,15.0,354.0,364.29,280.84
2017,4,6,8,15,794.5,74.0,1.1,16.0,413.0,429.67,335.94
2017,4,6,8,30,828.0,78.0,1.4,17.0,472.0,497.48,391.04
2017,4,6,8,45,851.0,82.0,1.75,18.5,528.0,561.53,440.83
2017,4,6,9,0,874.0,86.0,2.1,20.0,584.0,624.17,487.73
2017,4,6,9,15,891.0,89.0,2.05,20.5,635.5,683.4,530.24
2017,4,6,9,30,908.0,92.0,2.0,21.0,687.0,741.78,569.6
2017,4,6,9,45,920.0,94.5,2.0,21.5,732.5,794.73,603.29
2017,4,6,10,0,932.0,97.0,2.0,22.0,778.0,845.77,635.03
2017,4,6,10,15,941.0,98.5,1.95,22.0,817.0,891.08,663.14
2017,4,6,10,30,950.0,100.0,1.9,22.0,856.0,933.71,689.11
2017,4,6,10,45,956.5,101.5,1.85,22.5,887.5,971.19,710.03
2017,4,6,11,0,963.0,103.0,1.8,23.0,919.0,1005.39,728.57
2017,4,6,11,15,967.5,104.0,1.8,23.0,942.0,1033.72,745.32
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,1058.34,759.79
2017,4,6,11,45,978.5,103.0,1.85,23.5,980.5,1077.97,770.46
2017,4,6,12,0,985.0,101.0,1.9,24.0,996.0,1093.7,778.83
2017,4,6,12,15,985.5,101.5,1.9,24.0,1001.5,1102.01,783.52
2017,4,6,12,30,986.0,102.0,1.9,24.0,1007.0,1106.16,785.88
2017,4,6,12,45,983.5,103.0,1.9,24.0,1002.5,1103.64,784.31
2017,4,6,13,0,981.0,104.0,1.9,24.0,998.0,1096.97,780.4
2017,4,6,13,15,978.0,103.5,1.9,24.0,985.5,1084.14,772.85
2017,4,6,13,30,975.0,103.0,1.9,24.0,973.0,1067.29,762.97
2017,4,6,13,45,968.5,103.0,1.95,24.0,951.0,1043.66,749.65
2017,4,6,14,0,962.0,103.0,2.0,24.0,929.0,1016.36,734.03
2017,4,6,14,15,955.5,102.0,2.0,24.0,899.0,984.48,714.85
2017,4,6,14,30,949.0,101.0,2.0,24.0,869.0,949.26,693.46
2017,4,6,14,45,700.5,197.5,2.0,24.0,750.5,814.9,605.97
2017,4,6,15,0,452.0,294.0,2.0,24.0,632.0,679.6,509.12
2017,4,6,15,15,672.0,196.5,1.95,24.0,667.0,734.46,553.57
2017,4,6,15,30,892.0,99.0,1.9,24.0,702.0,758.35,572.52
2017,4,6,15,45,704.5,147.0,1.9,24.0,601.5,642.37,489.62
2017,4,6,16,0,517.0,195.0,1.9,24.0,501.0,532.26,408.37
2017,4,6,16,15,663.0,141.0,1.85,23.5,496.5,537.16,414.18
2017,4,6,16,30,809.0,87.0,1.8,23.0,492.0,520.63,401.71
2017,4,6,16,45,775.0,83.0,1.75,22.5,434.0,453.5,349.09
2017,4,6,17,0,741.0,79.0,1.7,22.0,376.0,388.72,296.66
2017,4,6,17,15,694.0,73.0,1.5,21.0,317.0,319.62,239.5
2017,4,6,17,30,647.0,67.0,1.3,20.0,258.0,255.64,184.96
2017,4,6,17,45,571.5,59.0,1.15,19.5,200.5,188.42,128.17
2017,4,6,18,0,496.0,51.0,1.0,19.0,143.0,130.29,80.34
2017,4,6,18,15,373.0,38.0,1.05,18.0,93.5,72.27,38.32
2017,4,6,18,30,250.0,25.0,1.1,17.0,44.0,29.73,10.14
2017,4,6,18,45,125.0,12.5,1.15,16.5,22.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,72.0,9.5,1.25,11.0,13.0,9.05,0.0
2017,4,7,6,30,144.0,19.0,1.5,12.0,26.0,15.04,0.0
2017,4,7,6,45,280.0,34.0,1.75,13.0,70.5,50.07,25.59
2017,4,7,7,0,416.0,49.0,2.0,14.0,115.0,101.95,61.56
2017,4,7,7,15,498.5,59.0,2.1,14.5,170.5,156.12,105.36
2017,4,7,7,30,581.0,69.0,2.2,15.0,226.0,220.5,160.26
2017,4,7,7,45,635.5,76.0,2.35,16.0,285.0,282.82,214.71
2017,4,7,8,0,690.0,83.0,2.5,17.0,344.0,351.02,273.03
2017,4,7,8,15,726.5,88.0,2.85,18.0,401.5,414.76,326.82
2017,4,7,8,30,763.0,93.0,3.2,19.0,459.0,481.5,381.22
2017,4,7,8,45,789.5,97.0,3.6,20.0,514.5,543.95,430.72
2017,4,7,9,0,816.0,101.0,4.0,21.0,570.0,607.39,479.38
2017,4,7,9,15,835.0,104.5,4.05,21.5,620.5,666.01,523.03
2017,4,7,9,30,854.0,108.0,4.1,22.0,671.0,724.14,564.94
2017,4,7,9,45,867.5,111.0,4.15,22.5,716.0,776.79,600.1
2017,4,7,10,0,881.0,114.0,4.2,23.0,761.0,823.45,630.47
2017,4,7,10,15,891.0,116.5,4.2,23.0,799.5,868.58,660.46
2017,4,7,10,30,901.0,119.0,4.2,23.0,838.0,911.26,688.49
2017,4,7,10,45,908.0,121.0,4.2,23.5,869.0,948.06,710.92
2017,4,7,11,0,915.0,123.0,4.2,24.0,900.0,981.79,731.1
2017,4,7,11,15,919.5,124.0,4.2,24.0,922.5,1008.87,748.17
2017,4,7,11,30,924.0,125.0,4.2,24.0,945.0,1032.43,762.97
2017,4,7,11,45,926.0,126.0,4.2,24.5,959.0,1049.9,772.29
2017,4,7,12,0,928.0,127.0,4.2,25.0,973.0,1063.56,779.22
2017,4,7,12,15,929.0,127.5,4.2,25.0,978.0,1071.85,784.28
2017,4,7,12,30,930.0,128.0,4.2,25.0,983.0,1076.23,786.97
2017,4,7,12,45,927.5,128.5,4.2,25.5,979.0,1073.16,783.43
2017,4,7,13,0,925.0,129.0,4.2,26.0,975.0,1066.19,777.55
2017,4,7,13,15,922.0,128.5,4.15,26.0,962.0,1053.85,769.54
2017,4,7,13,30,919.0,128.0,4.1,26.0,949.0,1037.72,759.22
2017,4,7,13,45,912.5,127.5,4.05,26.0,927.5,1014.53,744.39
2017,4,7,14,0,906.0,127.0,4.0,26.0,906.0,987.88,727.37
2017,4,7,14,15,898.5,125.5,3.95,26.0,876.5,956.0,706.92
2017,4,7,14,30,891.0,124.0,3.9,26.0,847.0,921.04,684.39
2017,4,7,14,45,877.5,123.0,3.9,26.0,809.0,878.61,656.97
2017,4,7,15,0,864.0,122.0,3.9,26.0,771.0,838.79,631.18
2017,4,7,15,15,850.5,119.5,3.85,25.5,727.5,790.05,599.87
2017,4,7,15,30,837.0,117.0,3.8,25.0,684.0,739.61,566.94
2017,4,7,15,45,817.0,113.5,3.8,25.0,634.5,682.3,526.27
2017,4,7,16,0,797.0,110.0,3.8,25.0,585.0,624.52,483.69
2017,4,7,16,15,772.0,106.0,3.65,24.5,531.0,563.2,437.78
2017,4,7,16,30,747.0,102.0,3.5,24.0,477.0,502.74,391.1
2017,4,7,16,45,711.5,96.5,3.35,24.0,420.0,436.63,338.0
2017,4,7,17,0,676.0,91.0,3.2,24.0,363.0,373.21,285.57
2017,4,7,17,15,627.0,83.5,2.8,22.5,305.5,306.16,230.4
2017,4,7,17,30,578.0,76.0,2.4,21.0,248.0,244.19,177.99
2017,4,7,17,45,503.5,66.0,2.05,20.0,192.5,179.56,123.72
2017,4,7,18,0,429.0,56.0,1.7,19.0,137.0,123.99,78.28
2017,4,7,18,15,311.5,41.5,1.8,18.5,89.5,69.45,38.52
2017,4,7,18,30,194.0,27.0,1.9,18.0,42.0,28.98,11.01
2017,4,7,18,45,97.0,13.5,2.05,17.5,21.0,12.87,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.5,9.5,2.85,13.5,11.5,9.05,0.0
2017,4,8,6,30,77.0,19.0,3.1,14.0,23.0,16.05,0.0
2017,4,8,6,45,191.5,38.0,3.4,14.5,65.5,47.44,26.32
2017,4,8,7,0,306.0,57.0,3.7,15.0,108.0,94.54,60.07
2017,4,8,7,15,387.5,70.5,4.1,16.0,160.5,144.77,100.23
2017,4,8,7,30,469.0,84.0,4.5,17.0,213.0,205.15,150.9
2017,4,8,7,45,528.5,93.0,4.95,18.0,270.0,266.13,203.52
2017,4,8,8,0,588.0,102.0,5.4,19.0,327.0,331.9,259.67
2017,4,8,8,15,627.5,109.5,5.6,19.5,383.0,393.62,312.22
2017,4,8,8,30,667.0,117.0,5.8,20.0,439.0,458.8,366.24
2017,4,8,8,45,505.5,177.0,6.0,21.0,437.5,464.88,370.6
2017,4,8,9,0,344.0,237.0,6.2,22.0,436.0,449.39,356.17
2017,4,8,9,15,288.0,272.0,6.15,22.5,448.5,466.51,367.55
2017,4,8,9,30,232.0,307.0,6.1,23.0,461.0,470.72,368.39
2017,4,8,9,45,512.5,227.5,6.05,23.5,597.0,627.72,491.67
2017,4,8,10,0,793.0,148.0,6.0,24.0,733.0,793.54,615.82
2017,4,8,10,15,493.0,272.5,5.95,24.0,643.0,701.65,541.76
2017,4,8,10,30,193.0,397.0,5.9,24.0,553.0,569.54,435.9
2017,4,8,10,45,516.5,275.5,5.85,24.5,712.0,761.83,584.34
2017,4,8,11,0,840.0,154.0,5.8,25.0,871.0,951.41,719.14
2017,4,8,11,15,543.5,301.0,5.7,25.5,769.5,842.75,635.92
2017,4,8,11,30,247.0,448.0,5.6,26.0,668.0,697.72,522.56
2017,4,8,11,45,165.0,448.5,5.6,26.5,597.0,621.9,465.42
2017,4,8,12,0,83.0,449.0,5.6,27.0,526.0,531.72,397.07
2017,4,8,12,15,201.5,449.5,5.55,27.0,636.0,663.53,495.45
2017,4,8,12,30,320.0,450.0,5.5,27.0,746.0,795.32,590.32
2017,4,8,12,45,264.0,460.5,5.45,27.0,704.5,749.35,555.83
2017,4,8,13,0,208.0,471.0,5.4,27.0,663.0,691.44,513.72
2017,4,8,13,15,191.5,465.5,5.35,27.0,640.5,666.9,496.23
2017,4,8,13,30,175.0,460.0,5.3,27.0,618.0,641.79,478.19
2017,4,8,13,45,287.5,419.0,5.25,27.5,670.5,713.74,531.96
2017,4,8,14,0,400.0,378.0,5.2,28.0,723.0,769.47,573.18
2017,4,8,14,15,377.5,374.5,5.1,28.0,691.5,733.77,547.56
2017,4,8,14,30,355.0,371.0,5.0,28.0,660.0,697.78,522.07
2017,4,8,14,45,303.5,365.0,4.95,28.0,604.5,634.67,476.76
2017,4,8,15,0,252.0,359.0,4.9,28.0,549.0,574.04,432.8
2017,4,8,15,15,280.0,331.5,4.85,27.5,531.5,555.96,422.15
2017,4,8,15,30,308.0,304.0,4.8,27.0,514.0,534.72,408.73
2017,4,8,15,45,532.0,212.5,4.75,27.0,543.0,585.85,451.01
2017,4,8,16,0,756.0,121.0,4.7,27.0,572.0,609.75,471.37
2017,4,8,16,15,729.5,116.0,4.6,26.5,519.0,548.4,425.08
2017,4,8,16,30,703.0,111.0,4.5,26.0,466.0,488.07,378.56
2017,4,8,16,45,667.5,105.0,4.45,26.0,410.5,423.92,327.16
2017,4,8,17,0,632.0,99.0,4.4,26.0,355.0,362.53,276.57
2017,4,8,17,15,581.5,91.0,4.15,25.0,298.5,297.1,222.71
2017,4,8,17,30,531.0,83.0,3.9,24.0,242.0,237.0,172.12
2017,4,8,17,45,457.0,72.0,3.7,23.5,187.5,174.5,120.04
2017,4,8,18,0,383.0,61.0,3.5,23.0,133.0,119.61,75.66
2017,4,8,18,15,269.5,45.0,3.6,22.5,87.0,67.34,37.93
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,29.42,12.13
2017,4,8,18,45,78.0,14.5,3.85,21.5,20.5,13.82,0.0
2017,4,8,19,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.0,11.5,3.7,16.5,13.5,10.96,0.0
2017,4,9,6,30,78.0,23.0,3.9,17.0,27.0,19.4,1.59
2017,4,9,6,45,190.5,42.5,4.15,17.5,70.5,51.69,29.51
2017,4,9,7,0,303.0,62.0,4.4,18.0,114.0,99.17,63.38
2017,4,9,7,15,151.5,49.0,4.8,18.5,75.0,77.2,52.96
2017,4,9,7,30,0.0,36.0,5.2,19.0,36.0,33.41,22.52
2017,4,9,7,45,0.0,47.0,5.65,20.0,47.0,43.66,31.0
2017,4,9,8,0,0.0,58.0,6.1,21.0,58.0,53.92,39.3
2017,4,9,8,15,0.0,100.0,6.15,21.5,100.0,93.3,71.46
2017,4,9,8,30,0.0,142.0,6.2,22.0,142.0,133.07,103.34
2017,4,9,8,45,0.5,153.0,6.3,22.5,153.0,143.83,111.38
2017,4,9,9,0,1.0,164.0,6.4,23.0,164.0,154.66,119.43
2017,4,9,9,15,8.5,199.0,6.4,23.5,204.5,193.23,149.52
2017,4,9,9,30,16.0,234.0,6.4,24.0,245.0,232.75,179.9
2017,4,9,9,45,11.0,212.5,6.4,24.5,220.0,208.94,160.41
2017,4,9,10,0,6.0,191.0,6.4,25.0,195.0,184.77,140.8
2017,4,9,10,15,12.5,239.0,6.35,25.5,249.0,236.77,180.67
2017,4,9,10,30,19.0,287.0,6.3,26.0,303.0,289.62,220.47
2017,4,9,10,45,14.5,256.5,6.3,26.5,269.5,256.5,194.36
2017,4,9,11,0,10.0,226.0,6.3,27.0,236.0,223.25,168.31
2017,4,9,11,15,22.5,301.0,6.2,27.0,321.5,317.31,239.73
2017,4,9,11,30,35.0,376.0,6.1,27.0,407.0,406.56,306.02
2017,4,9,11,45,26.5,344.5,6.05,27.5,368.5,366.77,275.35
2017,4,9,12,0,18.0,313.0,6.0,28.0,330.0,316.98,237.5
2017,4,9,12,15,29.0,358.5,5.9,28.0,385.5,384.43,287.75
2017,4,9,12,30,40.0,404.0,5.8,28.0,441.0,442.42,330.23
2017,4,9,12,45,38.0,398.0,5.75,28.5,433.0,434.14,323.3
2017,4,9,13,0,36.0,392.0,5.7,29.0,425.0,425.62,316.43
2017,4,9,13,15,35.5,386.0,5.6,29.0,419.0,418.4,311.21
2017,4,9,13,30,35.0,380.0,5.5,29.0,413.0,410.98,305.89
2017,4,9,13,45,35.0,371.0,5.4,29.0,403.0,400.81,298.64
2017,4,9,14,0,35.0,362.0,5.3,29.0,393.0,390.49,291.32
2017,4,9,14,15,438.0,251.0,5.2,29.0,609.5,671.18,507.3
2017,4,9,14,30,841.0,140.0,5.1,29.0,826.0,897.85,668.89
2017,4,9,14,45,439.0,226.5,5.1,29.0,584.0,616.39,466.99
2017,4,9,15,0,37.0,313.0,5.1,29.0,342.0,336.52,252.6
2017,4,9,15,15,19.0,235.5,5.0,29.0,250.0,237.5,178.85
2017,4,9,15,30,1.0,158.0,4.9,29.0,158.0,149.07,111.15
2017,4,9,15,45,168.0,204.5,4.85,29.0,305.0,317.15,244.09
2017,4,9,16,0,335.0,251.0,4.8,29.0,452.0,465.07,356.4
2017,4,9,16,15,490.0,190.0,4.7,28.5,454.0,480.33,369.44
2017,4,9,16,30,645.0,129.0,4.6,28.0,456.0,475.07,365.82
2017,4,9,16,45,592.0,125.5,4.55,27.5,399.0,408.39,313.54
2017,4,9,17,0,539.0,122.0,4.5,27.0,342.0,344.08,262.07
2017,4,9,17,15,486.5,111.5,4.3,26.5,287.0,281.3,210.71
2017,4,9,17,30,434.0,101.0,4.1,26.0,232.0,224.25,163.29
2017,4,9,17,45,354.0,87.0,3.95,25.5,179.0,163.84,114.31
2017,4,9,18,0,274.0,73.0,3.8,25.0,126.0,113.3,74.58
2017,4,9,18,15,180.0,52.0,3.9,24.0,82.0,64.75,39.17
2017,4,9,18,30,86.0,31.0,4.0,23.0,38.0,29.46,13.63
2017,4,9,18,45,43.0,15.5,4.15,22.5,19.0,14.77,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,11.0,2.9,19.5,12.0,10.48,0.0
2017,4,10,6,30,32.0,22.0,3.0,20.0,24.0,19.39,3.83
2017,4,10,6,45,121.0,46.5,3.2,20.5,65.5,50.61,30.72
2017,4,10,7,0,210.0,71.0,3.4,21.0,107.0,94.65,62.96
2017,4,10,7,15,105.0,45.5,3.5,21.5,63.5,64.85,44.01
2017,4,10,7,30,0.0,20.0,3.6,22.0,20.0,18.54,9.83
2017,4,10,7,45,0.0,31.5,3.75,22.5,31.5,29.23,18.7
2017,4,10,8,0,0.0,43.0,3.9,23.0,43.0,39.94,27.44
2017,4,10,8,15,0.0,51.0,4.0,23.5,51.0,47.41,33.39
2017,4,10,8,30,0.0,59.0,4.1,24.0,59.0,54.88,39.26
2017,4,10,8,45,0.0,43.5,4.25,24.5,43.5,40.45,27.31
2017,4,10,9,0,0.0,28.0,4.4,25.0,28.0,26.03,15.48
2017,4,10,9,15,0.0,40.0,4.35,25.0,40.0,37.22,24.44
2017,4,10,9,30,0.0,52.0,4.3,25.0,52.0,48.43,33.35
2017,4,10,9,45,0.0,94.0,4.25,25.5,94.0,87.7,64.38
2017,4,10,10,0,0.0,136.0,4.2,26.0,136.0,127.46,95.24
2017,4,10,10,15,0.5,142.0,4.1,26.0,143.0,133.63,99.81
2017,4,10,10,30,1.0,148.0,4.0,26.0,150.0,139.85,104.46
2017,4,10,10,45,5.5,187.5,3.9,26.5,193.0,181.75,136.48
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,224.17,168.34
2017,4,10,11,15,19.0,292.5,3.7,27.0,310.0,296.69,222.71
2017,4,10,11,30,28.0,358.0,3.6,27.0,384.0,381.07,284.59
2017,4,10,11,45,68.5,411.5,3.55,27.0,474.5,476.6,354.5
2017,4,10,12,0,109.0,465.0,3.5,27.0,565.0,573.44,423.58
2017,4,10,12,15,62.0,372.0,3.4,27.0,429.0,431.13,320.63
2017,4,10,12,30,15.0,279.0,3.3,27.0,293.0,280.86,209.51
2017,4,10,12,45,44.0,362.5,3.25,27.0,403.5,403.41,300.8
2017,4,10,13,0,73.0,446.0,3.2,27.0,514.0,518.06,383.02
2017,4,10,13,15,216.0,434.0,3.1,27.0,629.5,657.32,484.64
2017,4,10,13,30,359.0,422.0,3.0,27.0,745.0,791.33,578.75
2017,4,10,13,45,382.0,399.5,2.9,27.0,736.5,782.7,572.77
2017,4,10,14,0,405.0,377.0,2.8,27.0,728.0,771.53,566.12
2017,4,10,14,15,210.5,326.5,2.75,26.5,509.0,530.99,396.95
2017,4,10,14,30,16.0,276.0,2.7,26.0,290.0,276.37,207.46
2017,4,10,14,45,202.5,301.5,2.65,26.0,456.0,482.97,366.43
2017,4,10,15,0,389.0,327.0,2.6,26.0,622.0,650.97,488.79
2017,4,10,15,15,247.0,323.5,2.6,26.0,507.0,521.07,393.18
2017,4,10,15,30,105.0,320.0,2.6,26.0,392.0,388.75,294.81
2017,4,10,15,45,100.0,295.0,2.65,26.0,359.5,354.95,270.86
2017,4,10,16,0,95.0,270.0,2.7,26.0,327.0,321.5,246.39
2017,4,10,16,15,236.0,231.5,2.7,25.5,356.0,369.03,285.19
2017,4,10,16,30,377.0,193.0,2.7,25.0,385.0,389.96,302.05
2017,4,10,16,45,347.5,176.5,2.7,25.0,337.5,337.22,260.55
2017,4,10,17,0,318.0,160.0,2.7,25.0,290.0,287.29,220.69
2017,4,10,17,15,285.0,140.0,2.6,24.5,243.5,235.82,179.3
2017,4,10,17,30,252.0,120.0,2.5,24.0,197.0,188.1,140.28
2017,4,10,17,45,200.0,99.0,2.4,23.5,152.0,139.22,100.79
2017,4,10,18,0,148.0,78.0,2.3,23.0,107.0,96.89,67.2
2017,4,10,18,15,91.0,53.5,2.5,22.5,69.5,57.49,37.13
2017,4,10,18,30,34.0,29.0,2.7,22.0,32.0,26.82,13.03
2017,4,10,18,45,17.0,14.5,2.9,22.0,16.0,13.82,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.81,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,7.4,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,18.55,9.36
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,29.7,19.01
2017,4,11,7,15,0.0,46.5,1.95,20.0,46.5,43.21,30.54
2017,4,11,7,30,0.0,61.0,2.0,20.0,61.0,56.73,41.94
2017,4,11,7,45,0.0,33.0,2.05,20.5,33.0,30.63,20.05
2017,4,11,8,0,0.0,5.0,2.1,21.0,5.0,4.63,0.0
2017,4,11,8,15,0.0,19.0,2.2,21.0,19.0,17.63,9.06
2017,4,11,8,30,0.0,33.0,2.3,21.0,33.0,30.66,19.8
2017,4,11,8,45,0.0,29.0,2.4,21.5,29.0,26.95,16.6
2017,4,11,9,0,0.0,25.0,2.5,22.0,25.0,23.24,13.44
2017,4,11,9,15,0.0,21.0,2.55,22.0,21.0,19.53,10.35
2017,4,11,9,30,0.0,17.0,2.6,22.0,17.0,15.81,7.27
2017,4,11,9,45,0.0,50.5,2.7,22.0,50.5,47.05,32.59
2017,4,11,10,0,0.0,84.0,2.8,22.0,84.0,78.38,57.66
2017,4,11,10,15,0.0,56.0,2.8,22.0,56.0,52.23,36.56
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,26.1,15.47
2017,4,11,10,45,0.0,34.0,2.8,22.5,34.0,31.72,19.92
2017,4,11,11,0,0.0,40.0,2.8,23.0,40.0,37.34,24.34
2017,4,11,11,15,0.0,48.0,2.65,23.0,48.0,44.83,30.29
2017,4,11,11,30,0.0,56.0,2.5,23.0,56.0,52.33,36.23
2017,4,11,11,45,0.0,64.0,2.45,23.5,64.0,59.84,42.06
2017,4,11,12,0,0.0,72.0,2.4,24.0,72.0,67.35,47.87
2017,4,11,12,15,0.0,67.0,2.15,24.0,67.0,62.67,44.16
2017,4,11,12,30,0.0,62.0,1.9,24.0,62.0,57.99,40.46
2017,4,11,12,45,0.0,73.5,1.7,24.0,73.5,68.78,48.97
2017,4,11,13,0,0.0,85.0,1.5,24.0,85.0,79.61,57.47
2017,4,11,13,15,0.0,96.5,1.55,24.0,96.5,90.44,65.97
2017,4,11,13,30,0.0,108.0,1.6,24.0,108.0,101.27,74.48
2017,4,11,13,45,0.0,87.5,1.65,24.0,87.5,81.86,59.33
2017,4,11,14,0,0.0,67.0,1.7,24.0,67.0,62.59,44.23
2017,4,11,14,15,0.0,77.0,1.9,24.0,77.0,71.93,51.69
2017,4,11,14,30,0.0,87.0,2.1,24.0,87.0,81.26,59.15
2017,4,11,14,45,3.0,142.0,2.35,24.0,144.5,135.76,102.19
2017,4,11,15,0,6.0,197.0,2.6,24.0,202.0,190.54,145.0
2017,4,11,15,15,82.5,261.5,2.7,23.5,318.5,317.4,244.95
2017,4,11,15,30,159.0,326.0,2.8,23.0,435.0,440.05,338.85
2017,4,11,15,45,159.5,301.5,2.9,23.0,404.0,407.34,314.68
2017,4,11,16,0,160.0,277.0,3.0,23.0,373.0,374.25,290.54
2017,4,11,16,15,93.0,235.5,2.95,22.5,290.0,280.47,218.79
2017,4,11,16,30,26.0,194.0,2.9,22.0,207.0,196.09,152.98
2017,4,11,16,45,20.5,172.5,2.9,22.0,182.0,171.43,133.91
2017,4,11,17,0,15.0,151.0,2.9,22.0,157.0,147.45,115.03
2017,4,11,17,15,9.0,128.5,2.75,21.5,132.0,123.06,95.78
2017,4,11,17,30,3.0,106.0,2.6,21.0,107.0,99.5,76.91
2017,4,11,17,45,1.5,82.5,2.5,20.5,83.0,76.86,58.34
2017,4,11,18,0,0.0,59.0,2.4,20.0,59.0,54.6,39.71
2017,4,11,18,15,0.0,38.5,2.25,19.5,38.5,35.62,23.5
2017,4,11,18,30,0.0,18.0,2.1,19.0,18.0,16.7,6.66
2017,4,11,18,45,0.0,9.0,1.95,19.0,9.0,8.58,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,8.1,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,15.77,4.63
2017,4,12,6,45,1.0,39.0,2.65,16.5,39.5,35.94,23.77
2017,4,12,7,0,2.0,61.0,2.8,17.0,62.0,56.51,41.57
2017,4,12,7,15,15.5,84.0,2.85,17.0,89.0,80.86,61.91
2017,4,12,7,30,29.0,107.0,2.9,17.0,116.0,108.13,84.6
2017,4,12,7,45,33.5,132.5,2.95,17.5,144.5,136.08,107.67
2017,4,12,8,0,38.0,158.0,3.0,18.0,173.0,164.74,130.89
2017,4,12,8,15,55.5,187.5,3.0,18.5,213.5,203.74,161.97
2017,4,12,8,30,73.0,217.0,3.0,19.0,254.0,244.92,194.31
2017,4,12,8,45,79.0,239.5,3.0,19.5,283.5,274.83,217.17
2017,4,12,9,0,85.0,262.0,3.0,20.0,313.0,305.32,240.12
2017,4,12,9,15,68.0,275.5,3.0,20.0,318.5,312.13,244.48
2017,4,12,9,30,51.0,289.0,3.0,20.0,324.0,317.13,247.35
2017,4,12,9,45,59.0,315.0,3.05,20.5,358.0,351.87,273.04
2017,4,12,10,0,67.0,341.0,3.1,21.0,392.0,387.27,298.79
2017,4,12,10,15,80.5,366.5,3.15,21.5,430.0,427.33,327.84
2017,4,12,10,30,94.0,392.0,3.2,22.0,468.0,468.24,357.11
2017,4,12,10,45,96.0,405.5,3.25,22.5,486.0,487.18,369.71
2017,4,12,11,0,98.0,419.0,3.3,23.0,504.0,505.92,382.19
2017,4,12,11,15,444.0,310.0,3.35,23.0,708.5,755.72,570.61
2017,4,12,11,30,790.0,201.0,3.4,23.0,913.0,986.67,731.74
2017,4,12,11,45,593.5,306.5,3.45,23.5,846.0,916.94,678.92
2017,4,12,12,0,397.0,412.0,3.5,24.0,779.0,826.43,610.78
2017,4,12,12,15,602.5,305.0,3.5,24.0,865.0,937.13,692.5
2017,4,12,12,30,808.0,198.0,3.5,24.0,951.0,1031.22,756.25
2017,4,12,12,45,813.0,193.0,3.5,24.5,948.5,1029.97,753.2
2017,4,12,13,0,818.0,188.0,3.5,25.0,946.0,1025.13,748.76
2017,4,12,13,15,814.5,187.0,3.5,25.0,933.0,1012.27,740.72
2017,4,12,13,30,811.0,186.0,3.5,25.0,920.0,996.01,730.6
2017,4,12,13,45,812.0,179.5,3.55,25.0,900.5,975.22,717.94
2017,4,12,14,0,813.0,173.0,3.6,25.0,881.0,951.01,703.05
2017,4,12,14,15,594.0,270.5,3.6,25.0,779.0,832.57,621.39
2017,4,12,14,30,375.0,368.0,3.6,25.0,677.0,709.08,531.0
2017,4,12,14,45,459.5,316.5,3.6,25.0,678.5,721.94,543.81
2017,4,12,15,0,544.0,265.0,3.6,25.0,680.0,719.94,545.31
2017,4,12,15,15,646.0,208.0,3.6,25.0,673.0,720.22,548.5
2017,4,12,15,30,748.0,151.0,3.6,25.0,666.0,706.68,541.46
2017,4,12,15,45,591.0,189.5,3.6,25.0,578.0,602.43,463.71
2017,4,12,16,0,434.0,228.0,3.6,25.0,490.0,507.86,392.08
2017,4,12,16,15,303.5,226.5,3.5,24.5,402.0,401.65,311.87
2017,4,12,16,30,173.0,225.0,3.4,24.0,314.0,309.97,241.28
2017,4,12,16,45,162.5,201.5,3.3,24.0,277.0,271.25,211.18
2017,4,12,17,0,152.0,178.0,3.2,24.0,240.0,233.57,181.23
2017,4,12,17,15,140.0,152.0,2.95,23.5,202.5,194.15,149.65
2017,4,12,17,30,128.0,126.0,2.7,23.0,165.0,156.19,118.69
2017,4,12,17,45,105.5,101.0,2.45,22.5,129.0,118.47,87.91
2017,4,12,18,0,83.0,76.0,2.2,22.0,93.0,83.77,59.65
2017,4,12,18,15,50.0,52.5,2.25,21.5,62.0,52.65,35.11
2017,4,12,18,30,17.0,29.0,2.3,21.0,31.0,26.77,13.9
2017,4,12,18,45,8.5,14.5,2.35,20.5,15.5,13.82,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,9.0,12.5,2.3,17.5,13.0,11.91,0.0
2017,4,13,6,30,18.0,25.0,2.6,18.0,26.0,22.73,9.35
2017,4,13,6,45,61.5,47.0,2.9,18.5,57.0,47.31,30.7
2017,4,13,7,0,105.0,69.0,3.2,19.0,88.0,78.61,55.05
2017,4,13,7,15,132.5,91.5,3.3,19.5,124.5,112.94,83.21
2017,4,13,7,30,160.0,114.0,3.4,20.0,161.0,150.87,114.71
2017,4,13,7,45,130.5,140.0,3.55,20.5,183.5,176.94,137.73
2017,4,13,8,0,101.0,166.0,3.7,21.0,206.0,199.45,156.74
2017,4,13,8,15,185.0,187.0,3.8,21.5,274.5,264.31,208.15
2017,4,13,8,30,269.0,208.0,3.9,22.0,343.0,342.83,269.87
2017,4,13,8,45,289.0,230.0,4.0,22.5,390.0,392.05,307.74
2017,4,13,9,0,309.0,252.0,4.1,23.0,437.0,442.87,346.11
2017,4,13,9,15,312.5,274.5,4.1,23.0,474.5,484.65,377.24
