Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,30,316.0,297.0,4.1,23.0,512.0,526.01,407.52
2017,4,13,9,45,326.5,317.5,4.2,23.5,552.0,570.12,438.82
2017,4,13,10,0,337.0,338.0,4.3,24.0,592.0,614.17,469.53
2017,4,13,10,15,588.5,237.5,4.3,24.5,707.5,748.03,570.33
2017,4,13,10,30,840.0,137.0,4.3,25.0,823.0,883.22,664.5
2017,4,13,10,45,846.5,140.0,4.35,25.5,852.5,918.75,685.79
2017,4,13,11,0,853.0,143.0,4.4,26.0,882.0,951.38,705.62
2017,4,13,11,15,536.5,301.0,4.4,26.0,770.0,834.1,621.13
2017,4,13,11,30,220.0,459.0,4.4,26.0,658.0,680.34,504.59
2017,4,13,11,45,257.0,458.5,4.4,26.0,694.5,730.52,540.99
2017,4,13,12,0,294.0,458.0,4.4,26.0,731.0,770.45,569.12
2017,4,13,12,15,378.5,429.5,4.4,26.0,782.5,828.4,611.2
2017,4,13,12,30,463.0,401.0,4.4,26.0,834.0,893.95,657.6
2017,4,13,12,45,323.5,440.0,4.4,26.5,742.0,784.41,577.65
2017,4,13,13,0,184.0,479.0,4.4,27.0,650.0,672.54,495.57
2017,4,13,13,15,305.5,434.0,4.4,26.5,713.5,754.29,558.12
2017,4,13,13,30,427.0,389.0,4.4,26.0,777.0,829.69,614.54
2017,4,13,13,45,368.5,404.0,4.4,26.0,733.5,771.97,573.26
2017,4,13,14,0,310.0,419.0,4.4,26.0,690.0,723.27,538.41
2017,4,13,14,15,295.0,407.5,4.35,26.0,658.5,688.46,514.42
2017,4,13,14,30,280.0,396.0,4.3,26.0,627.0,653.3,489.94
2017,4,13,14,45,318.5,367.0,4.25,26.0,618.5,645.47,486.29
2017,4,13,15,0,357.0,338.0,4.2,26.0,610.0,633.85,479.68
2017,4,13,15,15,282.0,331.5,4.15,25.5,539.5,553.83,421.79
2017,4,13,15,30,207.0,325.0,4.1,25.0,469.0,472.59,362.21
2017,4,13,15,45,113.5,274.0,4.1,25.0,352.0,347.92,268.08
2017,4,13,16,0,20.0,223.0,4.1,25.0,235.0,222.84,171.23
2017,4,13,16,15,10.0,127.5,3.95,24.5,133.5,124.93,95.1
2017,4,13,16,30,0.0,32.0,3.8,24.0,32.0,29.73,18.68
2017,4,13,16,45,0.0,28.0,3.7,24.0,28.0,26.0,15.73
2017,4,13,17,0,0.0,24.0,3.6,24.0,24.0,22.27,12.73
2017,4,13,17,15,0.0,20.0,3.4,23.5,20.0,18.55,9.74
2017,4,13,17,30,0.0,16.0,3.2,23.0,16.0,14.83,6.7
2017,4,13,17,45,0.0,12.5,3.05,22.5,12.5,11.58,4.0
2017,4,13,18,0,0.0,9.0,2.9,22.0,9.0,8.33,1.25
2017,4,13,18,15,0.0,6.0,2.95,21.5,6.0,5.55,0.0
2017,4,13,18,30,0.0,3.0,3.0,21.0,3.0,2.77,0.0
2017,4,13,18,45,0.0,1.5,3.05,21.0,1.5,1.43,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.0,15.0,1.95,16.5,19.5,14.3,0.0
2017,4,14,6,30,118.0,30.0,2.2,17.0,39.0,26.55,12.16
2017,4,14,6,45,221.0,48.5,2.5,17.5,83.5,60.56,35.92
2017,4,14,7,0,324.0,67.0,2.8,18.0,128.0,108.5,70.48
2017,4,14,7,15,162.0,82.5,2.9,18.5,113.0,111.68,81.35
2017,4,14,7,30,0.0,98.0,3.0,19.0,98.0,91.03,70.63
2017,4,14,7,45,0.0,93.5,3.2,19.5,93.5,87.05,67.14
2017,4,14,8,0,0.0,89.0,3.4,20.0,89.0,82.9,63.39
2017,4,14,8,15,20.0,145.0,3.4,20.5,155.0,144.58,113.34
2017,4,14,8,30,40.0,201.0,3.4,21.0,221.0,212.41,167.11
2017,4,14,8,45,88.5,237.0,3.45,21.5,288.0,277.39,217.88
2017,4,14,9,0,137.0,273.0,3.5,22.0,355.0,352.8,275.84
2017,4,14,9,15,77.5,259.0,3.5,22.5,306.5,301.7,234.57
2017,4,14,9,30,18.0,245.0,3.5,23.0,258.0,244.38,188.25
2017,4,14,9,45,166.0,295.5,3.55,23.5,421.0,419.65,324.47
2017,4,14,10,0,314.0,346.0,3.6,24.0,584.0,603.59,460.33
2017,4,14,10,15,303.5,368.0,3.6,24.0,607.0,630.48,477.6
2017,4,14,10,30,293.0,390.0,3.6,24.0,630.0,655.57,494.23
2017,4,14,10,45,284.0,408.0,3.6,24.5,647.5,676.22,506.72
2017,4,14,11,0,275.0,426.0,3.6,25.0,665.0,695.25,517.96
2017,4,14,11,15,565.0,291.5,3.55,25.0,798.0,851.06,633.75
2017,4,14,11,30,855.0,157.0,3.5,25.0,931.0,1004.47,737.48
2017,4,14,11,45,613.5,292.5,3.5,25.5,852.0,922.56,678.1
2017,4,14,12,0,372.0,428.0,3.5,26.0,773.0,816.69,598.34
2017,4,14,12,15,604.5,302.5,3.45,26.0,867.0,935.29,685.59
2017,4,14,12,30,837.0,177.0,3.4,26.0,961.0,1037.81,753.71
2017,4,14,12,45,628.5,291.5,3.4,26.5,878.5,949.24,692.04
2017,4,14,13,0,420.0,406.0,3.4,27.0,796.0,851.03,619.64
2017,4,14,13,15,622.5,291.0,3.35,27.0,861.5,931.77,680.57
2017,4,14,13,30,825.0,176.0,3.3,27.0,927.0,997.77,725.09
2017,4,14,13,45,819.0,174.5,3.3,27.0,905.5,975.0,710.26
2017,4,14,14,0,813.0,173.0,3.3,27.0,884.0,949.09,694.15
2017,4,14,14,15,804.0,171.0,3.25,27.0,855.0,916.97,673.61
2017,4,14,14,30,795.0,169.0,3.2,27.0,826.0,882.19,651.29
2017,4,14,14,45,784.5,165.5,3.15,27.0,789.5,842.2,625.38
2017,4,14,15,0,774.0,162.0,3.1,27.0,753.0,800.09,597.87
2017,4,14,15,15,758.0,158.0,3.05,27.0,710.5,753.62,567.03
2017,4,14,15,30,742.0,154.0,3.0,27.0,668.0,703.41,531.99
2017,4,14,15,45,720.0,150.0,3.0,27.0,619.5,648.3,492.9
2017,4,14,16,0,698.0,146.0,3.0,27.0,571.0,593.2,452.89
2017,4,14,16,15,671.0,140.0,2.9,26.5,518.5,533.59,409.08
2017,4,14,16,30,644.0,134.0,2.8,26.0,466.0,475.22,364.88
2017,4,14,16,45,603.0,127.5,2.7,25.5,410.5,411.48,315.32
2017,4,14,17,0,562.0,121.0,2.6,25.0,355.0,351.26,267.12
2017,4,14,17,15,512.0,111.0,2.35,24.5,300.0,286.31,214.14
2017,4,14,17,30,462.0,101.0,2.1,24.0,245.0,229.21,166.62
2017,4,14,17,45,393.0,87.0,1.85,23.5,191.5,169.89,118.08
2017,4,14,18,0,324.0,73.0,1.6,23.0,138.0,118.99,77.58
2017,4,14,18,15,229.0,54.0,1.7,22.5,92.5,69.84,41.93
2017,4,14,18,30,134.0,35.0,1.8,22.0,47.0,33.49,17.45
2017,4,14,18,45,67.0,17.5,1.95,21.5,23.5,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.5,20.0,14.77,0.0
2017,4,15,6,30,109.0,31.0,3.1,19.0,40.0,27.52,13.33
2017,4,15,6,45,215.5,49.5,3.35,19.5,85.0,61.29,36.43
2017,4,15,7,0,322.0,68.0,3.6,20.0,130.0,109.49,70.92
2017,4,15,7,15,198.5,93.0,3.75,20.5,135.0,129.01,93.6
2017,4,15,7,30,75.0,118.0,3.9,21.0,140.0,130.55,100.29
2017,4,15,7,45,45.5,132.5,4.1,21.5,147.0,139.83,108.87
2017,4,15,8,0,16.0,147.0,4.3,22.0,154.0,143.54,112.06
2017,4,15,8,15,124.0,182.0,4.35,22.0,244.5,232.1,182.62
2017,4,15,8,30,232.0,217.0,4.4,22.0,335.0,328.83,259.16
2017,4,15,8,45,228.5,243.5,4.45,22.5,370.5,366.62,287.95
2017,4,15,9,0,225.0,270.0,4.5,23.0,406.0,403.67,315.57
2017,4,15,9,15,166.5,295.0,4.5,23.5,400.5,401.94,312.18
2017,4,15,9,30,108.0,320.0,4.5,24.0,395.0,387.94,299.2
2017,4,15,9,45,209.0,334.0,4.55,24.5,490.0,490.41,377.06
2017,4,15,10,0,310.0,348.0,4.6,25.0,585.0,602.09,459.29
2017,4,15,10,15,377.0,340.5,4.55,25.0,642.0,663.76,504.16
2017,4,15,10,30,444.0,333.0,4.5,25.0,699.0,736.54,556.21
2017,4,15,10,45,393.0,370.5,4.5,25.5,703.0,735.86,552.11
2017,4,15,11,0,342.0,408.0,4.5,26.0,707.0,738.57,550.56
2017,4,15,11,15,293.0,433.0,4.5,26.0,693.5,726.57,540.13
2017,4,15,11,30,244.0,458.0,4.5,26.0,680.0,701.53,520.83
2017,4,15,11,45,545.5,310.0,4.5,26.5,815.5,871.44,646.53
2017,4,15,12,0,847.0,162.0,4.5,27.0,951.0,1023.82,749.45
2017,4,15,12,15,848.0,162.0,4.45,27.0,955.5,1030.61,752.32
2017,4,15,12,30,849.0,162.0,4.4,27.0,960.0,1033.77,753.97
2017,4,15,12,45,511.5,322.0,4.4,27.0,802.5,860.72,634.22
2017,4,15,13,0,174.0,482.0,4.4,27.0,645.0,664.35,489.04
2017,4,15,13,15,152.0,473.0,4.4,27.0,614.0,631.08,466.32
2017,4,15,13,30,130.0,464.0,4.4,27.0,583.0,597.58,442.51
2017,4,15,13,45,292.5,412.5,4.4,27.0,671.5,706.44,524.78
2017,4,15,14,0,455.0,361.0,4.4,27.0,760.0,805.98,597.99
2017,4,15,14,15,505.0,331.5,4.35,27.0,761.0,808.4,600.93
2017,4,15,14,30,555.0,302.0,4.3,27.0,762.0,805.91,601.03
2017,4,15,14,45,340.0,337.0,4.25,27.0,615.0,631.7,474.81
2017,4,15,15,0,125.0,372.0,4.2,27.0,468.0,472.27,355.55
2017,4,15,15,15,437.5,258.5,4.15,26.5,567.0,605.34,462.13
2017,4,15,15,30,750.0,145.0,4.1,26.0,666.0,698.93,536.05
2017,4,15,15,45,529.5,203.0,4.05,26.0,558.0,568.74,437.42
2017,4,15,16,0,309.0,261.0,4.0,26.0,450.0,454.66,349.88
2017,4,15,16,15,457.0,197.5,3.95,25.5,449.0,464.09,359.66
2017,4,15,16,30,605.0,134.0,3.9,25.0,448.0,454.24,352.68
2017,4,15,16,45,477.5,143.5,3.85,25.0,373.5,365.97,283.07
2017,4,15,17,0,350.0,153.0,3.8,25.0,299.0,290.69,223.4
2017,4,15,17,15,417.0,123.5,3.75,24.5,272.5,265.32,200.42
2017,4,15,17,30,484.0,94.0,3.7,24.0,246.0,228.11,165.86
2017,4,15,17,45,417.5,81.5,3.65,23.5,193.5,169.54,117.32
2017,4,15,18,0,351.0,69.0,3.6,23.0,141.0,119.02,76.71
2017,4,15,18,15,251.5,52.0,3.65,22.5,95.0,69.74,41.09
2017,4,15,18,30,152.0,35.0,3.7,22.0,49.0,33.14,17.13
2017,4,15,18,45,76.0,17.5,3.75,22.0,24.5,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,6.5,2.85,19.0,6.5,6.2,0.0
2017,4,16,6,30,0.0,13.0,3.0,19.0,13.0,12.04,3.28
2017,4,16,6,45,0.0,26.5,3.2,19.5,26.5,24.59,14.51
2017,4,16,7,0,0.0,40.0,3.4,20.0,40.0,37.16,25.3
2017,4,16,7,15,0.0,56.0,3.4,20.5,56.0,52.05,37.88
2017,4,16,7,30,0.0,72.0,3.4,21.0,72.0,66.93,50.22
2017,4,16,7,45,3.0,106.0,3.45,21.5,107.0,99.65,76.89
2017,4,16,8,0,6.0,140.0,3.5,22.0,142.0,133.01,103.59
2017,4,16,8,15,9.0,159.0,3.45,22.5,163.5,152.8,118.9
2017,4,16,8,30,12.0,178.0,3.4,23.0,185.0,172.97,134.32
2017,4,16,8,45,30.0,215.0,3.35,23.5,233.0,222.78,172.94
2017,4,16,9,0,48.0,252.0,3.3,24.0,281.0,272.05,210.42
2017,4,16,9,15,111.5,289.0,3.3,24.0,364.0,359.23,277.43
2017,4,16,9,30,175.0,326.0,3.3,24.0,447.0,447.54,343.87
2017,4,16,9,45,108.0,324.0,3.3,24.5,400.5,396.96,303.4
2017,4,16,10,0,41.0,322.0,3.3,25.0,354.0,346.4,262.96
2017,4,16,10,15,145.5,362.5,3.3,25.0,481.5,484.31,367.22
2017,4,16,10,30,250.0,403.0,3.3,25.0,609.0,630.37,473.03
2017,4,16,10,45,156.5,405.5,3.35,25.5,536.5,549.16,410.94
2017,4,16,11,0,63.0,408.0,3.4,26.0,464.0,460.76,343.84
2017,4,16,11,15,82.0,431.5,3.4,26.0,506.0,504.72,375.99
2017,4,16,11,30,101.0,455.0,3.4,26.0,548.0,549.23,407.66
2017,4,16,11,45,170.5,465.0,3.4,26.0,623.5,640.12,473.2
2017,4,16,12,0,240.0,475.0,3.4,26.0,699.0,721.96,531.02
2017,4,16,12,15,228.0,479.5,3.4,26.0,693.0,716.5,526.23
2017,4,16,12,30,216.0,484.0,3.4,26.0,687.0,709.75,521.16
2017,4,16,12,45,230.0,479.5,3.45,26.0,695.0,718.68,528.03
2017,4,16,13,0,244.0,475.0,3.5,26.0,703.0,726.3,533.97
2017,4,16,13,15,249.0,467.0,3.55,26.0,697.0,729.9,536.87
2017,4,16,13,30,254.0,459.0,3.6,26.0,691.0,722.08,532.18
2017,4,16,13,45,248.5,448.5,3.65,26.0,671.5,700.32,517.71
2017,4,16,14,0,243.0,438.0,3.7,26.0,652.0,668.6,496.46
2017,4,16,14,15,213.5,426.0,3.7,25.5,609.5,622.28,464.82
2017,4,16,14,30,184.0,414.0,3.7,25.0,567.0,576.8,433.38
2017,4,16,14,45,275.0,376.0,3.75,25.0,593.0,615.54,464.65
2017,4,16,15,0,366.0,338.0,3.8,25.0,619.0,638.69,484.13
2017,4,16,15,15,354.5,320.0,3.8,25.0,579.5,595.45,453.42
2017,4,16,15,30,343.0,302.0,3.8,25.0,540.0,552.1,422.53
2017,4,16,15,45,320.5,283.0,3.8,25.0,493.5,500.43,384.86
2017,4,16,16,0,298.0,264.0,3.8,25.0,447.0,450.11,347.59
2017,4,16,16,15,286.0,243.5,3.7,24.5,406.0,405.89,314.89
2017,4,16,16,30,274.0,223.0,3.6,24.0,365.0,362.38,281.97
2017,4,16,16,45,298.5,190.5,3.55,24.0,329.5,324.84,252.46
2017,4,16,17,0,323.0,158.0,3.5,24.0,294.0,284.18,219.29
2017,4,16,17,15,290.5,140.0,3.3,23.5,248.5,234.86,179.16
2017,4,16,17,30,258.0,122.0,3.1,23.0,203.0,189.18,141.5
2017,4,16,17,45,302.5,95.5,2.95,23.0,172.0,157.36,111.9
2017,4,16,18,0,347.0,69.0,2.8,23.0,141.0,118.01,76.04
2017,4,16,18,15,249.5,52.0,2.7,22.5,95.5,69.26,40.83
2017,4,16,18,30,152.0,35.0,2.6,22.0,50.0,32.95,17.19
2017,4,16,18,45,76.0,17.5,2.55,21.5,25.0,14.64,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.5,11.0,10.48,0.0
2017,4,17,6,30,0.0,22.0,1.9,19.0,22.0,20.43,9.82
2017,4,17,6,45,1.5,45.0,2.1,19.5,45.5,41.44,28.28
2017,4,17,7,0,3.0,68.0,2.3,20.0,69.0,62.98,46.57
2017,4,17,7,15,16.0,91.0,2.3,20.0,96.5,87.36,66.62
2017,4,17,7,30,29.0,114.0,2.3,20.0,124.0,114.45,88.78
2017,4,17,7,45,79.5,143.5,2.35,20.5,176.0,161.34,125.91
2017,4,17,8,0,130.0,173.0,2.4,21.0,228.0,217.2,170.19
2017,4,17,8,15,98.0,194.5,2.4,21.0,239.0,229.07,179.94
2017,4,17,8,30,66.0,216.0,2.4,21.0,250.0,239.74,188.11
2017,4,17,8,45,91.5,246.0,2.45,21.5,299.0,287.44,224.82
2017,4,17,9,0,117.0,276.0,2.5,22.0,348.0,342.83,266.67
2017,4,17,9,15,137.5,302.0,2.55,22.0,393.0,389.11,301.39
2017,4,17,9,30,158.0,328.0,2.6,22.0,438.0,437.14,337.01
2017,4,17,9,45,148.0,350.0,2.7,22.5,458.0,459.64,352.07
2017,4,17,10,0,138.0,372.0,2.8,23.0,478.0,480.9,366.13
2017,4,17,10,15,118.0,386.5,2.85,23.0,480.5,485.09,368.01
2017,4,17,10,30,98.0,401.0,2.9,23.0,483.0,479.17,362.64
2017,4,17,10,45,66.5,384.0,2.95,23.5,441.0,437.06,330.08
2017,4,17,11,0,35.0,367.0,3.0,24.0,399.0,392.88,295.95
2017,4,17,11,15,46.5,395.5,3.0,24.0,438.5,433.92,326.14
2017,4,17,11,30,58.0,424.0,3.0,24.0,478.0,475.38,356.01
2017,4,17,11,45,48.5,415.0,3.05,24.5,460.5,458.06,342.23
2017,4,17,12,0,39.0,406.0,3.1,25.0,443.0,440.22,328.39
2017,4,17,12,15,25.0,313.5,3.1,25.0,337.5,332.93,249.85
2017,4,17,12,30,11.0,221.0,3.1,25.0,232.0,220.27,165.51
2017,4,17,12,45,20.0,298.5,3.1,25.0,317.5,304.25,229.11
2017,4,17,13,0,29.0,376.0,3.1,25.0,403.0,399.79,299.38
2017,4,17,13,15,89.0,422.5,3.0,25.0,504.0,505.74,377.53
2017,4,17,13,30,149.0,469.0,2.9,25.0,605.0,619.9,459.01
2017,4,17,13,45,74.5,285.5,2.85,25.0,353.5,358.83,270.69
2017,4,17,14,0,0.0,102.0,2.8,25.0,102.0,95.51,69.56
2017,4,17,14,15,0.0,96.0,2.7,24.5,96.0,89.79,65.59
2017,4,17,14,30,0.0,90.0,2.6,24.0,90.0,84.1,61.34
2017,4,17,14,45,0.0,76.0,2.55,24.0,76.0,70.94,51.05
2017,4,17,15,0,0.0,62.0,2.5,24.0,62.0,57.83,40.73
2017,4,17,15,15,0.0,105.0,2.45,23.5,105.0,98.08,72.98
2017,4,17,15,30,0.0,148.0,2.4,23.0,148.0,138.66,105.38
2017,4,17,15,45,0.0,133.5,2.35,23.0,133.5,124.88,94.72
2017,4,17,16,0,0.0,119.0,2.3,23.0,119.0,111.16,84.12
2017,4,17,16,15,4.0,146.5,2.25,22.5,149.0,139.35,107.17
2017,4,17,16,30,8.0,174.0,2.2,22.0,179.0,167.14,129.85
2017,4,17,16,45,44.0,174.0,2.2,22.0,193.5,185.38,144.77
2017,4,17,17,0,80.0,174.0,2.2,22.0,208.0,196.56,153.48
2017,4,17,17,15,64.5,150.5,2.0,21.5,175.5,163.47,127.17
2017,4,17,17,30,49.0,127.0,1.8,21.0,143.0,132.33,102.26
2017,4,17,17,45,37.0,102.0,1.65,20.5,112.5,102.61,78.15
2017,4,17,18,0,25.0,77.0,1.5,20.0,82.0,74.66,55.25
2017,4,17,18,15,12.5,52.5,1.45,19.5,55.0,49.08,34.2
2017,4,17,18,30,0.0,28.0,1.4,19.0,28.0,25.8,14.46
2017,4,17,18,45,0.0,14.0,1.35,19.0,14.0,13.0,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.0,1.95,16.0,24.0,17.16,0.0
2017,4,18,6,30,127.0,36.0,2.1,16.0,48.0,32.57,18.18
2017,4,18,6,45,228.0,54.5,2.25,16.5,94.5,67.49,41.58
2017,4,18,7,0,329.0,73.0,2.4,17.0,141.0,116.09,77.06
2017,4,18,7,15,302.5,93.0,2.4,17.5,170.5,152.31,109.94
2017,4,18,7,30,276.0,113.0,2.4,18.0,200.0,183.27,138.63
2017,4,18,7,45,297.0,135.0,2.45,18.5,245.5,229.69,177.94
2017,4,18,8,0,318.0,157.0,2.5,19.0,291.0,278.44,218.36
2017,4,18,8,15,273.5,189.5,2.5,19.5,316.0,309.88,244.33
2017,4,18,8,30,229.0,222.0,2.5,20.0,341.0,332.04,261.67
2017,4,18,8,45,164.5,248.5,2.5,20.5,339.0,335.17,263.09
2017,4,18,9,0,100.0,275.0,2.5,21.0,337.0,326.27,254.53
2017,4,18,9,15,181.0,297.0,2.5,21.5,419.0,412.9,320.7
2017,4,18,9,30,262.0,319.0,2.5,22.0,501.0,508.26,391.28
2017,4,18,9,45,266.0,339.0,2.5,22.5,533.5,544.4,415.77
2017,4,18,10,0,270.0,359.0,2.5,23.0,566.0,580.1,439.81
2017,4,18,10,15,273.0,375.0,2.45,23.5,593.0,610.4,459.46
2017,4,18,10,30,276.0,391.0,2.4,24.0,620.0,639.95,478.29
2017,4,18,10,45,281.5,402.5,2.4,24.5,643.5,666.38,495.05
2017,4,18,11,0,287.0,414.0,2.4,25.0,667.0,692.0,511.08
2017,4,18,11,15,197.5,429.5,2.4,25.0,606.0,621.25,459.22
2017,4,18,11,30,108.0,445.0,2.4,25.0,545.0,544.93,403.15
2017,4,18,11,45,108.5,451.0,2.4,25.5,552.5,553.55,408.61
2017,4,18,12,0,109.0,457.0,2.4,26.0,560.0,561.66,413.22
2017,4,18,12,15,102.5,465.5,2.4,26.0,562.5,564.78,414.93
2017,4,18,12,30,96.0,474.0,2.4,26.0,565.0,567.3,416.3
2017,4,18,12,45,482.5,311.5,2.45,26.0,764.5,818.55,601.03
2017,4,18,13,0,869.0,149.0,2.5,26.0,964.0,1022.04,736.78
2017,4,18,13,15,530.5,309.5,2.5,26.0,805.5,854.85,622.8
2017,4,18,13,30,192.0,470.0,2.5,26.0,647.0,662.02,483.7
2017,4,18,13,45,524.0,305.5,2.5,26.5,771.5,825.19,605.49
2017,4,18,14,0,856.0,141.0,2.5,27.0,896.0,945.35,686.58
2017,4,18,14,15,466.5,267.5,2.45,26.5,677.0,706.65,523.51
2017,4,18,14,30,77.0,394.0,2.4,26.0,458.0,453.68,337.2
2017,4,18,14,45,101.0,384.0,2.4,26.0,464.5,460.6,344.72
2017,4,18,15,0,125.0,374.0,2.4,26.0,471.0,472.62,354.5
2017,4,18,15,15,446.0,256.0,2.4,25.5,572.5,606.85,459.99
2017,4,18,15,30,767.0,138.0,2.4,25.0,674.0,699.72,532.1
2017,4,18,15,45,531.0,202.5,2.45,25.0,561.5,566.72,432.94
2017,4,18,16,0,295.0,267.0,2.5,25.0,449.0,449.89,344.6
2017,4,18,16,15,484.0,193.5,2.45,24.5,461.0,473.3,365.17
2017,4,18,16,30,673.0,120.0,2.4,24.0,473.0,472.89,365.18
2017,4,18,16,45,336.5,85.0,2.4,24.0,261.5,241.59,187.22
2017,4,18,17,0,0.0,50.0,2.4,24.0,50.0,46.47,32.48
2017,4,18,17,15,251.5,70.5,2.15,23.5,151.0,156.31,117.57
2017,4,18,17,30,503.0,91.0,1.9,23.0,252.0,230.81,167.44
2017,4,18,17,45,426.5,81.0,1.7,22.5,198.0,169.6,116.94
2017,4,18,18,0,350.0,71.0,1.5,22.0,144.0,119.54,77.32
2017,4,18,18,15,256.0,54.0,1.45,21.5,98.5,71.06,42.3
2017,4,18,18,30,162.0,37.0,1.4,21.0,53.0,34.52,18.71
2017,4,18,18,45,81.0,18.5,1.35,20.5,26.5,15.46,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,91.0,17.0,1.45,17.5,26.0,13.45,0.0
2017,4,19,6,30,182.0,34.0,1.7,18.0,52.0,31.31,16.51
2017,4,19,6,45,280.5,50.0,1.95,18.5,98.5,68.05,39.71
2017,4,19,7,0,379.0,66.0,2.2,19.0,145.0,117.31,75.35
2017,4,19,7,15,189.5,71.0,2.25,19.5,110.5,107.28,76.54
2017,4,19,7,30,0.0,76.0,2.3,20.0,76.0,70.63,53.44
2017,4,19,7,45,0.0,93.0,2.35,20.5,93.0,86.52,66.37
2017,4,19,8,0,0.0,110.0,2.4,21.0,110.0,102.48,79.05
2017,4,19,8,15,345.5,112.0,2.4,21.5,292.0,270.93,212.9
2017,4,19,8,30,691.0,114.0,2.4,22.0,474.0,472.89,368.98
2017,4,19,8,45,400.0,196.0,2.4,22.5,410.0,425.95,331.63
2017,4,19,9,0,109.0,278.0,2.4,23.0,346.0,334.58,258.48
2017,4,19,9,15,113.0,303.0,2.4,23.5,377.5,367.86,282.97
2017,4,19,9,30,117.0,328.0,2.4,24.0,409.0,407.32,311.07
2017,4,19,9,45,215.0,340.5,2.45,24.5,502.0,500.31,380.11
2017,4,19,10,0,313.0,353.0,2.5,25.0,595.0,608.06,457.43
2017,4,19,10,15,583.5,241.0,2.55,25.5,717.5,745.78,558.68
2017,4,19,10,30,854.0,129.0,2.6,26.0,840.0,880.67,649.96
2017,4,19,10,45,567.0,280.0,2.65,26.5,759.5,808.13,595.31
2017,4,19,11,0,280.0,431.0,2.7,27.0,679.0,702.12,513.89
2017,4,19,11,15,264.5,446.5,2.75,27.0,685.0,710.74,519.7
2017,4,19,11,30,249.0,462.0,2.8,27.0,691.0,717.56,523.52
2017,4,19,11,45,209.0,473.5,2.9,27.5,668.0,685.0,499.37
2017,4,19,12,0,169.0,485.0,3.0,28.0,645.0,659.74,480.21
2017,4,19,12,15,511.0,322.0,3.05,28.0,806.0,856.81,624.77
2017,4,19,12,30,853.0,159.0,3.1,28.0,967.0,1031.44,741.62
2017,4,19,12,45,855.0,157.0,3.15,28.0,963.5,1020.22,733.35
2017,4,19,13,0,857.0,155.0,3.2,28.0,960.0,1015.06,730.73
2017,4,19,13,15,854.0,154.0,3.2,28.0,947.5,1002.37,722.93
2017,4,19,13,30,851.0,153.0,3.2,28.0,935.0,994.68,718.52
2017,4,19,13,45,445.0,266.0,3.25,28.5,674.5,708.95,523.56
2017,4,19,14,0,39.0,379.0,3.3,29.0,414.0,408.19,300.57
2017,4,19,14,15,32.5,351.0,3.3,28.5,379.5,372.65,276.75
2017,4,19,14,30,26.0,323.0,3.3,28.0,345.0,337.51,251.92
2017,4,19,14,45,230.0,317.0,3.3,28.0,496.0,516.3,388.54
2017,4,19,15,0,434.0,311.0,3.3,28.0,647.0,670.48,501.32
2017,4,19,15,15,609.5,220.0,3.3,28.0,663.0,697.3,523.93
2017,4,19,15,30,785.0,129.0,3.3,28.0,679.0,702.59,531.57
2017,4,19,15,45,768.0,124.5,3.3,28.0,631.5,648.95,493.06
2017,4,19,16,0,751.0,120.0,3.3,28.0,584.0,594.73,453.53
2017,4,19,16,15,726.5,115.0,3.2,27.5,532.0,535.55,409.83
2017,4,19,16,30,702.0,110.0,3.1,27.0,480.0,476.91,365.19
2017,4,19,16,45,670.5,104.0,3.05,26.5,425.0,415.28,316.97
2017,4,19,17,0,639.0,98.0,3.0,26.0,370.0,355.97,269.0
2017,4,19,17,15,593.5,90.5,2.75,25.5,314.5,293.12,217.05
2017,4,19,17,30,548.0,83.0,2.5,25.0,259.0,234.98,168.06
2017,4,19,17,45,486.0,72.5,2.25,24.5,205.5,175.46,118.65
2017,4,19,18,0,424.0,62.0,2.0,24.0,152.0,123.39,76.76
2017,4,19,18,15,324.5,48.0,2.0,23.5,104.5,71.36,39.65
2017,4,19,18,30,225.0,34.0,2.0,23.0,57.0,33.25,16.76
2017,4,19,18,45,112.5,17.0,2.0,22.5,28.5,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,2.7,19.5,28.5,13.82,0.0
2017,4,20,6,30,220.0,35.0,2.9,20.0,57.0,33.17,17.33
2017,4,20,6,45,323.0,48.5,3.15,20.5,104.5,70.58,39.81
2017,4,20,7,0,426.0,62.0,3.4,21.0,152.0,122.29,76.92
2017,4,20,7,15,213.0,63.5,3.5,21.5,108.5,106.3,74.34
2017,4,20,7,30,0.0,65.0,3.6,22.0,65.0,60.46,44.62
2017,4,20,7,45,0.0,76.0,3.7,22.5,76.0,70.72,52.9
2017,4,20,8,0,0.0,87.0,3.8,23.0,87.0,81.0,61.0
2017,4,20,8,15,0.0,116.5,3.8,23.5,116.5,108.63,82.98
2017,4,20,8,30,0.0,146.0,3.8,24.0,146.0,136.44,104.69
2017,4,20,8,45,0.0,129.5,3.85,24.5,129.5,120.97,91.79
2017,4,20,9,0,0.0,113.0,3.9,25.0,113.0,105.49,79.04
2017,4,20,9,15,0.5,135.0,3.85,25.0,135.5,126.6,95.48
2017,4,20,9,30,1.0,157.0,3.8,25.0,158.0,147.84,111.85
2017,4,20,9,45,3.0,167.5,3.8,25.5,170.0,159.44,120.39
2017,4,20,10,0,5.0,178.0,3.8,26.0,182.0,171.22,129.04
2017,4,20,10,15,38.5,285.0,3.75,26.5,317.5,308.62,233.79
2017,4,20,10,30,72.0,392.0,3.7,27.0,453.0,446.45,334.54
2017,4,20,10,45,252.0,381.5,3.7,27.5,603.5,617.6,460.52
2017,4,20,11,0,432.0,371.0,3.7,28.0,754.0,789.39,581.26
2017,4,20,11,15,380.0,406.5,3.65,28.0,749.0,779.33,571.03
2017,4,20,11,30,328.0,442.0,3.6,28.0,744.0,773.14,564.44
2017,4,20,11,45,601.0,293.5,3.6,28.5,856.0,907.07,661.56
2017,4,20,12,0,874.0,145.0,3.6,29.0,968.0,1021.03,735.51
2017,4,20,12,15,625.0,290.0,3.55,29.0,880.0,938.81,679.11
2017,4,20,12,30,376.0,435.0,3.5,29.0,792.0,827.36,597.7
2017,4,20,12,45,227.5,448.0,3.5,29.0,664.0,681.38,496.21
2017,4,20,13,0,79.0,461.0,3.5,29.0,536.0,535.09,390.97
2017,4,20,13,15,118.0,466.5,3.5,29.0,577.0,587.84,429.85
2017,4,20,13,30,157.0,472.0,3.5,29.0,618.0,628.77,459.36
2017,4,20,13,45,196.0,457.5,3.5,29.0,635.0,647.32,473.59
2017,4,20,14,0,235.0,443.0,3.5,29.0,652.0,663.42,486.23
2017,4,20,14,15,532.0,293.5,3.5,29.0,745.0,790.14,582.4
2017,4,20,14,30,829.0,144.0,3.5,29.0,838.0,880.39,647.25
2017,4,20,14,45,523.0,260.0,3.5,29.0,691.0,711.91,528.88
2017,4,20,15,0,217.0,376.0,3.5,29.0,544.0,547.12,406.77
2017,4,20,15,15,226.0,352.0,3.5,29.0,518.5,520.02,389.15
2017,4,20,15,30,235.0,328.0,3.5,29.0,493.0,491.55,369.62
2017,4,20,15,45,486.5,227.0,3.5,29.0,538.5,559.42,423.96
2017,4,20,16,0,738.0,126.0,3.5,29.0,584.0,592.18,450.59
2017,4,20,16,15,713.5,121.0,3.45,28.5,531.5,533.36,406.93
2017,4,20,16,30,689.0,116.0,3.4,28.0,479.0,475.44,363.02
2017,4,20,16,45,655.0,110.0,3.35,28.0,424.5,413.4,314.01
2017,4,20,17,0,621.0,104.0,3.3,28.0,370.0,354.01,265.76
2017,4,20,17,15,574.5,96.0,3.05,27.0,314.5,291.44,214.94
2017,4,20,17,30,528.0,88.0,2.8,26.0,259.0,233.73,167.05
2017,4,20,17,45,462.0,77.5,2.55,25.5,205.5,174.66,118.48
2017,4,20,18,0,396.0,67.0,2.3,25.0,152.0,122.05,76.61
2017,4,20,18,15,299.0,52.0,2.25,24.5,105.0,72.45,41.38
2017,4,20,18,30,202.0,37.0,2.2,24.0,58.0,35.08,18.58
2017,4,20,18,45,101.0,18.5,2.15,23.5,29.0,14.6,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,93.5,19.0,4.0,20.0,28.5,15.0,0.0
2017,4,21,6,30,187.0,38.0,4.2,20.0,57.0,35.29,19.46
2017,4,21,6,45,291.0,53.0,4.45,20.5,105.0,72.21,42.35
2017,4,21,7,0,395.0,68.0,4.7,21.0,153.0,122.25,78.33
2017,4,21,7,15,197.5,58.5,4.8,21.5,101.0,98.41,68.55
2017,4,21,7,30,0.0,49.0,4.9,22.0,49.0,45.53,32.26
2017,4,21,7,45,10.5,103.0,5.0,22.5,107.5,99.3,76.16
2017,4,21,8,0,21.0,157.0,5.1,23.0,166.0,154.62,120.51
2017,4,21,8,15,34.5,186.0,5.1,23.5,203.5,191.83,149.65
2017,4,21,8,30,48.0,215.0,5.1,24.0,241.0,229.08,178.45
2017,4,21,8,45,24.0,177.0,5.15,24.5,190.0,182.08,140.56
2017,4,21,9,0,0.0,139.0,5.2,25.0,139.0,129.97,98.46
2017,4,21,9,15,172.5,222.0,5.2,25.5,343.5,333.05,259.4
2017,4,21,9,30,345.0,305.0,5.2,26.0,548.0,552.8,425.2
2017,4,21,9,45,575.5,222.5,5.2,26.5,656.5,671.94,515.33
2017,4,21,10,0,806.0,140.0,5.2,27.0,765.0,796.4,605.54
2017,4,21,10,15,526.0,275.5,5.2,27.0,691.0,728.91,551.54
2017,4,21,10,30,246.0,411.0,5.2,27.0,617.0,624.58,468.93
2017,4,21,10,45,126.5,299.0,5.25,27.5,405.5,413.01,312.74
2017,4,21,11,0,7.0,187.0,5.3,28.0,194.0,182.63,135.96
2017,4,21,11,15,12.5,250.5,5.3,28.0,262.5,248.99,186.52
2017,4,21,11,30,18.0,314.0,5.3,28.0,331.0,316.1,236.54
2017,4,21,11,45,436.0,235.0,5.35,28.5,646.5,682.78,516.16
2017,4,21,12,0,854.0,156.0,5.4,29.0,962.0,1011.14,742.44
2017,4,21,12,15,855.5,156.0,5.35,29.0,966.5,1017.93,744.4
2017,4,21,12,30,857.0,156.0,5.3,29.0,971.0,1021.2,746.09
2017,4,21,12,45,859.0,154.0,5.3,29.5,967.5,1019.49,743.48
2017,4,21,13,0,861.0,152.0,5.3,30.0,964.0,1014.23,738.68
2017,4,21,13,15,858.0,151.0,5.2,30.0,951.5,1001.44,729.85
2017,4,21,13,30,855.0,150.0,5.1,30.0,939.0,985.21,718.9
2017,4,21,13,45,597.0,284.0,5.1,30.0,829.0,871.45,640.99
2017,4,21,14,0,339.0,418.0,5.1,30.0,719.0,742.49,545.77
2017,4,21,14,15,588.0,279.0,5.05,30.0,780.0,826.51,612.16
2017,4,21,14,30,837.0,140.0,5.0,30.0,841.0,882.19,653.19
2017,4,21,14,45,826.5,137.5,4.95,30.0,805.0,841.92,626.13
2017,4,21,15,0,816.0,135.0,4.9,30.0,769.0,799.44,597.94
2017,4,21,15,15,802.0,132.0,4.8,30.0,726.5,751.82,565.72
2017,4,21,15,30,788.0,129.0,4.7,30.0,684.0,702.77,531.69
2017,4,21,15,45,770.5,124.5,4.65,30.0,636.0,648.73,492.7
2017,4,21,16,0,753.0,120.0,4.6,30.0,588.0,594.17,452.47
2017,4,21,16,15,728.5,115.5,4.4,29.5,536.0,535.42,408.68
2017,4,21,16,30,704.0,111.0,4.2,29.0,484.0,477.28,364.17
2017,4,21,16,45,671.0,105.0,4.05,29.0,429.0,414.97,314.66
2017,4,21,17,0,638.0,99.0,3.9,29.0,374.0,355.15,265.86
2017,4,21,17,15,593.0,91.5,3.45,28.0,318.5,292.68,214.89
2017,4,21,17,30,548.0,84.0,3.0,27.0,263.0,234.84,166.74
2017,4,21,17,45,481.5,74.5,2.6,26.5,209.0,175.49,117.93
2017,4,21,18,0,415.0,65.0,2.2,26.0,155.0,122.71,76.02
2017,4,21,18,15,317.5,50.5,2.1,25.5,107.5,72.43,40.55
2017,4,21,18,30,220.0,36.0,2.0,25.0,60.0,34.47,17.89
2017,4,21,18,45,110.0,18.0,1.9,24.5,30.0,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,4.35,15.5,27.5,17.46,0.0
2017,4,22,6,30,112.0,42.0,4.7,15.0,55.0,37.98,23.26
2017,4,22,6,45,192.0,64.0,5.05,15.0,100.5,73.75,48.51
2017,4,22,7,0,272.0,86.0,5.4,15.0,146.0,119.95,83.76
2017,4,22,7,15,336.0,102.5,5.5,15.0,198.0,169.03,124.28
2017,4,22,7,30,400.0,119.0,5.6,15.0,250.0,225.34,172.29
2017,4,22,7,45,200.0,96.5,5.7,15.0,162.0,160.96,126.45
2017,4,22,8,0,0.0,74.0,5.8,15.0,74.0,68.87,52.74
2017,4,22,8,15,0.0,81.5,5.75,15.0,81.5,75.89,58.47
2017,4,22,8,30,0.0,89.0,5.7,15.0,89.0,82.92,64.11
2017,4,22,8,45,0.0,120.0,5.7,15.5,120.0,112.01,87.85
2017,4,22,9,0,0.0,151.0,5.7,16.0,151.0,141.27,111.35
2017,4,22,9,15,2.0,166.0,5.6,16.5,168.0,156.87,123.48
2017,4,22,9,30,4.0,181.0,5.5,17.0,185.0,172.7,135.7
2017,4,22,9,45,5.5,191.5,5.45,17.5,196.5,184.09,144.26
2017,4,22,10,0,7.0,202.0,5.4,18.0,208.0,195.62,152.88
2017,4,22,10,15,54.5,305.5,5.35,18.0,351.5,341.93,268.92
2017,4,22,10,30,102.0,409.0,5.3,18.0,495.0,488.99,381.64
2017,4,22,10,45,61.0,363.0,5.25,18.5,415.5,409.51,318.7
2017,4,22,11,0,20.0,317.0,5.2,19.0,336.0,319.74,247.88
2017,4,22,11,15,16.5,285.5,5.2,19.0,301.0,286.5,222.14
2017,4,22,11,30,13.0,254.0,5.2,19.0,266.0,253.14,196.08
2017,4,22,11,45,13.0,253.0,5.2,19.5,265.0,252.47,195.13
2017,4,22,12,0,13.0,252.0,5.2,20.0,264.0,251.72,194.1
2017,4,22,12,15,17.0,300.0,5.15,20.0,316.5,302.27,233.04
2017,4,22,12,30,21.0,348.0,5.1,20.0,369.0,353.03,271.66
2017,4,22,12,45,59.0,410.5,5.1,20.5,467.0,463.59,355.4
2017,4,22,13,0,97.0,473.0,5.1,21.0,565.0,564.33,429.66
2017,4,22,13,15,66.0,431.0,5.05,21.0,493.5,489.76,373.71
2017,4,22,13,30,35.0,389.0,5.0,21.0,422.0,415.92,318.13
2017,4,22,13,45,44.5,396.5,5.0,21.0,437.0,431.41,330.51
2017,4,22,14,0,54.0,404.0,5.0,21.0,452.0,446.27,342.19
2017,4,22,14,15,53.0,389.5,4.95,21.0,436.0,428.82,329.41
2017,4,22,14,30,52.0,375.0,4.9,21.0,420.0,411.25,316.63
2017,4,22,14,45,35.0,324.5,4.9,21.0,354.5,344.4,266.07
2017,4,22,15,0,18.0,274.0,4.9,21.0,289.0,273.36,211.61
2017,4,22,15,15,20.0,267.5,4.9,20.5,282.5,267.74,208.28
2017,4,22,15,30,22.0,261.0,4.9,20.0,276.0,261.89,204.64
2017,4,22,15,45,15.0,229.5,4.95,20.0,239.5,225.89,176.7
2017,4,22,16,0,8.0,198.0,5.0,20.0,203.0,190.69,149.17
2017,4,22,16,15,19.0,201.0,4.95,19.5,211.5,199.17,156.9
2017,4,22,16,30,30.0,204.0,4.9,19.0,220.0,209.1,165.69
2017,4,22,16,45,15.0,168.5,4.9,19.0,176.5,164.12,129.69
2017,4,22,17,0,0.0,133.0,4.9,19.0,133.0,123.85,97.27
2017,4,22,17,15,251.0,115.0,4.75,18.5,197.5,195.41,151.93
2017,4,22,17,30,502.0,97.0,4.6,18.0,262.0,232.21,172.61
2017,4,22,17,45,440.5,84.5,4.45,17.5,208.5,174.12,122.99
2017,4,22,18,0,379.0,72.0,4.3,17.0,155.0,123.39,81.17
2017,4,22,18,15,285.5,55.5,4.15,16.5,107.5,73.89,44.67
2017,4,22,18,30,192.0,39.0,4.0,16.0,60.0,36.23,20.63
2017,4,22,18,45,96.0,19.5,3.9,15.5,30.0,15.35,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,154.5,18.5,3.7,9.5,36.0,14.67,0.0
2017,4,23,6,30,309.0,37.0,3.9,10.0,72.0,38.89,21.36
2017,4,23,6,45,413.5,49.0,4.1,11.0,124.0,81.01,46.53
2017,4,23,7,0,518.0,61.0,4.3,12.0,176.0,136.38,87.73
2017,4,23,7,15,584.5,69.0,4.45,12.5,234.0,192.8,135.72
2017,4,23,7,30,651.0,77.0,4.6,13.0,292.0,257.07,192.31
2017,4,23,7,45,695.5,83.0,4.75,14.0,351.5,319.45,247.8
2017,4,23,8,0,740.0,89.0,4.9,15.0,411.0,386.23,305.81
2017,4,23,8,15,771.0,94.0,4.95,15.5,469.0,450.56,360.94
2017,4,23,8,30,802.0,99.0,5.0,16.0,527.0,516.08,415.33
2017,4,23,8,45,826.0,102.5,5.05,17.0,582.0,577.81,464.25
