Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,0,850.0,106.0,5.1,18.0,637.0,640.09,511.86
2017,4,23,9,15,866.5,109.0,5.0,18.5,687.0,697.04,554.34
2017,4,23,9,30,883.0,112.0,4.9,19.0,737.0,750.27,592.2
2017,4,23,9,45,897.0,114.0,4.85,19.5,782.0,801.7,626.61
2017,4,23,10,0,911.0,116.0,4.8,20.0,827.0,851.39,659.14
2017,4,23,10,15,920.0,117.5,4.7,20.0,864.5,894.38,687.4
2017,4,23,10,30,929.0,119.0,4.6,20.0,902.0,934.75,713.48
2017,4,23,10,45,937.0,120.0,4.55,20.5,932.0,970.85,735.29
2017,4,23,11,0,945.0,121.0,4.5,21.0,962.0,1003.84,754.73
2017,4,23,11,15,949.5,122.0,4.4,21.0,984.0,1030.21,770.77
2017,4,23,11,30,954.0,123.0,4.3,21.0,1006.0,1052.97,784.59
2017,4,23,11,45,956.0,123.5,4.25,21.5,1019.0,1069.06,792.79
2017,4,23,12,0,958.0,124.0,4.2,22.0,1032.0,1081.29,798.52
2017,4,23,12,15,958.5,124.5,4.15,22.0,1036.0,1088.11,802.36
2017,4,23,12,30,959.0,125.0,4.1,22.0,1040.0,1090.99,803.78
2017,4,23,12,45,959.5,123.5,4.05,22.5,1036.0,1087.93,799.9
2017,4,23,13,0,960.0,122.0,4.0,23.0,1032.0,1080.9,793.63
2017,4,23,13,15,957.0,121.5,3.95,23.0,1018.5,1067.49,784.88
2017,4,23,13,30,954.0,121.0,3.9,23.0,1005.0,1050.23,773.78
2017,4,23,13,45,950.5,119.5,3.9,23.5,983.0,1027.74,758.2
2017,4,23,14,0,947.0,118.0,3.9,24.0,961.0,1001.6,740.34
2017,4,23,14,15,940.5,116.5,3.85,24.0,931.0,969.25,719.52
2017,4,23,14,30,934.0,115.0,3.8,24.0,901.0,933.69,696.54
2017,4,23,14,45,922.5,114.5,3.75,24.0,862.5,891.94,669.27
2017,4,23,15,0,911.0,114.0,3.7,24.0,824.0,847.74,640.16
2017,4,23,15,15,898.5,111.5,3.65,23.5,779.5,798.59,608.53
2017,4,23,15,30,886.0,109.0,3.6,23.0,735.0,747.58,575.13
2017,4,23,15,45,870.5,105.5,3.55,23.0,685.5,694.19,536.84
2017,4,23,16,0,855.0,102.0,3.5,23.0,636.0,637.11,494.33
2017,4,23,16,15,833.0,98.5,3.35,22.5,581.5,575.7,448.01
2017,4,23,16,30,811.0,95.0,3.2,22.0,527.0,514.63,400.47
2017,4,23,16,45,782.0,90.0,3.1,22.0,469.0,449.56,347.73
2017,4,23,17,0,753.0,85.0,3.0,22.0,411.0,386.31,294.88
2017,4,23,17,15,710.0,79.5,2.6,21.0,352.0,318.96,238.34
2017,4,23,17,30,667.0,74.0,2.2,20.0,293.0,256.73,184.78
2017,4,23,17,45,603.0,66.0,1.8,19.5,235.0,192.19,129.81
2017,4,23,18,0,539.0,58.0,1.4,19.0,177.0,135.17,82.94
2017,4,23,18,15,434.0,47.0,1.35,18.0,124.5,79.66,43.36
2017,4,23,18,30,329.0,36.0,1.3,17.0,72.0,37.44,19.64
2017,4,23,18,45,164.5,18.0,1.3,16.0,36.0,14.24,0.0
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.0,19.5,1.2,11.0,36.5,15.29,1.71
2017,4,24,6,30,298.0,39.0,1.4,12.0,73.0,40.82,22.88
2017,4,24,6,45,391.5,52.5,1.65,13.0,124.0,82.75,48.47
2017,4,24,7,0,485.0,66.0,1.9,14.0,175.0,136.55,88.51
2017,4,24,7,15,550.0,75.0,1.95,14.5,232.0,191.57,134.49
2017,4,24,7,30,615.0,84.0,2.0,15.0,289.0,254.29,188.45
2017,4,24,7,45,652.5,93.0,2.15,16.0,346.5,315.06,241.19
2017,4,24,8,0,690.0,102.0,2.3,17.0,404.0,379.49,295.6
2017,4,24,8,15,721.5,107.5,2.45,18.0,460.5,441.03,346.19
2017,4,24,8,30,753.0,113.0,2.6,19.0,517.0,504.78,396.74
2017,4,24,8,45,772.0,119.5,2.8,20.0,570.0,564.31,442.47
2017,4,24,9,0,791.0,126.0,3.0,21.0,623.0,623.73,486.58
2017,4,24,9,15,808.5,130.0,3.0,21.5,671.5,679.48,526.91
2017,4,24,9,30,826.0,134.0,3.0,22.0,720.0,734.59,565.58
2017,4,24,9,45,837.0,138.0,3.05,22.5,763.0,783.82,598.24
2017,4,24,10,0,848.0,142.0,3.1,23.0,806.0,831.26,628.67
2017,4,24,10,15,857.5,144.5,3.15,23.0,842.0,873.89,656.68
2017,4,24,10,30,867.0,147.0,3.2,23.0,878.0,914.12,682.89
2017,4,24,10,45,870.5,150.5,3.25,23.5,906.5,947.34,702.91
2017,4,24,11,0,874.0,154.0,3.3,24.0,935.0,977.42,720.75
2017,4,24,11,15,878.5,155.5,3.35,24.5,955.5,995.16,730.43
2017,4,24,11,30,883.0,157.0,3.4,25.0,976.0,1016.98,742.92
2017,4,24,11,45,893.5,152.0,3.5,25.5,991.0,1034.97,753.28
2017,4,24,12,0,904.0,147.0,3.6,26.0,1006.0,1049.55,761.51
2017,4,24,12,15,904.0,147.5,3.7,26.0,1009.5,1055.47,765.76
2017,4,24,12,30,904.0,148.0,3.8,26.0,1013.0,1057.67,767.81
2017,4,24,12,45,898.5,150.0,3.9,26.5,1006.5,1052.15,763.48
2017,4,24,13,0,893.0,152.0,4.0,27.0,1000.0,1042.98,756.95
2017,4,24,13,15,889.0,151.5,4.05,27.0,986.0,1029.29,748.77
2017,4,24,13,30,885.0,151.0,4.1,27.0,972.0,1012.08,738.39
2017,4,24,13,45,711.5,250.5,4.15,27.0,900.5,944.03,694.35
2017,4,24,14,0,538.0,350.0,4.2,27.0,829.0,863.37,636.09
2017,4,24,14,15,695.0,248.5,4.2,27.0,847.0,889.98,660.15
2017,4,24,14,30,852.0,147.0,4.2,27.0,865.0,899.11,667.72
2017,4,24,14,45,842.0,144.0,4.25,27.0,828.0,858.27,641.13
2017,4,24,15,0,832.0,141.0,4.3,27.0,791.0,815.14,613.04
2017,4,24,15,15,705.0,183.0,4.2,26.5,712.5,728.36,552.9
2017,4,24,15,30,578.0,225.0,4.1,26.0,634.0,643.99,491.5
2017,4,24,15,45,671.5,176.0,4.1,26.0,620.0,632.15,484.99
2017,4,24,16,0,765.0,127.0,4.1,26.0,606.0,606.15,466.95
2017,4,24,16,15,740.5,122.0,3.9,25.5,552.5,546.15,421.71
2017,4,24,16,30,716.0,117.0,3.7,25.0,499.0,486.97,375.95
2017,4,24,16,45,684.5,110.5,3.55,24.5,443.5,424.32,326.28
2017,4,24,17,0,653.0,104.0,3.4,24.0,388.0,363.97,276.94
2017,4,24,17,15,607.0,96.5,3.05,23.0,331.5,300.45,224.39
2017,4,24,17,30,561.0,89.0,2.7,22.0,275.0,241.67,174.75
2017,4,24,17,45,500.5,78.0,2.35,21.5,220.0,181.56,124.32
2017,4,24,18,0,440.0,67.0,2.0,21.0,165.0,128.68,81.39
2017,4,24,18,15,342.0,53.5,1.9,20.5,116.0,76.44,43.91
2017,4,24,18,30,244.0,40.0,1.8,20.0,67.0,37.89,21.06
2017,4,24,18,45,122.0,20.0,1.75,19.5,33.5,15.71,0.66
2017,4,24,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.5,22.5,3.75,16.5,33.5,18.73,4.66
2017,4,25,6,30,181.0,45.0,4.0,17.0,67.0,41.94,25.21
2017,4,25,6,45,274.0,62.0,4.25,18.0,115.0,79.75,49.68
2017,4,25,7,0,367.0,79.0,4.5,19.0,163.0,129.28,86.16
2017,4,25,7,15,432.0,91.0,4.7,19.5,216.5,179.78,127.4
2017,4,25,7,30,497.0,103.0,4.9,20.0,270.0,238.0,176.47
2017,4,25,7,45,248.5,106.0,5.15,21.0,189.5,186.59,143.39
2017,4,25,8,0,0.0,109.0,5.4,22.0,109.0,101.46,77.86
2017,4,25,8,15,0.0,125.0,5.45,22.5,125.0,116.51,89.66
2017,4,25,8,30,0.0,141.0,5.5,23.0,141.0,131.61,101.27
2017,4,25,8,45,1.0,154.5,5.6,23.5,155.5,144.98,111.37
2017,4,25,9,0,2.0,168.0,5.7,24.0,170.0,158.48,121.49
2017,4,25,9,15,8.0,202.5,5.65,24.5,208.5,195.38,149.95
2017,4,25,9,30,14.0,237.0,5.6,25.0,247.0,233.02,178.56
2017,4,25,9,45,26.0,282.0,5.6,26.0,302.0,291.4,222.34
2017,4,25,10,0,38.0,327.0,5.6,27.0,357.0,346.84,262.94
2017,4,25,10,15,72.5,371.5,5.55,27.5,432.0,421.79,318.41
2017,4,25,10,30,107.0,416.0,5.5,28.0,507.0,499.3,374.54
2017,4,25,10,45,100.0,428.0,5.45,28.5,515.5,508.88,379.68
2017,4,25,11,0,93.0,440.0,5.4,29.0,524.0,517.71,384.45
2017,4,25,11,15,99.5,454.0,5.3,29.0,545.5,540.66,400.45
2017,4,25,11,30,106.0,468.0,5.2,29.0,567.0,563.48,416.22
2017,4,25,11,45,266.5,443.0,5.1,29.5,695.5,715.95,526.66
2017,4,25,12,0,427.0,418.0,5.0,30.0,824.0,860.18,626.81
2017,4,25,12,15,437.5,421.5,4.95,30.0,839.0,877.19,637.16
2017,4,25,12,30,448.0,425.0,4.9,30.0,854.0,892.08,646.81
2017,4,25,12,45,454.0,422.5,4.85,30.5,855.5,894.39,646.83
2017,4,25,13,0,460.0,420.0,4.8,31.0,857.0,894.37,645.46
2017,4,25,13,15,647.5,294.0,4.8,31.0,900.0,948.26,687.85
2017,4,25,13,30,835.0,168.0,4.8,31.0,943.0,988.12,715.7
2017,4,25,13,45,548.5,305.5,4.8,31.5,810.5,841.72,613.73
2017,4,25,14,0,262.0,443.0,4.8,32.0,678.0,692.99,503.84
2017,4,25,14,15,535.5,301.5,4.8,32.0,760.5,796.43,584.1
2017,4,25,14,30,809.0,160.0,4.8,32.0,843.0,873.84,640.95
2017,4,25,14,45,795.5,158.5,4.8,32.0,806.0,833.02,613.92
2017,4,25,15,0,782.0,157.0,4.8,32.0,769.0,790.31,586.08
2017,4,25,15,15,599.5,222.0,4.7,31.5,676.0,685.97,511.97
2017,4,25,15,30,417.0,287.0,4.6,31.0,583.0,588.83,440.73
2017,4,25,15,45,564.5,214.0,4.55,31.0,585.5,594.54,448.08
2017,4,25,16,0,712.0,141.0,4.5,31.0,588.0,586.72,444.15
2017,4,25,16,15,687.0,135.5,4.35,30.5,536.0,528.64,401.11
2017,4,25,16,30,662.0,130.0,4.2,30.0,484.0,471.57,357.8
2017,4,25,16,45,631.0,122.0,4.05,30.0,430.0,410.68,309.8
2017,4,25,17,0,600.0,114.0,3.9,30.0,376.0,352.16,262.47
2017,4,25,17,15,554.5,105.5,3.55,29.0,321.0,291.01,213.17
2017,4,25,17,30,509.0,97.0,3.2,28.0,266.0,232.71,165.33
2017,4,25,17,45,448.5,84.5,2.85,27.5,213.0,174.63,117.96
2017,4,25,18,0,388.0,72.0,2.5,27.0,160.0,123.76,77.78
2017,4,25,18,15,296.0,56.5,2.6,26.5,112.5,74.96,43.4
2017,4,25,18,30,204.0,41.0,2.7,26.0,65.0,37.72,20.99
2017,4,25,18,45,102.0,20.5,2.8,25.5,32.5,16.08,1.63
2017,4,25,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,34.5,25.0,2.05,21.5,29.0,21.55,7.3
2017,4,26,6,30,69.0,50.0,2.3,22.0,58.0,44.68,28.83
2017,4,26,6,45,148.5,74.5,2.6,22.5,105.0,79.46,53.44
2017,4,26,7,0,228.0,99.0,2.9,23.0,152.0,125.45,87.52
2017,4,26,7,15,290.5,117.0,3.15,23.5,203.0,172.05,124.18
2017,4,26,7,30,353.0,135.0,3.4,24.0,254.0,226.18,167.84
2017,4,26,7,45,432.0,139.0,3.7,24.5,311.5,282.31,213.17
2017,4,26,8,0,511.0,143.0,4.0,25.0,369.0,345.59,264.21
2017,4,26,8,15,548.5,151.5,4.4,25.5,423.0,402.48,310.23
2017,4,26,8,30,586.0,160.0,4.8,26.0,477.0,462.59,357.97
2017,4,26,8,45,645.5,153.5,5.2,26.5,535.0,526.26,407.76
2017,4,26,9,0,705.0,147.0,5.6,27.0,593.0,591.74,458.16
2017,4,26,9,15,726.5,151.5,5.8,27.5,642.0,646.72,498.95
2017,4,26,9,30,748.0,156.0,6.0,28.0,691.0,701.67,538.87
2017,4,26,9,45,787.5,147.5,6.2,28.5,740.5,755.28,577.3
2017,4,26,10,0,827.0,139.0,6.4,29.0,790.0,810.81,614.98
2017,4,26,10,15,839.5,141.5,6.5,29.0,828.5,854.99,645.17
2017,4,26,10,30,852.0,144.0,6.6,29.0,867.0,897.05,673.77
2017,4,26,10,45,874.5,138.0,6.7,29.5,901.5,930.95,695.21
2017,4,26,11,0,897.0,132.0,6.8,30.0,936.0,968.58,719.13
2017,4,26,11,15,903.5,133.0,6.85,30.0,959.0,995.53,736.89
2017,4,26,11,30,910.0,134.0,6.9,30.0,982.0,1019.14,752.47
2017,4,26,11,45,919.0,132.0,6.95,30.5,998.0,1038.78,763.88
2017,4,26,12,0,928.0,130.0,7.0,31.0,1014.0,1054.89,772.98
2017,4,26,12,15,930.5,130.0,7.05,31.0,1020.0,1062.86,778.32
2017,4,26,12,30,933.0,130.0,7.1,31.0,1026.0,1067.04,781.3
2017,4,26,12,45,934.5,129.5,7.15,31.0,1023.0,1065.91,780.87
2017,4,26,13,0,936.0,129.0,7.2,31.0,1020.0,1060.95,778.02
2017,4,26,13,15,935.0,128.5,7.15,31.0,1008.0,1049.68,770.55
2017,4,26,13,30,934.0,128.0,7.1,31.0,996.0,1034.64,760.68
2017,4,26,13,45,928.5,128.5,7.1,31.0,975.0,1012.6,746.46
2017,4,26,14,0,923.0,129.0,7.1,31.0,954.0,987.1,729.96
2017,4,26,14,15,916.0,127.5,7.05,30.5,924.0,954.96,710.18
2017,4,26,14,30,909.0,126.0,7.0,30.0,894.0,919.74,688.18
2017,4,26,14,45,902.5,122.5,6.95,30.0,857.5,880.07,661.57
2017,4,26,15,0,896.0,119.0,6.9,30.0,821.0,837.67,632.93
2017,4,26,15,15,882.0,116.5,6.8,29.5,776.0,788.09,600.05
2017,4,26,15,30,868.0,114.0,6.7,29.0,731.0,739.57,567.56
2017,4,26,15,45,847.0,112.0,6.6,28.5,680.0,682.29,526.25
2017,4,26,16,0,826.0,110.0,6.5,28.0,629.0,624.63,483.45
2017,4,26,16,15,802.0,106.0,6.3,27.5,574.5,563.23,436.52
2017,4,26,16,30,778.0,102.0,6.1,27.0,520.0,502.46,388.76
2017,4,26,16,45,740.0,98.5,5.95,26.5,461.5,436.08,335.46
2017,4,26,17,0,702.0,95.0,5.8,26.0,403.0,373.15,283.45
2017,4,26,17,15,657.0,88.5,5.55,25.0,345.0,308.25,229.26
2017,4,26,17,30,612.0,82.0,5.3,24.0,287.0,247.88,177.82
2017,4,26,17,45,544.5,73.5,5.05,23.5,230.0,185.72,125.59
2017,4,26,18,0,477.0,65.0,4.8,23.0,173.0,131.57,81.82
2017,4,26,18,15,374.5,52.5,4.5,22.0,122.5,79.01,44.63
2017,4,26,18,30,272.0,40.0,4.2,21.0,72.0,38.2,21.0
2017,4,26,18,45,136.0,20.0,3.95,20.5,36.0,15.66,2.44
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,145.5,21.0,1.75,11.5,39.5,16.38,5.4
2017,4,27,6,30,291.0,42.0,2.0,12.0,79.0,42.97,24.49
2017,4,27,6,45,384.5,55.0,2.3,13.0,129.5,85.4,50.93
2017,4,27,7,0,478.0,68.0,2.6,14.0,180.0,138.43,90.62
2017,4,27,7,15,541.5,76.5,2.7,14.5,236.0,192.23,135.79
2017,4,27,7,30,605.0,85.0,2.8,15.0,292.0,253.51,188.75
2017,4,27,7,45,642.5,93.0,2.9,16.0,348.5,312.57,240.22
2017,4,27,8,0,680.0,101.0,3.0,17.0,405.0,375.27,293.4
2017,4,27,8,15,711.0,106.5,2.95,17.5,460.5,435.81,343.78
2017,4,27,8,30,742.0,112.0,2.9,18.0,516.0,498.51,394.13
2017,4,27,8,45,759.0,119.0,2.9,19.0,567.5,556.56,438.5
2017,4,27,9,0,776.0,126.0,2.9,20.0,619.0,614.43,481.02
2017,4,27,9,15,793.5,130.0,2.85,20.5,667.0,669.19,520.6
2017,4,27,9,30,811.0,134.0,2.8,21.0,715.0,723.35,558.5
2017,4,27,9,45,819.5,139.0,2.75,21.5,756.5,770.78,589.57
2017,4,27,10,0,828.0,144.0,2.7,22.0,798.0,816.27,618.15
2017,4,27,10,15,838.0,146.5,2.8,22.5,834.0,858.33,644.93
2017,4,27,10,30,848.0,149.0,2.9,23.0,870.0,898.1,669.92
2017,4,27,10,45,855.0,151.0,3.0,24.0,898.5,932.15,689.54
2017,4,27,11,0,862.0,153.0,3.1,25.0,927.0,963.31,707.08
2017,4,27,11,15,867.0,154.5,3.35,25.5,948.0,981.18,718.32
2017,4,27,11,30,872.0,156.0,3.6,26.0,969.0,1003.06,732.28
2017,4,27,11,45,881.0,152.5,3.85,26.5,983.5,1020.69,743.42
2017,4,27,12,0,890.0,149.0,4.1,27.0,998.0,1034.93,752.41
2017,4,27,12,15,890.5,149.5,4.3,27.0,1002.0,1041.11,757.39
2017,4,27,12,30,891.0,150.0,4.5,27.0,1006.0,1043.65,760.14
2017,4,27,12,45,891.5,148.5,4.7,27.5,1002.0,1040.64,758.15
2017,4,27,13,0,892.0,147.0,4.9,28.0,998.0,1033.99,754.2
2017,4,27,13,15,889.0,146.5,5.0,28.0,985.0,1021.24,747.0
2017,4,27,13,30,886.0,146.0,5.1,28.0,972.0,1004.95,737.53
2017,4,27,13,45,669.0,260.0,5.25,28.5,875.5,909.89,673.27
2017,4,27,14,0,452.0,374.0,5.4,29.0,779.0,804.44,594.87
2017,4,27,14,15,556.5,317.5,5.4,29.0,800.0,829.08,616.0
2017,4,27,14,30,661.0,261.0,5.4,29.0,821.0,846.95,631.6
2017,4,27,14,45,663.0,244.5,5.45,29.0,785.5,808.74,606.08
2017,4,27,15,0,665.0,228.0,5.5,29.0,750.0,767.98,578.66
2017,4,27,15,15,551.0,253.0,5.45,29.0,670.0,675.58,511.24
2017,4,27,15,30,437.0,278.0,5.4,29.0,590.0,592.83,449.83
2017,4,27,15,45,521.5,228.0,5.35,29.0,574.5,578.04,441.08
2017,4,27,16,0,606.0,178.0,5.3,29.0,559.0,556.28,426.05
2017,4,27,16,15,580.0,170.5,5.05,28.5,510.5,501.05,384.34
2017,4,27,16,30,554.0,163.0,4.8,28.0,462.0,444.71,341.0
2017,4,27,16,45,503.5,153.0,4.55,27.5,402.0,379.27,289.85
2017,4,27,17,0,453.0,143.0,4.3,27.0,342.0,318.65,241.58
2017,4,27,17,15,503.5,117.0,3.85,26.0,309.5,281.83,209.64
2017,4,27,17,30,554.0,91.0,3.4,25.0,277.0,240.25,171.99
2017,4,27,17,45,488.5,80.5,3.0,24.5,222.0,180.23,122.36
2017,4,27,18,0,423.0,70.0,2.6,24.0,167.0,126.55,79.55
2017,4,27,18,15,328.0,56.0,2.6,23.5,118.5,76.81,44.35
2017,4,27,18,30,233.0,42.0,2.6,23.0,70.0,38.92,22.01
2017,4,27,18,45,116.5,21.0,2.6,22.5,35.0,16.43,3.52
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,19.5,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.2,20.0,2.0,1.91,0.0
2017,4,28,6,15,0.0,18.5,2.45,20.5,18.5,17.17,6.17
2017,4,28,6,30,0.0,35.0,2.7,21.0,35.0,32.23,20.39
2017,4,28,6,45,4.0,59.0,3.0,21.5,60.0,54.26,38.9
2017,4,28,7,0,8.0,83.0,3.3,22.0,85.0,77.22,57.96
2017,4,28,7,15,21.5,106.5,3.55,22.5,113.5,102.58,78.34
2017,4,28,7,30,35.0,130.0,3.8,23.0,142.0,130.38,100.53
2017,4,28,7,45,22.0,141.5,4.05,24.0,149.5,138.66,107.09
2017,4,28,8,0,9.0,153.0,4.3,25.0,157.0,145.86,112.34
2017,4,28,8,15,26.0,186.5,4.4,25.5,200.5,185.76,143.31
2017,4,28,8,30,43.0,220.0,4.5,26.0,244.0,230.37,177.55
2017,4,28,8,45,123.5,256.5,4.6,26.5,333.5,317.9,244.93
2017,4,28,9,0,204.0,293.0,4.7,27.0,423.0,410.63,315.03
2017,4,28,9,15,254.5,308.5,4.75,27.5,483.5,475.77,363.02
2017,4,28,9,30,305.0,324.0,4.8,28.0,544.0,540.55,410.05
2017,4,28,9,45,504.0,261.0,4.85,28.5,649.5,650.76,492.64
2017,4,28,10,0,703.0,198.0,4.9,29.0,755.0,772.16,580.94
2017,4,28,10,15,715.0,202.0,4.9,29.5,790.0,813.33,607.46
2017,4,28,10,30,727.0,206.0,4.9,30.0,825.0,852.75,632.11
2017,4,28,10,45,746.0,202.0,4.95,30.5,856.0,888.43,654.2
2017,4,28,11,0,765.0,198.0,5.0,31.0,887.0,917.59,671.77
2017,4,28,11,15,771.0,199.5,5.0,31.0,907.5,942.09,687.29
2017,4,28,11,30,777.0,201.0,5.0,31.0,928.0,963.69,700.92
2017,4,28,11,45,774.5,206.0,5.0,31.5,938.5,977.34,707.91
2017,4,28,12,0,772.0,211.0,5.0,32.0,949.0,987.68,712.83
2017,4,28,12,15,773.0,211.0,4.95,32.0,953.0,993.33,715.91
2017,4,28,12,30,774.0,211.0,4.9,32.0,957.0,995.71,716.99
2017,4,28,12,45,771.0,212.0,4.9,32.5,951.5,991.8,713.0
2017,4,28,13,0,768.0,213.0,4.9,33.0,946.0,984.64,707.07
2017,4,28,13,15,764.0,212.0,4.8,33.0,933.0,977.42,701.98
2017,4,28,13,30,760.0,211.0,4.7,33.0,920.0,960.74,690.92
2017,4,28,13,45,750.5,211.0,4.6,33.0,898.0,936.84,675.47
2017,4,28,14,0,741.0,211.0,4.5,33.0,876.0,910.24,658.33
2017,4,28,14,15,731.5,208.0,4.4,33.0,847.0,878.1,637.55
2017,4,28,14,30,722.0,205.0,4.3,33.0,818.0,843.67,615.23
2017,4,28,14,45,447.0,296.0,4.25,33.5,670.0,677.05,495.72
2017,4,28,15,0,172.0,387.0,4.2,34.0,522.0,517.42,377.87
2017,4,28,15,15,375.0,307.5,4.1,33.5,581.5,589.57,435.34
2017,4,28,15,30,578.0,228.0,4.0,33.0,641.0,643.47,477.68
2017,4,28,15,45,584.5,208.0,3.95,33.0,601.5,599.47,446.55
2017,4,28,16,0,591.0,188.0,3.9,33.0,562.0,555.9,415.41
2017,4,28,16,15,563.0,179.5,3.8,32.5,511.5,496.9,372.7
2017,4,28,16,30,535.0,171.0,3.7,32.0,461.0,442.14,331.98
2017,4,28,16,45,493.5,162.0,3.6,32.0,407.5,382.76,286.22
2017,4,28,17,0,452.0,153.0,3.5,32.0,354.0,327.18,242.52
2017,4,28,17,15,407.0,139.5,3.35,31.0,301.0,270.34,198.14
2017,4,28,17,30,362.0,126.0,3.2,30.0,248.0,218.4,156.92
2017,4,28,17,45,301.0,108.0,3.05,29.5,197.0,163.32,113.55
2017,4,28,18,0,240.0,90.0,2.9,29.0,146.0,117.03,78.07
2017,4,28,18,15,173.0,67.0,3.2,28.0,101.5,73.57,46.74
2017,4,28,18,30,106.0,44.0,3.5,27.0,57.0,38.98,23.45
2017,4,28,18,45,53.0,22.0,3.85,26.5,28.5,18.34,5.11
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,23.0,3.0,2.86,0.0
2017,4,29,6,15,27.0,27.0,4.7,23.0,30.5,24.07,11.42
2017,4,29,6,30,54.0,51.0,4.8,23.0,58.0,45.53,29.8
2017,4,29,6,45,112.0,80.5,4.9,23.5,104.5,81.61,56.51
2017,4,29,7,0,170.0,110.0,5.0,24.0,151.0,125.84,90.17
2017,4,29,7,15,220.5,133.5,5.25,24.0,201.5,171.8,126.7
2017,4,29,7,30,271.0,157.0,5.5,24.0,252.0,223.52,168.62
2017,4,29,7,45,197.0,174.0,5.8,24.5,249.5,230.87,177.62
2017,4,29,8,0,123.0,191.0,6.1,25.0,247.0,230.39,178.77
2017,4,29,8,15,192.0,213.0,6.2,25.5,312.5,291.35,226.49
2017,4,29,8,30,261.0,235.0,6.3,26.0,378.0,363.23,282.31
2017,4,29,8,45,244.0,272.5,6.45,26.5,416.5,401.46,311.01
2017,4,29,9,0,227.0,310.0,6.6,27.0,455.0,440.97,339.9
2017,4,29,9,15,187.5,328.0,6.55,27.5,454.0,444.58,340.82
2017,4,29,9,30,148.0,346.0,6.5,28.0,453.0,443.94,338.31
2017,4,29,9,45,229.5,357.0,6.5,28.5,534.0,524.25,398.35
2017,4,29,10,0,311.0,368.0,6.5,29.0,615.0,616.9,465.98
2017,4,29,10,15,281.0,394.0,6.35,29.5,624.5,630.56,472.8
2017,4,29,10,30,251.0,420.0,6.2,30.0,634.0,641.2,477.51
2017,4,29,10,45,296.5,423.0,6.1,30.5,684.5,694.03,514.24
2017,4,29,11,0,342.0,426.0,6.0,31.0,735.0,748.13,551.09
2017,4,29,11,15,236.5,452.5,5.85,31.0,668.5,675.56,496.58
2017,4,29,11,30,131.0,479.0,5.7,31.0,602.0,605.63,443.67
2017,4,29,11,45,207.0,479.0,5.55,31.5,676.0,682.57,498.37
2017,4,29,12,0,283.0,479.0,5.4,32.0,750.0,768.91,557.49
2017,4,29,12,15,238.5,489.5,5.2,32.0,719.0,728.69,527.59
2017,4,29,12,30,194.0,500.0,5.0,32.0,688.0,695.49,502.88
2017,4,29,12,45,178.0,498.0,4.85,32.0,669.5,676.95,489.39
2017,4,29,13,0,162.0,496.0,4.7,32.0,651.0,657.55,475.3
2017,4,29,13,15,224.0,479.5,4.55,32.0,691.0,699.07,505.51
2017,4,29,13,30,286.0,463.0,4.4,32.0,731.0,746.22,538.86
2017,4,29,13,45,237.5,460.0,4.3,32.5,679.0,682.96,493.61
2017,4,29,14,0,189.0,457.0,4.2,33.0,627.0,628.9,454.8
2017,4,29,14,15,215.5,438.0,4.0,33.0,626.0,627.45,454.94
2017,4,29,14,30,242.0,419.0,3.8,33.0,625.0,623.7,453.21
2017,4,29,14,45,270.0,393.5,3.65,33.0,614.0,618.89,450.87
2017,4,29,15,0,298.0,368.0,3.5,33.0,603.0,604.18,441.72
2017,4,29,15,15,194.0,350.0,3.35,32.5,499.5,488.81,360.06
2017,4,29,15,30,90.0,332.0,3.2,32.0,396.0,382.62,283.23
2017,4,29,15,45,216.5,298.5,3.05,32.0,439.5,433.38,323.11
2017,4,29,16,0,343.0,265.0,2.9,32.0,483.0,470.63,351.38
2017,4,29,16,15,330.0,243.0,2.8,31.5,438.0,422.64,316.72
2017,4,29,16,30,317.0,221.0,2.7,31.0,393.0,375.37,282.15
2017,4,29,16,45,336.0,192.0,2.6,30.5,357.0,336.75,253.1
2017,4,29,17,0,355.0,163.0,2.5,30.0,321.0,295.59,220.87
2017,4,29,17,15,272.0,161.5,2.9,29.0,272.5,243.59,181.47
2017,4,29,17,30,189.0,160.0,3.3,28.0,224.0,199.34,148.21
2017,4,29,17,45,145.5,132.5,3.7,27.5,176.5,151.52,111.01
2017,4,29,18,0,102.0,105.0,4.1,27.0,129.0,109.28,78.44
2017,4,29,18,15,64.5,74.0,4.95,25.5,88.0,71.01,49.34
2017,4,29,18,30,27.0,43.0,5.8,24.0,47.0,38.64,24.67
2017,4,29,18,45,13.5,21.5,6.65,23.0,23.5,19.59,6.64
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,9.53,0.0
2017,4,30,6,15,106.5,31.5,5.65,12.0,46.0,25.8,14.02
2017,4,30,6,30,213.0,53.0,5.7,12.0,82.0,50.58,32.16
2017,4,30,6,45,328.5,66.0,5.8,12.0,134.5,89.44,56.86
2017,4,30,7,0,444.0,79.0,5.9,12.0,187.0,142.58,96.69
2017,4,30,7,15,508.0,89.0,6.0,12.5,243.5,197.55,143.37
2017,4,30,7,30,572.0,99.0,6.1,13.0,300.0,258.35,196.54
2017,4,30,7,45,644.0,99.0,6.2,13.5,362.0,319.52,250.34
2017,4,30,8,0,716.0,99.0,6.3,14.0,424.0,388.25,310.09
2017,4,30,8,15,748.0,104.0,6.4,14.5,481.5,450.62,364.04
2017,4,30,8,30,780.0,109.0,6.5,15.0,539.0,515.71,418.69
2017,4,30,8,45,820.0,106.0,6.65,15.5,597.5,578.42,470.28
2017,4,30,9,0,860.0,103.0,6.8,16.0,656.0,643.2,522.24
2017,4,30,9,15,877.5,105.5,6.85,16.5,706.0,698.23,565.0
2017,4,30,9,30,895.0,108.0,6.9,17.0,756.0,753.87,606.28
2017,4,30,9,45,915.5,106.5,6.95,18.0,803.0,806.64,642.19
2017,4,30,10,0,936.0,105.0,7.0,19.0,850.0,858.13,676.51
2017,4,30,10,15,945.0,107.0,6.95,19.5,888.0,901.94,705.61
2017,4,30,10,30,954.0,109.0,6.9,20.0,926.0,943.05,732.42
2017,4,30,10,45,962.5,109.5,6.85,20.5,956.5,979.28,755.46
2017,4,30,11,0,971.0,110.0,6.8,21.0,987.0,1012.34,776.05
2017,4,30,11,15,975.0,110.5,6.7,21.5,1008.5,1037.79,790.89
2017,4,30,11,30,979.0,111.0,6.6,22.0,1030.0,1059.54,803.11
2017,4,30,11,45,974.0,116.5,6.5,22.5,1041.0,1073.68,810.04
2017,4,30,12,0,969.0,122.0,6.4,23.0,1052.0,1083.72,814.24
2017,4,30,12,15,969.5,122.0,6.3,23.0,1055.5,1089.75,817.42
2017,4,30,12,30,970.0,122.0,6.2,23.0,1059.0,1091.84,818.06
2017,4,30,12,45,968.5,122.0,6.1,23.5,1053.5,1088.01,813.18
2017,4,30,13,0,967.0,122.0,6.0,24.0,1048.0,1080.25,805.83
2017,4,30,13,15,964.0,121.5,5.9,24.0,1034.0,1066.64,796.3
2017,4,30,13,30,961.0,121.0,5.8,24.0,1020.0,1049.2,784.33
2017,4,30,13,45,955.0,121.0,5.75,24.0,997.0,1025.69,768.7
2017,4,30,14,0,949.0,121.0,5.7,24.0,974.0,998.66,750.76
2017,4,30,14,15,942.0,119.5,5.55,24.0,944.0,965.88,728.27
2017,4,30,14,30,935.0,118.0,5.4,24.0,914.0,929.95,703.65
2017,4,30,14,45,923.5,117.0,5.3,24.5,875.5,887.84,673.65
2017,4,30,15,0,912.0,116.0,5.2,25.0,837.0,843.3,641.98
2017,4,30,15,15,899.5,113.5,5.05,25.0,792.5,794.36,608.12
2017,4,30,15,30,887.0,111.0,4.9,25.0,748.0,743.6,572.73
2017,4,30,15,45,870.5,108.5,4.75,25.0,698.0,690.6,533.49
2017,4,30,16,0,854.0,106.0,4.6,25.0,648.0,634.28,490.77
2017,4,30,16,15,832.0,102.0,4.35,24.5,593.5,572.83,443.89
2017,4,30,16,30,810.0,98.0,4.1,24.0,539.0,511.75,396.14
2017,4,30,16,45,779.5,93.5,3.85,24.0,481.0,447.05,343.52
2017,4,30,17,0,749.0,89.0,3.6,24.0,423.0,383.24,290.27
2017,4,30,17,15,707.0,83.5,3.05,23.0,364.0,317.9,235.53
2017,4,30,17,30,665.0,78.0,2.5,22.0,305.0,256.62,183.09
2017,4,30,17,45,600.0,70.5,1.95,21.0,247.0,193.02,129.72
2017,4,30,18,0,535.0,63.0,1.4,20.0,189.0,137.02,84.39
2017,4,30,18,15,437.0,52.0,1.3,19.5,136.5,82.88,45.95
2017,4,30,18,30,339.0,41.0,1.2,19.0,84.0,41.07,22.88
2017,4,30,18,45,169.5,20.5,1.15,18.5,42.0,15.98,5.04
2017,4,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,3.3,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,3.6,12.0,15.0,12.39,0.0
2017,5,1,6,15,226.0,28.0,3.75,12.5,55.0,22.6,11.99
2017,5,1,6,30,376.0,43.0,3.9,13.0,95.0,48.66,26.89
2017,5,1,6,45,469.5,53.0,4.05,14.0,148.5,92.62,53.24
2017,5,1,7,0,563.0,63.0,4.2,15.0,202.0,148.3,95.09
2017,5,1,7,15,621.0,70.0,4.35,16.0,259.5,204.69,142.89
2017,5,1,7,30,679.0,77.0,4.5,17.0,317.0,267.72,197.67
2017,5,1,7,45,718.5,82.5,4.65,18.0,375.5,329.24,251.61
2017,5,1,8,0,758.0,88.0,4.8,19.0,434.0,395.53,308.19
2017,5,1,8,15,786.0,92.5,5.0,20.0,491.0,457.62,360.05
2017,5,1,8,30,814.0,97.0,5.2,21.0,548.0,521.34,411.5
2017,5,1,8,45,834.5,100.5,5.45,22.0,601.5,581.08,458.37
2017,5,1,9,0,855.0,104.0,5.7,23.0,655.0,640.95,503.88
2017,5,1,9,15,870.0,106.5,5.65,23.5,703.5,694.0,543.2
2017,5,1,9,30,885.0,109.0,5.6,24.0,752.0,747.43,580.9
2017,5,1,9,45,896.0,111.5,5.6,25.0,795.0,796.47,612.36
2017,5,1,10,0,907.0,114.0,5.6,26.0,838.0,843.53,641.81
2017,5,1,10,15,915.5,116.0,5.55,26.5,874.0,885.79,668.43
2017,5,1,10,30,924.0,118.0,5.5,27.0,910.0,925.39,692.88
2017,5,1,10,45,929.5,119.5,5.5,27.5,939.0,958.96,713.23
2017,5,1,11,0,935.0,121.0,5.5,28.0,968.0,989.32,731.28
2017,5,1,11,15,939.0,122.0,5.4,28.5,988.5,1014.4,744.99
2017,5,1,11,30,943.0,123.0,5.3,29.0,1009.0,1035.92,756.26
2017,5,1,11,45,948.5,121.5,5.25,29.5,1022.5,1052.78,764.81
2017,5,1,12,0,954.0,120.0,5.2,30.0,1036.0,1065.94,770.99
2017,5,1,12,15,954.5,120.0,5.15,30.0,1039.5,1071.84,774.14
2017,5,1,12,30,955.0,120.0,5.1,30.0,1043.0,1073.88,774.94
2017,5,1,12,45,953.0,120.0,5.05,30.5,1037.5,1069.56,770.18
2017,5,1,13,0,951.0,120.0,5.0,31.0,1032.0,1061.4,763.12
2017,5,1,13,15,948.0,119.5,4.9,31.0,1018.5,1047.95,753.96
2017,5,1,13,30,945.0,119.0,4.8,31.0,1005.0,1030.75,742.52
2017,5,1,13,45,939.5,118.5,4.7,31.0,982.5,1007.51,727.29
2017,5,1,14,0,934.0,118.0,4.6,31.0,960.0,980.81,710.17
2017,5,1,14,15,927.5,116.5,4.5,31.0,930.0,948.89,689.69
2017,5,1,14,30,921.0,115.0,4.4,31.0,900.0,913.85,667.15
2017,5,1,14,45,910.0,114.0,4.3,31.0,862.0,872.66,640.43
2017,5,1,15,0,899.0,113.0,4.2,31.0,824.0,829.06,611.97
2017,5,1,15,15,887.0,110.5,4.1,31.0,780.5,781.07,580.3
2017,5,1,15,30,875.0,108.0,4.0,31.0,737.0,731.26,547.1
2017,5,1,15,45,855.5,106.5,3.9,31.0,687.0,677.79,509.06
2017,5,1,16,0,836.0,105.0,3.8,31.0,637.0,621.46,467.88
2017,5,1,16,15,814.5,101.0,3.6,30.5,583.5,561.3,423.56
2017,5,1,16,30,793.0,97.0,3.4,30.0,530.0,501.49,378.14
2017,5,1,16,45,760.5,93.5,3.25,29.5,473.0,437.91,328.58
2017,5,1,17,0,728.0,90.0,3.1,29.0,416.0,375.46,278.39
2017,5,1,17,15,687.0,84.0,2.7,28.0,358.0,311.27,225.92
2017,5,1,17,30,646.0,78.0,2.3,27.0,300.0,251.06,175.59
2017,5,1,17,45,583.0,70.5,1.95,26.0,243.0,189.14,124.73
2017,5,1,18,0,520.0,63.0,1.6,25.0,186.0,134.56,81.44
2017,5,1,18,15,425.5,52.0,1.65,24.0,134.5,81.71,44.64
2017,5,1,18,30,331.0,41.0,1.7,23.0,83.0,40.74,22.36
2017,5,1,18,45,188.0,25.0,1.75,22.0,46.5,19.61,7.75
2017,5,1,19,0,45.0,9.0,1.8,21.0,10.0,8.58,0.0
2017,5,1,19,15,22.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,6.5,1.6,14.5,8.0,0.0,0.0
2017,5,2,6,0,71.0,13.0,1.7,15.0,16.0,12.39,0.0
2017,5,2,6,15,209.0,29.0,1.95,15.5,55.0,22.67,12.21
2017,5,2,6,30,347.0,45.0,2.2,16.0,94.0,49.81,28.03
2017,5,2,6,45,434.0,56.0,2.45,17.0,145.5,92.29,53.73
2017,5,2,7,0,521.0,67.0,2.7,18.0,197.0,145.66,93.53
2017,5,2,7,15,579.0,75.0,2.95,19.0,253.5,200.39,139.03
2017,5,2,7,30,637.0,83.0,3.2,20.0,310.0,261.81,191.31
2017,5,2,7,45,676.5,89.0,3.45,21.0,367.0,321.3,242.38
2017,5,2,8,0,716.0,95.0,3.7,22.0,424.0,384.53,295.33
2017,5,2,8,15,744.5,100.0,3.75,22.5,479.5,445.12,345.26
2017,5,2,8,30,773.0,105.0,3.8,23.0,535.0,508.12,395.44
2017,5,2,8,45,792.0,109.5,3.85,24.0,587.0,565.79,439.2
2017,5,2,9,0,811.0,114.0,3.9,25.0,639.0,623.53,481.43
2017,5,2,9,15,827.0,117.0,3.95,25.5,686.5,677.52,520.55
2017,5,2,9,30,843.0,120.0,4.0,26.0,734.0,730.68,557.95
2017,5,2,9,45,851.5,124.5,4.05,27.0,775.5,778.53,587.96
2017,5,2,10,0,860.0,129.0,4.1,28.0,817.0,820.34,613.24
2017,5,2,10,15,869.5,131.0,4.15,28.5,852.5,861.63,639.06
2017,5,2,10,30,879.0,133.0,4.2,29.0,888.0,900.51,662.96
2017,5,2,10,45,881.5,137.0,4.3,29.5,915.5,932.42,682.25
2017,5,2,11,0,884.0,141.0,4.4,30.0,943.0,961.11,699.36
2017,5,2,11,15,888.0,142.5,4.4,30.5,963.5,985.47,713.06
2017,5,2,11,30,892.0,144.0,4.4,31.0,984.0,1006.46,724.57
2017,5,2,11,45,897.5,142.5,4.45,31.5,997.0,1022.57,733.22
2017,5,2,12,0,903.0,141.0,4.5,32.0,1010.0,1035.19,739.72
2017,5,2,12,15,903.5,141.5,4.5,32.0,1013.5,1041.23,743.32
2017,5,2,12,30,904.0,142.0,4.5,32.0,1017.0,1043.62,744.77
2017,5,2,12,45,900.5,143.0,4.55,32.5,1011.0,1038.9,740.57
2017,5,2,13,0,897.0,144.0,4.6,33.0,1005.0,1030.58,734.25
2017,5,2,13,15,893.5,143.5,4.6,33.0,991.5,1017.25,726.07
2017,5,2,13,30,890.0,143.0,4.6,33.0,978.0,1000.41,715.75
2017,5,2,13,45,882.5,143.0,4.7,33.0,955.5,976.85,701.65
2017,5,2,14,0,875.0,143.0,4.8,33.0,933.0,950.12,685.69
2017,5,2,14,15,643.5,251.5,4.8,33.0,822.5,838.34,611.03
2017,5,2,14,30,412.0,360.0,4.8,33.0,712.0,722.43,527.08
2017,5,2,14,45,449.0,329.0,4.85,33.0,697.5,707.28,519.11
2017,5,2,15,0,486.0,298.0,4.9,33.0,683.0,687.87,507.5
2017,5,2,15,15,645.5,215.0,4.9,32.5,697.5,707.38,526.3
2017,5,2,15,30,805.0,132.0,4.9,32.0,712.0,707.5,530.8
2017,5,2,15,45,787.5,128.0,4.95,32.0,664.0,653.7,492.27
2017,5,2,16,0,770.0,124.0,5.0,32.0,616.0,599.38,452.63
2017,5,2,16,15,746.5,119.5,5.0,31.5,563.5,540.66,409.43
2017,5,2,16,30,723.0,115.0,5.0,31.0,511.0,482.71,365.41
2017,5,2,16,45,693.5,109.0,5.0,31.0,456.0,421.64,317.05
2017,5,2,17,0,664.0,103.0,5.0,31.0,401.0,362.63,269.01
2017,5,2,17,15,621.0,96.0,4.75,30.0,345.0,300.57,218.56
2017,5,2,17,30,578.0,89.0,4.5,29.0,289.0,242.83,170.7
2017,5,2,17,45,517.5,79.5,4.25,28.0,234.0,183.71,122.47
2017,5,2,18,0,457.0,70.0,4.0,27.0,179.0,131.72,81.47
2017,5,2,18,15,365.5,57.0,3.8,26.0,129.5,80.01,45.24
2017,5,2,18,30,274.0,44.0,3.6,25.0,80.0,40.98,23.16
2017,5,2,18,45,152.5,26.5,3.45,24.5,45.0,20.77,8.81
2017,5,2,19,0,31.0,9.0,3.3,24.0,10.0,8.58,0.0
2017,5,2,19,15,15.5,4.5,3.3,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.2,21.0,9.0,8.58,0.0
2017,5,3,6,15,60.0,33.0,3.35,21.5,42.0,28.09,16.29
2017,5,3,6,30,120.0,57.0,3.5,22.0,75.0,51.98,33.86
2017,5,3,6,45,194.0,79.0,3.7,22.5,122.0,88.43,59.08
2017,5,3,7,0,268.0,101.0,3.9,23.0,169.0,134.35,93.33
