Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,7,15,134.0,52.5,4.05,23.5,86.5,79.19,54.83
2017,5,3,7,30,0.0,4.0,4.2,24.0,4.0,3.71,0.0
2017,5,3,7,45,0.0,5.0,4.35,24.5,5.0,4.63,0.0
2017,5,3,8,0,0.0,6.0,4.5,25.0,6.0,5.56,0.0
2017,5,3,8,15,3.5,92.0,4.5,25.5,94.0,87.3,65.09
2017,5,3,8,30,7.0,178.0,4.5,26.0,182.0,169.62,129.85
2017,5,3,8,45,8.5,192.0,4.5,26.5,197.5,184.22,140.47
2017,5,3,9,0,10.0,206.0,4.5,27.0,213.0,198.99,151.2
2017,5,3,9,15,39.5,267.0,4.45,27.5,296.0,281.04,213.64
2017,5,3,9,30,69.0,328.0,4.4,28.0,379.0,363.63,274.85
2017,5,3,9,45,159.0,356.5,4.35,28.5,481.5,468.89,352.84
2017,5,3,10,0,249.0,385.0,4.3,29.0,584.0,582.08,434.22
2017,5,3,10,15,295.0,391.5,4.2,29.0,638.0,637.57,473.21
2017,5,3,10,30,341.0,398.0,4.1,29.0,692.0,695.13,513.3
2017,5,3,10,45,306.5,423.0,4.0,29.5,693.5,700.43,513.73
2017,5,3,11,0,272.0,448.0,3.9,30.0,695.0,702.68,512.28
2017,5,3,11,15,143.5,366.0,3.8,30.0,496.5,499.5,368.18
2017,5,3,11,30,15.0,284.0,3.7,30.0,298.0,283.24,208.63
2017,5,3,11,45,17.0,305.5,3.6,30.5,322.0,306.23,225.41
2017,5,3,12,0,19.0,327.0,3.5,31.0,346.0,329.23,241.45
2017,5,3,12,15,370.0,285.0,3.45,31.0,644.0,667.99,491.9
2017,5,3,12,30,721.0,243.0,3.4,31.0,942.0,976.36,700.58
2017,5,3,12,45,718.0,243.5,3.35,31.5,937.0,971.95,693.61
2017,5,3,13,0,715.0,244.0,3.3,32.0,932.0,964.43,687.27
2017,5,3,13,15,711.0,243.0,3.2,32.0,919.5,951.4,678.59
2017,5,3,13,30,707.0,242.0,3.1,32.0,907.0,935.43,668.16
2017,5,3,13,45,704.0,237.5,3.05,32.0,887.0,914.1,654.72
2017,5,3,14,0,701.0,233.0,3.0,32.0,867.0,890.02,639.57
2017,5,3,14,15,692.0,230.0,3.05,32.0,839.0,859.43,620.7
2017,5,3,14,30,683.0,227.0,3.1,32.0,811.0,826.67,599.91
2017,5,3,14,45,673.0,221.5,3.15,32.0,776.5,788.66,575.4
2017,5,3,15,0,663.0,216.0,3.2,32.0,742.0,748.95,549.37
2017,5,3,15,15,647.0,210.5,3.5,31.5,701.5,703.27,520.71
2017,5,3,15,30,631.0,205.0,3.8,31.0,661.0,656.84,490.49
2017,5,3,15,45,509.0,230.5,4.15,31.0,582.0,567.74,426.39
2017,5,3,16,0,387.0,256.0,4.5,31.0,503.0,486.5,366.65
2017,5,3,16,15,286.0,249.0,4.9,30.5,423.5,401.8,304.69
2017,5,3,16,30,185.0,242.0,5.3,30.0,344.0,323.95,246.5
2017,5,3,16,45,92.5,147.0,5.75,29.5,198.0,181.68,137.9
2017,5,3,17,0,0.0,52.0,6.2,29.0,52.0,48.34,33.26
2017,5,3,17,15,202.0,88.0,6.4,28.0,158.5,150.86,111.97
2017,5,3,17,30,404.0,124.0,6.6,27.0,265.0,226.24,164.79
2017,5,3,17,45,370.0,105.0,6.85,26.5,216.0,174.49,121.81
2017,5,3,18,0,336.0,86.0,7.1,26.0,167.0,126.78,83.18
2017,5,3,18,15,257.5,68.0,6.85,25.0,120.5,80.44,49.93
2017,5,3,18,30,179.0,50.0,6.6,24.0,74.0,45.09,27.9
2017,5,3,18,45,89.5,29.5,6.4,23.5,41.5,24.25,11.7
2017,5,3,19,0,0.0,9.0,6.2,23.0,9.0,8.58,0.0
2017,5,3,19,15,0.0,4.5,5.95,22.5,4.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.0,7.5,4.55,13.0,9.5,0.0,0.0
2017,5,4,6,0,90.0,15.0,4.7,13.0,19.0,14.3,0.0
2017,5,4,6,15,227.0,30.5,4.95,13.5,59.0,23.8,13.73
2017,5,4,6,30,364.0,46.0,5.2,14.0,99.0,51.73,29.26
2017,5,4,6,45,451.0,56.5,5.45,14.5,151.5,94.86,55.75
2017,5,4,7,0,538.0,67.0,5.7,15.0,204.0,148.84,96.88
2017,5,4,7,15,596.0,75.0,5.7,15.5,261.5,204.58,144.43
2017,5,4,7,30,654.0,83.0,5.7,16.0,319.0,266.97,199.11
2017,5,4,7,45,692.0,89.0,5.7,16.5,376.5,326.85,252.34
2017,5,4,8,0,730.0,95.0,5.7,17.0,434.0,390.26,307.5
2017,5,4,8,15,759.0,100.0,5.65,17.5,490.5,452.65,360.48
2017,5,4,8,30,788.0,105.0,5.6,18.0,547.0,515.7,412.36
2017,5,4,8,45,806.5,110.0,5.55,19.0,599.5,574.22,458.23
2017,5,4,9,0,825.0,115.0,5.5,20.0,652.0,632.73,502.41
2017,5,4,9,15,841.0,118.0,5.45,20.5,700.0,687.25,543.15
2017,5,4,9,30,857.0,121.0,5.4,21.0,748.0,740.88,582.0
2017,5,4,9,45,867.5,124.5,5.4,21.5,790.5,789.68,614.9
2017,5,4,10,0,878.0,128.0,5.4,22.0,833.0,832.66,643.15
2017,5,4,10,15,618.0,260.0,5.35,22.0,767.0,785.18,604.51
2017,5,4,10,30,358.0,392.0,5.3,22.0,701.0,703.32,537.7
2017,5,4,10,45,635.0,262.5,5.3,22.5,832.0,844.09,645.21
2017,5,4,11,0,912.0,133.0,5.3,23.0,963.0,977.51,737.21
2017,5,4,11,15,916.0,134.0,5.3,23.0,983.5,1001.88,752.39
2017,5,4,11,30,920.0,135.0,5.3,23.0,1004.0,1022.8,765.9
2017,5,4,11,45,925.0,134.0,5.35,23.5,1017.0,1039.19,775.27
2017,5,4,12,0,930.0,133.0,5.4,24.0,1030.0,1051.97,782.3
2017,5,4,12,15,930.5,133.5,5.45,24.0,1033.5,1058.1,786.55
2017,5,4,12,30,931.0,134.0,5.5,24.0,1037.0,1060.48,788.45
2017,5,4,12,45,932.0,132.0,5.6,24.5,1032.5,1057.2,785.49
2017,5,4,13,0,933.0,130.0,5.7,25.0,1028.0,1050.16,780.14
2017,5,4,13,15,930.0,129.5,5.75,25.0,1014.5,1036.91,771.94
2017,5,4,13,30,927.0,129.0,5.8,25.0,1001.0,1020.0,761.37
2017,5,4,13,45,923.5,126.5,5.85,25.5,979.0,997.07,745.25
2017,5,4,14,0,920.0,124.0,5.9,26.0,957.0,970.65,726.83
2017,5,4,14,15,913.5,122.5,5.9,26.0,927.5,939.18,706.14
2017,5,4,14,30,907.0,121.0,5.9,26.0,898.0,904.66,683.29
2017,5,4,14,45,890.5,123.0,5.95,26.0,859.0,862.46,655.2
2017,5,4,15,0,874.0,125.0,6.0,26.0,820.0,818.3,625.49
2017,5,4,15,15,861.5,122.5,5.95,25.5,777.0,774.19,596.33
2017,5,4,15,30,849.0,120.0,5.9,25.0,734.0,724.72,562.5
2017,5,4,15,45,834.5,116.0,5.9,25.0,685.5,671.03,522.51
2017,5,4,16,0,820.0,112.0,5.9,25.0,637.0,616.41,480.89
2017,5,4,16,15,798.5,108.0,5.8,24.5,584.0,557.24,435.39
2017,5,4,16,30,777.0,104.0,5.7,24.0,531.0,498.46,388.85
2017,5,4,16,45,749.5,98.5,5.6,24.0,475.0,435.25,336.87
2017,5,4,17,0,722.0,93.0,5.5,24.0,419.0,374.52,285.53
2017,5,4,17,15,681.5,87.0,5.15,23.5,362.0,311.06,231.49
2017,5,4,17,30,641.0,81.0,4.8,23.0,305.0,251.52,179.95
2017,5,4,17,45,581.5,73.0,4.45,22.5,248.5,190.35,128.14
2017,5,4,18,0,522.0,65.0,4.1,22.0,192.0,136.09,83.95
2017,5,4,18,15,430.0,54.0,3.7,21.0,140.0,83.51,46.66
2017,5,4,18,30,338.0,43.0,3.3,20.0,88.0,42.44,24.05
2017,5,4,18,45,198.5,27.0,2.9,19.0,50.5,21.14,10.09
2017,5,4,19,0,59.0,11.0,2.5,18.0,13.0,10.48,0.0
2017,5,4,19,15,29.5,5.5,2.45,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.45,11.5,10.0,7.63,0.0
2017,5,5,6,0,83.0,16.0,1.5,12.0,20.0,12.64,0.0
2017,5,5,6,15,218.5,32.5,1.8,13.0,60.5,25.37,15.29
2017,5,5,6,30,354.0,49.0,2.1,14.0,101.0,54.42,31.67
2017,5,5,6,45,443.0,60.0,2.45,15.0,154.5,97.56,58.17
2017,5,5,7,0,532.0,71.0,2.8,16.0,208.0,151.84,99.01
2017,5,5,7,15,590.5,79.0,2.85,17.0,265.5,207.31,145.4
2017,5,5,7,30,649.0,87.0,2.9,18.0,323.0,269.49,198.5
2017,5,5,7,45,688.0,93.5,3.0,19.0,381.0,329.87,250.4
2017,5,5,8,0,727.0,100.0,3.1,20.0,439.0,393.92,303.96
2017,5,5,8,15,756.0,105.0,3.2,20.5,495.5,455.2,354.52
2017,5,5,8,30,785.0,110.0,3.3,21.0,552.0,518.94,405.37
2017,5,5,8,45,805.0,114.5,3.4,22.0,605.0,577.61,449.99
2017,5,5,9,0,825.0,119.0,3.5,23.0,658.0,636.41,493.14
2017,5,5,9,15,841.5,122.5,3.5,23.0,706.5,691.7,534.03
2017,5,5,9,30,858.0,126.0,3.5,23.0,755.0,746.16,573.32
2017,5,5,9,45,869.0,129.0,3.5,23.5,798.0,794.82,604.94
2017,5,5,10,0,880.0,132.0,3.5,24.0,841.0,837.56,631.87
2017,5,5,10,15,889.5,134.5,3.45,24.5,877.0,879.85,657.88
2017,5,5,10,30,899.0,137.0,3.4,25.0,913.0,919.65,681.8
2017,5,5,10,45,904.5,139.0,3.4,25.5,941.5,952.68,701.23
2017,5,5,11,0,910.0,141.0,3.4,26.0,970.0,982.58,718.5
2017,5,5,11,15,914.5,142.0,3.35,26.0,991.0,1007.31,733.37
2017,5,5,11,30,919.0,143.0,3.3,26.0,1012.0,1028.61,746.04
2017,5,5,11,45,923.0,143.0,3.3,26.5,1025.0,1044.93,754.46
2017,5,5,12,0,927.0,143.0,3.3,27.0,1038.0,1057.63,760.65
2017,5,5,12,15,927.5,143.0,3.25,27.0,1041.5,1063.21,763.5
2017,5,5,12,30,928.0,143.0,3.2,27.0,1045.0,1065.08,764.16
2017,5,5,12,45,927.0,142.5,3.15,27.5,1040.0,1061.28,759.86
2017,5,5,13,0,926.0,142.0,3.1,28.0,1035.0,1053.78,753.4
2017,5,5,13,15,923.0,141.5,3.05,28.0,1021.0,1040.63,745.01
2017,5,5,13,30,920.0,141.0,3.0,28.0,1007.0,1023.85,734.47
2017,5,5,13,45,915.5,139.5,2.95,28.5,985.0,1001.13,718.81
2017,5,5,14,0,911.0,138.0,2.9,29.0,963.0,975.01,701.11
2017,5,5,14,15,904.0,136.0,2.9,29.0,933.0,942.89,681.4
2017,5,5,14,30,897.0,134.0,2.9,29.0,903.0,907.78,659.69
2017,5,5,14,45,884.5,133.0,2.9,29.0,865.0,866.3,633.65
2017,5,5,15,0,872.0,132.0,2.9,29.0,827.0,826.5,608.54
2017,5,5,15,15,859.0,129.5,2.85,28.5,783.5,778.45,578.43
2017,5,5,15,30,846.0,127.0,2.8,28.0,740.0,728.76,546.13
2017,5,5,15,45,832.5,122.0,2.8,28.0,691.5,674.9,508.26
2017,5,5,16,0,819.0,117.0,2.8,28.0,643.0,620.03,468.64
2017,5,5,16,15,796.5,113.0,2.7,27.5,589.5,560.4,424.9
2017,5,5,16,30,774.0,109.0,2.6,27.0,536.0,501.26,380.12
2017,5,5,16,45,750.5,102.0,2.55,27.0,480.5,438.59,330.7
2017,5,5,17,0,727.0,95.0,2.5,27.0,425.0,377.94,281.3
2017,5,5,17,15,685.5,88.5,2.15,26.0,367.0,313.43,228.52
2017,5,5,17,30,644.0,82.0,1.8,25.0,309.0,252.96,177.95
2017,5,5,17,45,591.0,73.0,1.45,24.0,252.5,192.08,127.45
2017,5,5,18,0,538.0,64.0,1.1,23.0,196.0,137.31,83.46
2017,5,5,18,15,445.0,53.5,1.15,22.0,143.5,84.16,46.34
2017,5,5,18,30,352.0,43.0,1.2,21.0,91.0,42.63,23.93
2017,5,5,18,45,212.0,27.5,1.25,20.0,52.5,21.52,10.62
2017,5,5,19,0,72.0,12.0,1.3,19.0,14.0,11.44,0.0
2017,5,5,19,15,36.0,6.0,1.3,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.0,1.25,12.5,10.5,7.63,0.0
2017,5,6,6,0,108.0,16.0,1.3,13.0,21.0,12.61,0.0
2017,5,6,6,15,237.5,31.5,1.55,14.0,61.5,24.52,14.7
2017,5,6,6,30,367.0,47.0,1.8,15.0,102.0,53.11,30.06
2017,5,6,6,45,451.0,57.5,2.05,16.0,154.5,96.17,56.43
2017,5,6,7,0,535.0,68.0,2.3,17.0,207.0,149.67,96.68
2017,5,6,7,15,590.5,75.5,2.5,18.0,263.0,204.13,142.2
2017,5,6,7,30,646.0,83.0,2.7,19.0,319.0,264.91,194.09
2017,5,6,7,45,685.5,88.5,2.9,20.0,376.5,324.22,245.01
2017,5,6,8,0,725.0,94.0,3.1,21.0,434.0,387.24,297.72
2017,5,6,8,15,753.0,99.0,3.15,22.0,489.5,448.78,347.61
2017,5,6,8,30,781.0,104.0,3.2,23.0,545.0,510.82,396.08
2017,5,6,8,45,802.0,107.5,3.3,24.0,597.5,568.74,439.89
2017,5,6,9,0,823.0,111.0,3.4,25.0,650.0,626.9,482.33
2017,5,6,9,15,838.5,114.0,3.3,25.5,697.5,680.81,520.6
2017,5,6,9,30,854.0,117.0,3.2,26.0,745.0,733.79,556.81
2017,5,6,9,45,866.0,119.5,3.15,26.5,787.5,779.36,585.55
2017,5,6,10,0,878.0,122.0,3.1,27.0,830.0,825.65,614.3
2017,5,6,10,15,886.5,124.0,2.95,27.5,865.5,866.47,638.22
2017,5,6,10,30,895.0,126.0,2.8,28.0,901.0,904.75,659.97
2017,5,6,10,45,901.5,127.5,2.65,28.5,929.0,938.02,677.97
2017,5,6,11,0,908.0,129.0,2.5,29.0,957.0,968.24,693.67
2017,5,6,11,15,912.0,130.0,2.35,29.0,977.5,992.42,706.64
2017,5,6,11,30,916.0,131.0,2.2,29.0,998.0,1013.16,717.31
2017,5,6,11,45,926.0,126.5,2.1,29.5,1012.5,1030.85,725.1
2017,5,6,12,0,936.0,122.0,2.0,30.0,1027.0,1045.06,730.68
2017,5,6,12,15,936.5,122.5,1.95,30.0,1030.5,1051.16,733.45
2017,5,6,12,30,937.0,123.0,1.9,30.0,1034.0,1053.52,734.11
2017,5,6,12,45,935.5,122.5,1.85,30.5,1029.0,1049.17,729.37
2017,5,6,13,0,934.0,122.0,1.8,31.0,1024.0,1041.09,722.56
2017,5,6,13,15,931.5,121.5,1.75,31.0,1010.5,1028.32,714.52
2017,5,6,13,30,929.0,121.0,1.7,31.0,997.0,1011.87,704.39
2017,5,6,13,45,924.5,120.0,1.65,31.5,975.5,989.45,689.33
2017,5,6,14,0,920.0,119.0,1.6,32.0,954.0,963.6,672.33
2017,5,6,14,15,913.5,117.5,1.6,31.5,924.5,932.19,655.28
2017,5,6,14,30,907.0,116.0,1.6,31.0,895.0,897.73,636.19
2017,5,6,14,45,890.5,118.5,1.65,31.0,856.5,856.12,611.64
2017,5,6,15,0,874.0,121.0,1.7,31.0,818.0,812.57,585.51
2017,5,6,15,15,862.0,118.5,1.75,31.0,775.5,765.82,556.86
2017,5,6,15,30,850.0,116.0,1.8,31.0,733.0,719.71,527.85
2017,5,6,15,45,834.5,112.5,1.9,31.0,685.0,665.95,491.72
2017,5,6,16,0,819.0,109.0,2.0,31.0,637.0,611.37,453.8
2017,5,6,16,15,798.0,105.0,2.0,30.5,584.0,552.68,412.03
2017,5,6,16,30,777.0,101.0,2.0,30.0,531.0,494.34,368.97
2017,5,6,16,45,749.5,96.5,2.05,30.0,475.5,433.26,321.78
2017,5,6,17,0,722.0,92.0,2.1,30.0,420.0,372.64,273.41
2017,5,6,17,15,682.0,86.0,1.85,29.0,363.5,309.51,222.51
2017,5,6,17,30,642.0,80.0,1.6,28.0,307.0,250.22,173.57
2017,5,6,17,45,586.0,72.0,1.4,27.0,251.0,189.87,124.35
2017,5,6,18,0,530.0,64.0,1.2,26.0,195.0,135.98,81.76
2017,5,6,18,15,441.5,53.5,1.2,25.0,143.5,83.76,45.58
2017,5,6,18,30,353.0,43.0,1.2,24.0,92.0,42.56,23.54
2017,5,6,18,45,217.5,27.5,1.25,23.0,53.5,21.49,10.65
2017,5,6,19,0,82.0,12.0,1.3,22.0,15.0,11.44,0.0
2017,5,6,19,15,41.0,6.0,1.35,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,9.0,1.7,14.5,11.5,8.58,0.0
2017,5,7,6,0,119.0,18.0,1.8,15.0,23.0,14.23,0.0
2017,5,7,6,15,247.5,33.0,1.9,15.5,64.5,25.69,15.69
2017,5,7,6,30,376.0,48.0,2.0,16.0,106.0,54.54,30.82
2017,5,7,6,45,463.0,58.0,2.1,17.0,159.0,97.99,57.21
2017,5,7,7,0,550.0,68.0,2.2,18.0,212.0,152.25,97.79
2017,5,7,7,15,604.5,75.0,2.5,19.0,268.5,206.91,143.41
2017,5,7,7,30,659.0,82.0,2.8,20.0,325.0,267.72,195.29
2017,5,7,7,45,699.5,87.5,3.15,21.0,382.5,328.09,247.03
2017,5,7,8,0,740.0,93.0,3.5,22.0,440.0,392.26,300.69
2017,5,7,8,15,767.0,97.5,3.6,22.5,495.5,453.64,351.2
2017,5,7,8,30,794.0,102.0,3.7,23.0,551.0,515.37,400.4
2017,5,7,8,45,813.5,105.5,3.8,24.0,603.5,573.03,444.21
2017,5,7,9,0,833.0,109.0,3.9,25.0,656.0,630.75,486.51
2017,5,7,9,15,848.0,112.0,3.9,25.5,704.0,684.72,525.41
2017,5,7,9,30,863.0,115.0,3.9,26.0,752.0,735.28,560.51
2017,5,7,9,45,874.0,118.0,3.9,26.5,793.5,783.4,591.61
2017,5,7,10,0,885.0,121.0,3.9,27.0,835.0,829.62,620.9
2017,5,7,10,15,893.0,123.0,3.9,27.5,870.5,870.21,645.94
2017,5,7,10,30,901.0,125.0,3.9,28.0,906.0,908.21,668.96
2017,5,7,10,45,906.5,126.5,3.9,28.5,934.0,940.7,688.08
2017,5,7,11,0,912.0,128.0,3.9,29.0,962.0,970.07,705.03
2017,5,7,11,15,916.0,129.0,3.9,29.0,981.5,994.28,719.97
2017,5,7,11,30,920.0,130.0,3.9,29.0,1001.0,1015.04,732.73
2017,5,7,11,45,910.5,138.0,3.9,29.5,1009.5,1025.92,737.71
2017,5,7,12,0,901.0,146.0,3.9,30.0,1018.0,1032.86,740.3
2017,5,7,12,15,901.0,146.5,3.9,30.0,1021.0,1038.21,743.51
2017,5,7,12,30,901.0,147.0,3.9,30.0,1024.0,1039.98,744.56
2017,5,7,12,45,898.0,147.5,3.95,30.5,1018.5,1035.22,740.41
2017,5,7,13,0,895.0,148.0,4.0,31.0,1013.0,1026.91,734.16
2017,5,7,13,15,891.5,147.0,4.0,31.0,999.0,1013.16,725.71
2017,5,7,13,30,888.0,146.0,4.0,31.0,985.0,995.93,715.15
2017,5,7,13,45,882.0,145.0,4.05,31.0,963.0,972.94,701.22
2017,5,7,14,0,876.0,144.0,4.1,31.0,941.0,946.75,685.22
2017,5,7,14,15,868.5,142.5,4.1,31.0,911.0,915.67,665.73
2017,5,7,14,30,861.0,141.0,4.1,31.0,881.0,881.76,644.31
2017,5,7,14,45,848.5,140.0,4.15,31.0,844.0,846.2,621.9
2017,5,7,15,0,836.0,139.0,4.2,31.0,807.0,803.38,594.37
2017,5,7,15,15,822.5,136.0,4.2,30.5,764.0,755.99,564.37
2017,5,7,15,30,809.0,133.0,4.2,30.0,721.0,707.12,531.8
2017,5,7,15,45,754.0,140.5,4.25,30.0,660.0,640.52,483.82
2017,5,7,16,0,699.0,148.0,4.3,30.0,599.0,576.37,436.63
2017,5,7,16,15,660.0,143.5,4.3,29.5,541.5,512.91,389.9
2017,5,7,16,30,621.0,139.0,4.3,29.0,484.0,451.97,343.74
2017,5,7,16,45,575.5,139.0,4.35,29.0,433.0,395.35,299.01
2017,5,7,17,0,530.0,139.0,4.4,29.0,382.0,340.49,254.81
2017,5,7,17,15,554.5,116.0,4.2,28.0,340.0,295.81,217.31
2017,5,7,17,30,579.0,93.0,4.0,27.0,298.0,245.35,173.66
2017,5,7,17,45,520.5,83.5,3.85,26.5,243.5,186.91,125.51
2017,5,7,18,0,462.0,74.0,3.7,26.0,189.0,135.32,84.52
2017,5,7,18,15,378.0,61.0,3.6,25.0,139.0,84.07,48.34
2017,5,7,18,30,294.0,48.0,3.5,24.0,89.0,44.53,25.94
2017,5,7,18,45,147.0,31.5,3.4,23.5,52.0,24.65,13.23
2017,5,7,19,0,0.0,15.0,3.3,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,3.4,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.8,17.5,9.0,8.58,0.0
2017,5,8,6,0,0.0,18.0,2.9,18.0,18.0,16.47,0.0
2017,5,8,6,15,99.5,39.5,2.95,18.5,55.5,32.04,20.78
2017,5,8,6,30,199.0,61.0,3.0,19.0,93.0,58.73,37.99
2017,5,8,6,45,273.0,79.0,3.15,19.5,141.0,96.38,63.16
2017,5,8,7,0,347.0,97.0,3.3,20.0,189.0,144.16,99.18
2017,5,8,7,15,302.5,118.5,3.5,20.5,212.5,176.91,129.47
2017,5,8,7,30,258.0,140.0,3.7,21.0,236.0,204.18,154.91
2017,5,8,7,45,201.0,170.5,3.95,21.5,252.5,228.55,177.05
2017,5,8,8,0,144.0,201.0,4.2,22.0,269.0,246.99,192.93
2017,5,8,8,15,185.0,224.5,4.3,22.5,323.0,297.57,232.55
2017,5,8,8,30,226.0,248.0,4.4,23.0,377.0,352.51,275.06
2017,5,8,8,45,225.5,274.0,4.5,23.5,412.5,390.29,303.5
2017,5,8,9,0,225.0,300.0,4.6,24.0,448.0,427.63,331.03
2017,5,8,9,15,253.5,319.0,4.6,24.0,497.0,481.5,371.39
2017,5,8,9,30,282.0,338.0,4.6,24.0,546.0,533.48,409.78
2017,5,8,9,45,306.5,352.5,4.65,24.5,590.5,579.79,442.78
2017,5,8,10,0,331.0,367.0,4.7,25.0,635.0,627.13,476.05
2017,5,8,10,15,288.5,396.5,4.7,25.0,637.5,634.19,479.14
2017,5,8,10,30,246.0,426.0,4.7,25.0,640.0,637.4,479.53
2017,5,8,10,45,200.0,445.0,4.7,25.5,622.5,617.08,462.32
2017,5,8,11,0,154.0,464.0,4.7,26.0,605.0,599.86,447.3
2017,5,8,11,15,192.0,472.5,4.7,26.0,652.5,648.35,482.45
2017,5,8,11,30,230.0,481.0,4.7,26.0,700.0,697.48,517.42
2017,5,8,11,45,242.0,485.0,4.75,26.5,718.0,717.05,530.04
2017,5,8,12,0,254.0,489.0,4.8,27.0,736.0,743.34,547.28
2017,5,8,12,15,247.0,493.0,4.8,27.0,733.5,734.62,540.89
2017,5,8,12,30,240.0,497.0,4.8,27.0,731.0,732.16,538.95
2017,5,8,12,45,198.0,497.5,4.8,27.5,690.0,690.49,507.85
2017,5,8,13,0,156.0,498.0,4.8,28.0,649.0,648.12,476.35
2017,5,8,13,15,209.0,485.0,4.8,28.0,684.5,684.08,503.55
2017,5,8,13,30,262.0,472.0,4.8,28.0,720.0,724.98,533.51
2017,5,8,13,45,201.0,465.5,4.8,28.5,653.5,648.41,477.89
2017,5,8,14,0,140.0,459.0,4.8,29.0,587.0,580.76,428.38
2017,5,8,14,15,136.5,443.0,4.8,28.5,564.5,557.0,413.09
2017,5,8,14,30,133.0,427.0,4.8,28.0,542.0,532.91,397.24
2017,5,8,14,45,147.5,409.0,4.8,28.0,532.0,521.39,390.06
2017,5,8,15,0,162.0,391.0,4.8,28.0,522.0,508.35,381.67
2017,5,8,15,15,141.5,367.5,4.75,28.0,477.0,462.36,348.32
2017,5,8,15,30,121.0,344.0,4.7,28.0,432.0,417.73,315.76
2017,5,8,15,45,60.5,238.5,4.7,28.0,282.5,266.01,202.09
2017,5,8,16,0,0.0,133.0,4.7,28.0,133.0,124.11,92.38
2017,5,8,16,15,171.0,177.0,4.65,27.5,272.0,267.29,206.2
2017,5,8,16,30,342.0,221.0,4.6,27.0,411.0,384.02,295.3
2017,5,8,16,45,218.0,206.5,4.55,27.0,323.0,292.16,224.0
2017,5,8,17,0,94.0,192.0,4.5,27.0,235.0,214.86,164.51
2017,5,8,17,15,78.0,169.5,4.35,26.5,202.0,182.16,139.21
2017,5,8,17,30,62.0,147.0,4.2,26.0,169.0,151.37,115.14
2017,5,8,17,45,49.0,121.5,4.05,25.5,137.0,120.62,90.83
2017,5,8,18,0,36.0,96.0,3.9,25.0,105.0,91.74,67.85
2017,5,8,18,15,19.0,71.5,3.75,24.5,76.0,65.36,46.95
2017,5,8,18,30,2.0,47.0,3.6,24.0,47.0,42.38,28.42
2017,5,8,18,45,1.0,26.5,3.45,23.5,26.5,24.3,13.17
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.72,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.1,18.5,6.5,6.2,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,12.06,0.0
2017,5,9,6,15,63.0,37.0,3.35,19.0,47.0,31.47,20.4
2017,5,9,6,30,126.0,61.0,3.5,19.0,81.0,56.01,37.51
2017,5,9,6,45,173.0,86.0,3.7,19.5,125.5,92.64,64.25
2017,5,9,7,0,220.0,111.0,3.9,20.0,170.0,135.52,97.57
2017,5,9,7,15,110.0,79.0,4.05,20.5,108.5,98.26,72.18
2017,5,9,7,30,0.0,47.0,4.2,21.0,47.0,43.67,30.79
2017,5,9,7,45,0.0,47.5,4.35,21.5,47.5,44.14,31.03
2017,5,9,8,0,0.0,48.0,4.5,22.0,48.0,44.62,31.22
2017,5,9,8,15,0.0,50.5,4.6,22.5,50.5,46.96,32.94
2017,5,9,8,30,0.0,53.0,4.7,23.0,53.0,49.31,34.64
2017,5,9,8,45,0.0,58.0,4.8,24.0,58.0,54.0,38.14
2017,5,9,9,0,0.0,63.0,4.9,25.0,63.0,58.69,41.59
2017,5,9,9,15,30.0,194.5,4.9,25.5,217.0,204.56,156.74
2017,5,9,9,30,60.0,326.0,4.9,26.0,371.0,353.91,270.05
2017,5,9,9,45,58.0,346.0,4.95,26.5,391.5,375.11,284.43
2017,5,9,10,0,56.0,366.0,5.0,27.0,412.0,396.04,298.78
2017,5,9,10,15,32.0,282.0,5.0,27.0,308.5,297.12,224.25
2017,5,9,10,30,8.0,198.0,5.0,27.0,205.0,192.88,144.54
2017,5,9,10,45,9.0,207.5,5.0,27.5,215.5,203.14,152.04
2017,5,9,11,0,10.0,217.0,5.0,28.0,226.0,213.44,159.39
2017,5,9,11,15,21.5,306.0,5.0,28.0,326.5,315.97,236.3
2017,5,9,11,30,33.0,395.0,5.0,28.0,427.0,415.42,309.07
2017,5,9,11,45,17.0,265.5,5.05,28.0,282.0,267.42,199.47
2017,5,9,12,0,1.0,136.0,5.1,28.0,137.0,128.8,94.24
2017,5,9,12,15,6.5,184.5,5.15,28.0,191.5,180.25,133.83
2017,5,9,12,30,12.0,233.0,5.2,28.0,246.0,231.9,173.01
2017,5,9,12,45,27.0,329.0,5.3,28.0,356.5,346.07,258.48
2017,5,9,13,0,42.0,425.0,5.4,28.0,467.0,455.35,338.45
2017,5,9,13,15,27.0,327.5,5.45,28.0,354.0,343.62,256.49
2017,5,9,13,30,12.0,230.0,5.5,28.0,241.0,228.29,170.4
2017,5,9,13,45,20.0,295.0,5.6,28.0,313.5,297.46,222.87
2017,5,9,14,0,28.0,360.0,5.7,28.0,386.0,373.63,279.66
2017,5,9,14,15,28.5,350.5,5.75,28.0,376.0,363.44,272.36
2017,5,9,14,30,29.0,341.0,5.8,28.0,366.0,353.12,265.15
2017,5,9,14,45,20.0,288.0,5.85,28.0,305.0,287.65,216.47
2017,5,9,15,0,11.0,235.0,5.9,28.0,244.0,229.29,172.55
2017,5,9,15,15,5.5,145.5,5.95,27.5,150.0,140.17,104.6
2017,5,9,15,30,0.0,56.0,6.0,27.0,56.0,52.19,35.85
2017,5,9,15,45,0.5,110.0,6.05,27.0,111.0,102.98,76.15
2017,5,9,16,0,1.0,164.0,6.1,27.0,166.0,153.71,116.22
2017,5,9,16,15,0.5,137.5,6.05,27.0,138.5,128.47,96.71
2017,5,9,16,30,0.0,111.0,6.0,27.0,111.0,103.4,77.2
2017,5,9,16,45,0.0,114.5,5.95,27.0,114.5,106.55,80.01
2017,5,9,17,0,0.0,118.0,5.9,27.0,118.0,109.59,82.75
2017,5,9,17,15,0.0,101.0,5.75,26.5,101.0,93.72,70.46
2017,5,9,17,30,0.0,84.0,5.6,26.0,84.0,77.93,58.02
2017,5,9,17,45,83.0,97.5,5.45,25.5,118.5,106.87,78.59
2017,5,9,18,0,166.0,111.0,5.3,25.0,153.0,122.85,87.58
2017,5,9,18,15,121.0,82.0,5.1,24.5,108.5,81.56,56.22
2017,5,9,18,30,76.0,53.0,4.9,24.0,64.0,46.73,30.86
2017,5,9,18,45,38.0,29.5,4.75,24.0,35.0,25.51,14.24
2017,5,9,19,0,0.0,6.0,4.6,24.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,11.11,3.56
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,19.47,10.42
2017,5,10,6,45,0.0,32.0,3.9,20.5,32.0,29.7,19.14
2017,5,10,7,0,0.0,43.0,4.1,21.0,43.0,39.94,27.76
2017,5,10,7,15,0.0,55.5,4.35,21.5,55.5,51.59,37.4
2017,5,10,7,30,0.0,68.0,4.6,22.0,68.0,63.26,46.87
2017,5,10,7,45,0.0,88.0,4.9,23.0,88.0,81.83,61.7
2017,5,10,8,0,0.0,108.0,5.2,24.0,108.0,100.42,76.25
2017,5,10,8,15,0.0,122.5,5.35,24.5,122.5,114.0,86.69
2017,5,10,8,30,0.0,137.0,5.5,25.0,137.0,127.62,97.04
2017,5,10,8,45,0.0,104.0,5.7,25.5,104.0,96.96,72.18
2017,5,10,9,0,0.0,71.0,5.9,26.0,71.0,66.16,47.35
2017,5,10,9,15,0.0,76.5,5.9,26.0,76.5,71.33,51.32
2017,5,10,9,30,0.0,82.0,5.9,26.0,82.0,76.5,55.27
2017,5,10,9,45,6.5,167.5,5.95,26.5,173.0,161.7,121.84
2017,5,10,10,0,13.0,253.0,6.0,27.0,264.0,248.08,187.71
2017,5,10,10,15,14.5,263.5,5.95,27.5,276.0,259.97,195.95
2017,5,10,10,30,16.0,274.0,5.9,28.0,288.0,271.94,204.31
2017,5,10,10,45,23.5,323.0,5.9,28.5,344.0,332.3,248.86
2017,5,10,11,0,31.0,372.0,5.9,29.0,400.0,388.33,289.42
2017,5,10,11,15,21.5,304.0,5.85,29.0,324.0,313.85,233.98
2017,5,10,11,30,12.0,236.0,5.8,29.0,248.0,234.06,174.14
2017,5,10,11,45,41.5,352.0,5.8,29.5,393.0,381.81,284.15
2017,5,10,12,0,71.0,468.0,5.8,30.0,538.0,526.43,387.89
2017,5,10,12,15,35.5,262.0,5.8,30.0,297.0,288.5,214.4
2017,5,10,12,30,0.0,56.0,5.8,30.0,56.0,52.46,34.98
2017,5,10,12,45,4.0,120.5,5.8,30.0,124.5,117.13,84.91
2017,5,10,13,0,8.0,185.0,5.8,30.0,193.0,182.05,134.33
2017,5,10,13,15,17.0,277.0,5.8,30.0,293.5,278.26,206.64
2017,5,10,13,30,26.0,369.0,5.8,30.0,394.0,382.55,283.49
2017,5,10,13,45,23.5,347.5,5.8,30.0,369.5,351.01,260.38
2017,5,10,14,0,21.0,326.0,5.8,30.0,345.0,327.32,243.2
2017,5,10,14,15,12.5,244.5,5.75,30.0,256.0,241.23,179.29
2017,5,10,14,30,4.0,163.0,5.7,30.0,167.0,156.24,115.13
2017,5,10,14,45,9.0,210.5,5.7,30.0,218.5,204.98,152.58
2017,5,10,15,0,14.0,258.0,5.7,30.0,270.0,253.38,189.42
2017,5,10,15,15,14.5,252.0,5.65,29.5,263.5,247.27,185.48
2017,5,10,15,30,15.0,246.0,5.6,29.0,257.0,241.06,181.55
2017,5,10,15,45,7.5,195.0,5.6,29.0,200.5,187.22,140.7
2017,5,10,16,0,0.0,144.0,5.6,29.0,144.0,134.38,100.12
2017,5,10,16,15,1.0,153.5,5.6,28.5,154.5,143.66,107.96
2017,5,10,16,30,2.0,163.0,5.6,28.0,165.0,152.73,115.66
2017,5,10,16,45,15.5,168.5,5.6,27.5,176.0,163.35,124.65
2017,5,10,17,0,29.0,174.0,5.6,27.0,187.0,173.01,132.73
2017,5,10,17,15,21.0,152.0,5.45,26.5,161.0,147.03,112.67
2017,5,10,17,30,13.0,130.0,5.3,26.0,135.0,122.92,93.93
2017,5,10,17,45,6.5,107.0,5.2,26.0,109.5,99.32,75.17
2017,5,10,18,0,0.0,84.0,5.1,26.0,84.0,76.69,56.99
2017,5,10,18,15,46.0,72.0,4.85,25.5,79.0,68.09,47.99
2017,5,10,18,30,92.0,60.0,4.6,25.0,74.0,52.28,34.95
2017,5,10,18,45,48.5,34.5,4.45,24.5,41.5,29.29,17.34
2017,5,10,19,0,5.0,9.0,4.3,24.0,9.0,8.45,0.0
2017,5,10,19,15,2.5,4.5,4.2,23.5,4.5,4.29,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,0.0,6.5,0.85,20.5,6.5,6.2,0.0
2017,5,11,6,0,0.0,13.0,0.9,21.0,13.0,12.05,0.0
2017,5,11,6,15,18.0,36.5,1.0,21.5,39.5,32.31,21.09
2017,5,11,6,30,36.0,60.0,1.1,22.0,66.0,54.12,37.72
2017,5,11,6,45,57.0,86.5,1.2,22.5,100.0,82.55,59.97
2017,5,11,7,0,78.0,113.0,1.3,23.0,134.0,114.2,84.9
2017,5,11,7,15,114.5,132.5,1.25,23.0,171.5,146.51,110.06
2017,5,11,7,30,151.0,152.0,1.2,23.0,209.0,183.38,139.13
2017,5,11,7,45,132.5,177.5,1.2,23.5,233.5,210.9,161.6
2017,5,11,8,0,114.0,203.0,1.2,24.0,258.0,236.27,181.53
2017,5,11,8,15,57.0,178.5,1.25,24.0,206.0,193.36,148.59
2017,5,11,8,30,0.0,154.0,1.3,24.0,154.0,143.42,109.21
2017,5,11,8,45,5.5,184.0,1.4,24.5,188.0,174.74,133.24
2017,5,11,9,0,11.0,214.0,1.5,25.0,222.0,206.75,157.25
2017,5,11,9,15,5.5,175.5,1.65,25.0,179.5,167.71,126.76
2017,5,11,9,30,0.0,137.0,1.8,25.0,137.0,128.03,95.71
2017,5,11,9,45,0.0,119.0,2.0,25.5,119.0,111.21,82.31
2017,5,11,10,0,0.0,101.0,2.2,26.0,101.0,94.37,68.9
2017,5,11,10,15,0.0,97.0,2.35,26.5,97.0,90.67,65.77
2017,5,11,10,30,0.0,93.0,2.5,27.0,93.0,86.96,62.65
2017,5,11,10,45,1.0,117.5,2.65,27.5,118.5,110.94,81.01
2017,5,11,11,0,2.0,142.0,2.8,28.0,144.0,135.04,99.24
2017,5,11,11,15,8.0,208.0,2.85,28.0,216.0,203.3,151.05
2017,5,11,11,30,14.0,274.0,2.9,28.0,288.0,272.2,202.31
2017,5,11,11,45,11.0,229.5,2.95,28.5,241.0,227.14,168.2
2017,5,11,12,0,8.0,185.0,3.0,29.0,194.0,182.07,134.17
2017,5,11,12,15,97.0,345.0,3.0,29.0,441.0,438.41,324.98
2017,5,11,12,30,186.0,505.0,3.0,29.0,688.0,685.01,496.36
2017,5,11,12,45,110.5,457.5,3.0,29.5,566.5,563.11,408.85
2017,5,11,13,0,35.0,410.0,3.0,30.0,445.0,433.09,315.57
2017,5,11,13,15,31.0,391.5,2.95,30.0,422.5,410.18,299.83
2017,5,11,13,30,27.0,373.0,2.9,30.0,400.0,387.22,283.58
2017,5,11,13,45,27.0,364.5,2.85,30.5,390.5,377.86,276.58
2017,5,11,14,0,27.0,356.0,2.8,31.0,381.0,368.37,269.49
2017,5,11,14,15,19.5,297.5,2.7,30.5,315.0,297.85,219.17
2017,5,11,14,30,12.0,239.0,2.6,30.0,249.0,234.98,173.6
2017,5,11,14,45,13.0,248.0,2.55,30.0,258.5,243.75,180.52
2017,5,11,15,0,14.0,257.0,2.5,30.0,268.0,252.37,187.18
2017,5,11,15,15,22.0,272.0,2.4,29.5,288.5,271.7,202.37
2017,5,11,15,30,30.0,287.0,2.3,29.0,309.0,294.05,219.77
2017,5,11,15,45,162.5,285.0,2.2,29.0,392.0,380.41,286.18
2017,5,11,16,0,295.0,283.0,2.1,29.0,475.0,452.62,339.75
2017,5,11,16,15,271.5,268.5,1.95,28.5,434.0,408.84,307.52
2017,5,11,16,30,248.0,254.0,1.8,28.0,393.0,364.22,274.78
2017,5,11,16,45,124.0,152.5,1.65,28.0,222.0,199.71,150.98
2017,5,11,17,0,0.0,51.0,1.5,28.0,51.0,47.41,32.55
2017,5,11,17,15,0.0,44.0,1.3,27.5,44.0,40.88,27.6
2017,5,11,17,30,0.0,37.0,1.1,27.0,37.0,34.35,22.46
2017,5,11,17,45,0.0,30.0,0.95,26.5,30.0,27.83,17.23
2017,5,11,18,0,0.0,23.0,0.8,26.0,23.0,21.32,11.91
2017,5,11,18,15,43.5,42.5,0.7,25.5,49.0,42.41,27.36
2017,5,11,18,30,87.0,62.0,0.6,25.0,75.0,53.69,36.2
2017,5,11,18,45,46.0,35.5,0.5,25.0,42.0,30.08,18.13
2017,5,11,19,0,5.0,9.0,0.4,25.0,9.0,8.45,0.0
2017,5,11,19,15,2.5,4.5,0.35,24.5,4.5,4.29,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.5,3.4,16.0,14.5,10.01,0.0
2017,5,12,6,0,141.0,21.0,3.6,16.0,29.0,16.54,1.35
2017,5,12,6,15,260.5,35.5,3.95,16.5,71.0,27.49,17.57
2017,5,12,6,30,380.0,50.0,4.3,17.0,113.0,57.06,32.35
2017,5,12,6,45,458.5,60.0,4.7,17.5,164.5,99.9,58.92
2017,5,12,7,0,537.0,70.0,5.1,18.0,216.0,152.4,98.88
2017,5,12,7,15,590.0,77.5,5.2,18.5,272.0,206.19,144.37
2017,5,12,7,30,643.0,85.0,5.3,19.0,328.0,265.93,196.16
2017,5,12,7,45,682.5,90.0,5.4,20.0,384.5,324.24,246.75
2017,5,12,8,0,722.0,95.0,5.5,21.0,441.0,386.2,299.25
2017,5,12,8,15,749.0,99.5,5.45,21.5,496.0,446.32,349.46
2017,5,12,8,30,776.0,104.0,5.4,22.0,551.0,506.69,398.35
2017,5,12,8,45,798.0,107.5,5.4,22.5,603.0,564.45,443.86
2017,5,12,9,0,820.0,111.0,5.4,23.0,655.0,622.57,488.27
2017,5,12,9,15,835.0,114.0,5.35,23.5,702.0,675.55,527.42
2017,5,12,9,30,850.0,117.0,5.3,24.0,749.0,727.58,564.71
2017,5,12,9,45,861.5,119.0,5.25,25.0,790.5,771.91,592.69
2017,5,12,10,0,873.0,121.0,5.2,26.0,832.0,816.72,620.45
2017,5,12,10,15,881.5,123.0,5.15,26.0,867.0,856.98,647.07
2017,5,12,10,30,890.0,125.0,5.1,26.0,902.0,894.73,671.72
2017,5,12,10,45,895.5,126.5,5.05,26.5,929.5,926.62,690.79
2017,5,12,11,0,901.0,128.0,5.0,27.0,957.0,955.45,707.62
2017,5,12,11,15,905.0,129.0,4.95,27.5,976.5,979.2,720.91
2017,5,12,11,30,909.0,130.0,4.9,28.0,996.0,999.56,731.9
2017,5,12,11,45,915.5,127.5,4.9,28.5,1009.0,1015.48,740.36
2017,5,12,12,0,922.0,125.0,4.9,29.0,1022.0,1027.91,746.61
2017,5,12,12,15,922.5,125.0,4.9,29.0,1025.5,1033.31,749.89
2017,5,12,12,30,923.0,125.0,4.9,29.0,1029.0,1035.07,750.96
2017,5,12,12,45,921.5,125.5,4.9,29.5,1024.0,1031.72,747.3
2017,5,12,13,0,920.0,126.0,4.9,30.0,1019.0,1024.75,741.43
2017,5,12,13,15,917.0,125.0,4.9,30.0,1005.5,1011.24,732.97
2017,5,12,13,30,914.0,124.0,4.9,30.0,992.0,994.17,722.3
2017,5,12,13,45,909.0,123.5,4.9,30.5,970.5,972.22,707.03
2017,5,12,14,0,904.0,123.0,4.9,31.0,949.0,946.94,689.68
2017,5,12,14,15,898.0,121.5,4.9,31.0,920.5,916.61,670.43
2017,5,12,14,30,892.0,120.0,4.9,31.0,892.0,883.29,649.15
2017,5,12,14,45,885.0,117.5,4.9,31.0,856.5,845.35,624.64
2017,5,12,15,0,878.0,115.0,4.9,31.0,821.0,804.86,598.22
2017,5,12,15,15,867.0,112.5,4.85,30.5,779.5,759.04,568.81
2017,5,12,15,30,856.0,110.0,4.8,30.0,738.0,711.41,537.56
2017,5,12,15,45,840.0,107.5,4.8,30.0,690.0,660.42,500.63
2017,5,12,16,0,824.0,105.0,4.8,30.0,642.0,606.69,460.87
2017,5,12,16,15,804.0,101.5,4.7,29.5,590.5,549.25,417.93
2017,5,12,16,30,784.0,98.0,4.6,29.0,539.0,492.03,373.84
2017,5,12,16,45,756.0,94.0,4.5,29.0,484.0,431.3,325.1
2017,5,12,17,0,728.0,90.0,4.4,29.0,429.0,370.93,275.46
2017,5,12,17,15,690.0,84.5,4.0,28.0,372.5,309.05,224.51
2017,5,12,17,30,652.0,79.0,3.6,27.0,316.0,250.72,175.47
2017,5,12,17,45,596.0,72.0,3.2,26.5,260.5,191.11,125.85
2017,5,12,18,0,540.0,65.0,2.8,26.0,205.0,137.86,83.22
2017,5,12,18,15,456.0,55.0,2.5,25.0,153.5,86.11,47.04
2017,5,12,18,30,372.0,45.0,2.2,24.0,102.0,44.73,24.87
2017,5,12,18,45,240.5,31.0,1.95,23.0,61.5,24.12,13.68
2017,5,12,19,0,109.0,17.0,1.7,22.0,21.0,13.43,0.0
2017,5,12,19,15,54.5,8.5,1.7,21.5,10.5,8.1,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,11.0,1.45,15.5,15.5,10.48,0.0
2017,5,13,6,0,142.0,22.0,1.6,16.0,31.0,17.32,2.77
2017,5,13,6,15,263.0,36.5,1.7,16.5,73.5,28.25,18.31
2017,5,13,6,30,384.0,51.0,1.8,17.0,116.0,58.22,33.19
2017,5,13,6,45,463.0,61.5,1.9,18.0,168.5,101.8,60.11
2017,5,13,7,0,542.0,72.0,2.0,19.0,221.0,155.1,100.14
2017,5,13,7,15,595.0,79.5,2.0,19.5,277.0,209.15,145.16
2017,5,13,7,30,648.0,87.0,2.0,20.0,333.0,269.15,196.12
2017,5,13,7,45,686.0,92.5,2.05,21.0,389.5,327.68,245.65
2017,5,13,8,0,724.0,98.0,2.1,22.0,446.0,389.68,296.63
2017,5,13,8,15,751.0,102.5,2.05,22.5,501.0,449.88,345.09
2017,5,13,8,30,778.0,107.0,2.0,23.0,556.0,510.3,391.98
