Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,8,45,799.0,111.0,2.0,24.0,608.0,568.04,434.57
2017,5,13,9,0,820.0,115.0,2.0,25.0,660.0,626.03,475.66
2017,5,13,9,15,835.0,118.0,2.05,25.5,707.0,678.96,512.95
2017,5,13,9,30,850.0,121.0,2.1,26.0,754.0,730.93,548.53
2017,5,13,9,45,862.0,123.0,2.15,26.5,796.0,775.49,576.67
2017,5,13,10,0,874.0,125.0,2.2,27.0,838.0,820.65,604.75
2017,5,13,10,15,883.0,127.0,2.2,27.5,873.5,861.31,629.04
2017,5,13,10,30,892.0,129.0,2.2,28.0,909.0,899.48,651.4
2017,5,13,10,45,899.0,130.0,2.2,28.5,937.0,932.23,670.01
2017,5,13,11,0,906.0,131.0,2.2,29.0,965.0,961.99,686.59
2017,5,13,11,15,910.5,132.0,2.15,29.0,985.5,986.26,700.47
2017,5,13,11,30,915.0,133.0,2.1,29.0,1006.0,1007.15,712.24
2017,5,13,11,45,921.0,131.0,2.1,29.5,1019.0,1023.13,720.12
2017,5,13,12,0,927.0,129.0,2.1,30.0,1032.0,1035.58,725.92
2017,5,13,12,15,928.0,129.0,2.05,30.0,1035.5,1041.48,728.65
2017,5,13,12,30,929.0,129.0,2.0,30.0,1039.0,1043.74,729.3
2017,5,13,12,45,929.0,128.0,2.0,30.5,1034.5,1040.4,725.85
2017,5,13,13,0,929.0,127.0,2.0,31.0,1030.0,1033.4,720.34
2017,5,13,13,15,926.5,126.5,2.0,31.0,1017.0,1020.79,712.99
2017,5,13,13,30,924.0,126.0,2.0,31.0,1004.0,1004.57,703.56
2017,5,13,13,45,920.5,124.5,2.05,31.5,982.5,982.89,690.01
2017,5,13,14,0,917.0,123.0,2.1,32.0,961.0,957.78,674.39
2017,5,13,14,15,911.0,121.0,2.1,32.0,932.0,926.66,655.84
2017,5,13,14,30,905.0,119.0,2.1,32.0,903.0,892.51,635.32
2017,5,13,14,45,887.0,122.0,2.15,32.0,864.5,850.57,610.08
2017,5,13,15,0,869.0,125.0,2.2,32.0,826.0,806.8,583.36
2017,5,13,15,15,857.0,122.5,2.25,31.5,783.5,760.66,555.78
2017,5,13,15,30,845.0,120.0,2.3,31.0,741.0,715.04,527.37
2017,5,13,15,45,831.0,116.0,2.4,31.0,693.5,662.44,491.43
2017,5,13,16,0,817.0,112.0,2.5,31.0,646.0,608.89,453.7
2017,5,13,16,15,796.0,108.5,2.55,30.5,594.0,551.29,412.44
2017,5,13,16,30,775.0,105.0,2.6,30.0,542.0,494.03,369.89
2017,5,13,16,45,749.0,99.5,2.7,30.0,487.0,433.25,322.65
2017,5,13,17,0,723.0,94.0,2.8,30.0,432.0,372.6,273.99
2017,5,13,17,15,684.5,88.5,2.6,29.0,375.5,310.88,224.02
2017,5,13,17,30,646.0,83.0,2.4,28.0,319.0,252.77,175.88
2017,5,13,17,45,592.5,75.0,2.25,27.5,263.0,193.13,126.77
2017,5,13,18,0,539.0,67.0,2.1,27.0,207.0,139.56,84.17
2017,5,13,18,15,456.5,56.5,2.05,25.5,155.5,87.57,48.07
2017,5,13,18,30,374.0,46.0,2.0,24.0,104.0,45.75,25.61
2017,5,13,18,45,247.0,31.5,2.0,23.0,63.5,25.1,14.58
2017,5,13,19,0,120.0,17.0,2.0,22.0,23.0,13.41,0.0
2017,5,13,19,15,60.0,8.5,2.05,21.5,11.5,8.1,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.0,15.0,10.96,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,30.0,18.1,4.03
2017,5,14,6,15,237.0,39.0,1.4,17.5,72.0,30.19,19.93
2017,5,14,6,30,348.0,55.0,1.5,18.0,114.0,59.15,34.69
2017,5,14,6,45,426.5,66.0,1.6,18.5,165.5,102.26,61.88
2017,5,14,7,0,505.0,77.0,1.7,19.0,217.0,153.65,100.48
2017,5,14,7,15,558.0,85.5,2.15,20.0,272.0,206.36,144.01
2017,5,14,7,30,611.0,94.0,2.6,21.0,327.0,265.05,193.51
2017,5,14,7,45,651.5,99.5,3.1,22.5,383.0,322.24,241.62
2017,5,14,8,0,692.0,105.0,3.6,24.0,439.0,383.25,291.68
2017,5,14,8,15,719.5,110.0,3.65,24.5,493.0,441.26,338.92
2017,5,14,8,30,747.0,115.0,3.7,25.0,547.0,500.94,385.98
2017,5,14,8,45,769.0,119.0,3.75,26.0,598.5,558.41,429.13
2017,5,14,9,0,791.0,123.0,3.8,27.0,650.0,615.48,470.49
2017,5,14,9,15,806.5,126.0,3.75,27.5,696.5,667.33,507.45
2017,5,14,9,30,822.0,129.0,3.7,28.0,743.0,718.35,542.74
2017,5,14,9,45,834.5,131.5,3.65,28.5,784.5,765.49,573.33
2017,5,14,10,0,847.0,134.0,3.6,29.0,826.0,810.99,601.75
2017,5,14,10,15,856.0,136.0,3.55,29.5,860.5,846.85,623.2
2017,5,14,10,30,865.0,138.0,3.5,30.0,895.0,884.09,645.35
2017,5,14,10,45,871.5,139.5,3.5,30.5,922.5,916.05,664.01
2017,5,14,11,0,878.0,141.0,3.5,31.0,950.0,945.08,680.65
2017,5,14,11,15,882.5,142.0,3.45,31.5,970.0,968.71,693.36
2017,5,14,11,30,887.0,143.0,3.4,32.0,990.0,989.05,703.95
2017,5,14,11,45,887.5,144.5,3.35,32.5,1001.0,1002.65,710.24
2017,5,14,12,0,888.0,146.0,3.3,33.0,1012.0,1012.73,714.4
2017,5,14,12,15,888.5,146.5,3.25,33.0,1015.5,1018.36,717.33
2017,5,14,12,30,889.0,147.0,3.2,33.0,1019.0,1020.53,718.21
2017,5,14,12,45,887.5,146.5,3.15,33.5,1014.0,1016.34,713.79
2017,5,14,13,0,886.0,146.0,3.1,34.0,1009.0,1008.69,707.38
2017,5,14,13,15,883.0,145.5,3.05,34.0,995.5,996.12,699.49
2017,5,14,13,30,880.0,145.0,3.0,34.0,982.0,980.13,689.58
2017,5,14,13,45,875.0,144.0,3.0,34.0,960.5,958.44,676.56
2017,5,14,14,0,870.0,143.0,3.0,34.0,939.0,933.54,661.56
2017,5,14,14,15,863.0,141.0,3.0,34.0,910.5,902.86,642.86
2017,5,14,14,30,856.0,139.0,3.0,34.0,882.0,869.36,622.3
2017,5,14,14,45,850.5,135.0,3.0,34.0,847.0,832.54,599.46
2017,5,14,15,0,845.0,131.0,3.0,34.0,812.0,796.66,577.09
2017,5,14,15,15,832.5,128.0,3.0,33.5,770.0,750.09,548.47
2017,5,14,15,30,820.0,125.0,3.0,33.0,728.0,701.96,517.43
2017,5,14,15,45,804.5,121.5,3.05,33.0,681.0,650.07,481.42
2017,5,14,16,0,789.0,118.0,3.1,33.0,634.0,597.44,443.89
2017,5,14,16,15,768.0,114.0,3.1,32.5,583.0,540.81,403.1
2017,5,14,16,30,747.0,110.0,3.1,32.0,532.0,483.66,360.56
2017,5,14,16,45,720.0,104.5,3.1,32.0,478.0,423.77,313.94
2017,5,14,17,0,693.0,99.0,3.1,32.0,424.0,365.59,267.28
2017,5,14,17,15,655.0,92.5,2.85,31.0,368.5,304.85,218.47
2017,5,14,17,30,617.0,86.0,2.6,30.0,313.0,247.72,171.54
2017,5,14,17,45,564.0,78.0,2.4,29.5,258.5,189.97,124.4
2017,5,14,18,0,511.0,70.0,2.2,29.0,204.0,138.26,83.64
2017,5,14,18,15,431.0,59.0,2.05,28.0,153.5,87.76,48.66
2017,5,14,18,30,351.0,48.0,1.9,27.0,103.0,47.15,26.67
2017,5,14,18,45,231.5,33.0,1.75,26.0,63.0,25.65,14.89
2017,5,14,19,0,112.0,18.0,1.6,25.0,23.0,14.2,0.0
2017,5,14,19,15,56.0,9.0,1.7,24.5,11.5,8.58,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.0,2.05,18.5,17.0,11.44,0.0
2017,5,15,6,0,144.0,24.0,2.3,19.0,34.0,18.9,5.14
2017,5,15,6,15,259.5,39.0,2.6,19.5,76.0,30.17,19.75
2017,5,15,6,30,375.0,54.0,2.9,20.0,118.0,60.73,34.97
2017,5,15,6,45,456.0,63.5,3.2,20.5,170.5,102.95,60.78
2017,5,15,7,0,537.0,73.0,3.5,21.0,223.0,155.14,99.82
2017,5,15,7,15,588.0,80.5,3.55,21.5,277.5,208.34,144.11
2017,5,15,7,30,639.0,88.0,3.6,22.0,332.0,267.24,194.23
2017,5,15,7,45,438.0,144.0,3.7,23.0,323.5,287.92,218.33
2017,5,15,8,0,237.0,200.0,3.8,24.0,315.0,284.11,219.14
2017,5,15,8,15,195.5,229.5,3.85,24.5,331.5,305.66,236.38
2017,5,15,8,30,154.0,259.0,3.9,25.0,348.0,324.07,250.09
2017,5,15,8,45,239.5,272.0,3.95,26.0,425.0,397.46,305.31
2017,5,15,9,0,325.0,285.0,4.0,27.0,502.0,476.41,363.51
2017,5,15,9,15,578.5,202.5,4.0,27.5,622.5,589.87,449.62
2017,5,15,9,30,832.0,120.0,4.0,28.0,743.0,715.82,542.69
2017,5,15,9,45,841.0,124.0,4.05,28.5,782.5,762.16,572.52
2017,5,15,10,0,850.0,128.0,4.1,29.0,822.0,803.06,598.42
2017,5,15,10,15,858.0,130.0,4.1,29.5,856.0,841.93,622.45
2017,5,15,10,30,866.0,132.0,4.1,30.0,890.0,878.33,644.54
2017,5,15,10,45,871.0,133.5,4.1,30.5,916.5,908.95,662.56
2017,5,15,11,0,876.0,135.0,4.1,31.0,943.0,936.58,678.52
2017,5,15,11,15,879.5,136.0,4.1,31.0,962.5,959.2,692.52
2017,5,15,11,30,883.0,137.0,4.1,31.0,982.0,978.53,704.45
2017,5,15,11,45,894.0,131.5,4.1,31.5,995.5,995.49,713.46
2017,5,15,12,0,905.0,126.0,4.1,32.0,1009.0,1009.16,720.4
2017,5,15,12,15,905.0,126.0,4.1,32.5,1011.5,1013.93,721.74
2017,5,15,12,30,905.0,126.0,4.1,33.0,1014.0,1015.17,720.98
2017,5,15,12,45,904.0,125.5,4.1,33.5,1009.0,1011.42,717.18
2017,5,15,13,0,903.0,125.0,4.1,34.0,1004.0,1004.13,711.29
2017,5,15,13,15,900.0,124.0,4.1,34.0,990.5,990.88,703.2
2017,5,15,13,30,897.0,123.0,4.1,34.0,977.0,974.14,692.99
2017,5,15,13,45,732.5,234.0,4.15,34.0,921.0,924.83,662.02
2017,5,15,14,0,568.0,345.0,4.2,34.0,865.0,865.53,619.67
2017,5,15,14,15,450.5,373.5,4.25,34.0,778.5,773.09,556.64
2017,5,15,14,30,333.0,402.0,4.3,34.0,692.0,680.95,492.68
2017,5,15,14,45,337.5,382.5,4.35,34.0,665.5,653.01,474.91
2017,5,15,15,0,342.0,363.0,4.4,34.0,639.0,623.61,455.6
2017,5,15,15,15,546.0,257.0,4.45,33.5,671.0,662.15,488.78
2017,5,15,15,30,750.0,151.0,4.5,33.0,703.0,678.7,505.52
2017,5,15,15,45,724.0,151.0,4.6,33.0,656.0,626.25,467.91
2017,5,15,16,0,698.0,151.0,4.7,33.0,609.0,574.18,430.13
2017,5,15,16,15,682.5,142.0,4.75,32.5,559.5,519.94,390.71
2017,5,15,16,30,667.0,133.0,4.8,32.0,510.0,465.77,350.02
2017,5,15,16,45,635.0,127.0,4.85,32.0,457.0,407.48,304.33
2017,5,15,17,0,603.0,121.0,4.9,32.0,404.0,351.6,259.39
2017,5,15,17,15,563.0,112.5,4.85,31.5,350.5,293.46,212.41
2017,5,15,17,30,523.0,104.0,4.8,31.0,297.0,239.31,167.96
2017,5,15,17,45,466.5,94.0,4.75,30.5,244.5,182.97,122.57
2017,5,15,18,0,410.0,84.0,4.7,30.0,192.0,134.78,85.03
2017,5,15,18,15,335.0,69.5,4.65,29.0,144.0,87.73,52.12
2017,5,15,18,30,260.0,55.0,4.6,28.0,96.0,49.84,30.03
2017,5,15,18,45,130.0,38.0,4.55,27.5,58.5,30.96,19.07
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,18.9,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,10.01,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,4.0,20.5,11.0,10.48,0.0
2017,5,16,6,0,0.0,22.0,4.1,21.0,22.0,20.13,6.43
2017,5,16,6,15,67.0,47.5,4.3,21.0,59.0,39.47,27.41
2017,5,16,6,30,134.0,73.0,4.5,21.0,96.0,67.15,46.15
2017,5,16,6,45,67.0,60.0,4.75,21.5,71.5,61.08,42.27
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,43.67,30.73
2017,5,16,7,15,0.0,72.0,5.15,22.5,72.0,66.86,49.83
2017,5,16,7,30,0.0,97.0,5.3,23.0,97.0,89.84,68.43
2017,5,16,7,45,74.5,152.0,5.45,23.5,188.5,166.34,128.62
2017,5,16,8,0,149.0,207.0,5.6,24.0,280.0,253.23,196.76
2017,5,16,8,15,74.5,173.5,5.7,24.5,210.0,196.36,152.1
2017,5,16,8,30,0.0,140.0,5.8,25.0,140.0,130.34,99.09
2017,5,16,8,45,4.0,170.5,5.9,25.5,173.5,161.17,122.97
2017,5,16,9,0,8.0,201.0,6.0,26.0,207.0,192.53,146.91
2017,5,16,9,15,6.0,188.5,6.0,26.5,193.5,180.11,136.53
2017,5,16,9,30,4.0,176.0,6.0,27.0,180.0,167.4,126.05
2017,5,16,9,45,3.0,163.5,6.05,27.5,166.5,155.21,116.09
2017,5,16,10,0,2.0,151.0,6.1,28.0,153.0,142.89,106.11
2017,5,16,10,15,3.0,154.0,6.1,28.0,157.0,146.7,108.91
2017,5,16,10,30,4.0,157.0,6.1,28.0,161.0,150.57,111.76
2017,5,16,10,45,4.0,157.0,6.15,28.5,161.0,150.78,111.55
2017,5,16,11,0,4.0,157.0,6.2,29.0,161.0,150.98,111.36
2017,5,16,11,15,5.5,159.0,6.2,29.0,164.5,154.44,113.96
2017,5,16,11,30,7.0,161.0,6.2,29.0,168.0,157.94,116.61
2017,5,16,11,45,6.5,162.0,6.2,29.5,168.5,158.58,116.77
2017,5,16,12,0,6.0,163.0,6.2,30.0,169.0,159.17,116.91
2017,5,16,12,15,7.0,173.0,6.2,30.0,180.0,169.7,124.9
2017,5,16,12,30,8.0,183.0,6.2,30.0,191.0,180.18,132.85
2017,5,16,12,45,10.0,204.0,6.25,30.5,213.5,202.03,149.1
2017,5,16,13,0,12.0,225.0,6.3,31.0,236.0,223.8,165.18
2017,5,16,13,15,56.0,350.0,6.35,31.0,403.0,392.28,291.06
2017,5,16,13,30,100.0,475.0,6.4,31.0,570.0,555.57,409.21
2017,5,16,13,45,56.5,362.5,6.45,31.0,416.0,402.22,298.0
2017,5,16,14,0,13.0,250.0,6.5,31.0,262.0,247.13,182.88
2017,5,16,14,15,93.0,342.0,6.55,31.0,423.5,416.8,311.24
2017,5,16,14,30,173.0,434.0,6.6,31.0,585.0,570.09,423.69
2017,5,16,14,45,158.0,414.5,6.65,31.0,548.5,531.82,396.04
2017,5,16,15,0,143.0,395.0,6.7,31.0,512.0,494.08,369.08
2017,5,16,15,15,94.0,353.5,6.7,30.5,429.0,406.31,305.08
2017,5,16,15,30,45.0,312.0,6.7,30.0,346.0,327.56,246.63
2017,5,16,15,45,33.5,276.0,6.75,30.0,300.5,282.92,213.48
2017,5,16,16,0,22.0,240.0,6.8,30.0,255.0,237.16,179.08
2017,5,16,16,15,11.0,161.0,6.75,29.5,168.5,156.05,117.25
2017,5,16,16,30,0.0,82.0,6.7,29.0,82.0,76.39,55.18
2017,5,16,16,45,0.0,85.5,6.65,29.0,85.5,79.64,58.01
2017,5,16,17,0,0.0,89.0,6.6,29.0,89.0,82.83,60.78
2017,5,16,17,15,0.0,77.0,6.5,28.5,77.0,71.67,52.2
2017,5,16,17,30,0.0,65.0,6.4,28.0,65.0,60.46,43.43
2017,5,16,17,45,147.5,84.0,6.3,27.5,123.0,107.68,76.22
2017,5,16,18,0,295.0,103.0,6.2,27.0,181.0,134.73,91.09
2017,5,16,18,15,228.0,83.0,6.05,26.5,135.0,90.87,59.31
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,55.35,36.24
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,34.04,21.84
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,16.56,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.58,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.48,0.0
2017,5,17,7,15,0.0,23.5,0.6,22.5,23.5,21.79,12.58
2017,5,17,7,30,0.0,40.0,0.7,23.0,40.0,37.15,25.2
2017,5,17,7,45,0.0,45.5,0.8,23.5,45.5,42.28,29.24
2017,5,17,8,0,0.0,51.0,0.9,24.0,51.0,47.42,33.22
2017,5,17,8,15,0.0,64.0,1.0,24.5,64.0,59.56,42.81
2017,5,17,8,30,0.0,77.0,1.1,25.0,77.0,71.72,52.28
2017,5,17,8,45,0.0,89.5,1.25,25.5,89.5,83.43,61.26
2017,5,17,9,0,0.0,102.0,1.4,26.0,102.0,95.14,70.15
2017,5,17,9,15,12.0,191.0,1.45,26.5,200.0,186.41,140.61
2017,5,17,9,30,24.0,280.0,1.5,27.0,298.0,279.33,209.71
2017,5,17,9,45,20.5,279.5,1.6,28.0,295.5,277.59,206.83
2017,5,17,10,0,17.0,279.0,1.7,29.0,293.0,275.45,204.09
2017,5,17,10,15,18.5,294.0,1.7,29.5,310.0,291.79,215.31
2017,5,17,10,30,20.0,309.0,1.7,30.0,327.0,308.21,226.42
2017,5,17,10,45,20.5,321.5,1.75,30.5,340.5,321.4,235.17
2017,5,17,11,0,21.0,334.0,1.8,31.0,354.0,334.57,243.88
2017,5,17,11,15,172.5,398.0,1.75,31.0,563.5,552.38,400.1
2017,5,17,11,30,324.0,462.0,1.7,31.0,773.0,769.23,544.7
2017,5,17,11,45,267.0,482.0,1.65,31.5,740.0,739.31,520.04
2017,5,17,12,0,210.0,502.0,1.6,32.0,707.0,700.16,491.7
2017,5,17,12,15,202.0,504.5,1.55,32.0,703.0,696.36,488.87
2017,5,17,12,30,194.0,507.0,1.5,32.0,699.0,691.4,485.03
2017,5,17,12,45,220.5,500.5,1.5,32.5,717.0,710.14,497.06
2017,5,17,13,0,247.0,494.0,1.5,33.0,735.0,727.47,507.9
2017,5,17,13,15,550.0,324.0,1.55,33.0,851.0,861.04,602.65
2017,5,17,13,30,853.0,154.0,1.6,33.0,967.0,960.27,667.45
2017,5,17,13,45,850.0,151.5,1.7,33.5,946.5,939.65,654.09
2017,5,17,14,0,847.0,149.0,1.8,34.0,926.0,915.84,639.98
2017,5,17,14,15,839.5,147.0,1.85,34.0,897.5,891.06,625.97
2017,5,17,14,30,832.0,145.0,1.9,34.0,869.0,857.4,606.23
2017,5,17,14,45,818.5,144.5,2.0,34.0,833.0,817.82,582.98
2017,5,17,15,0,805.0,144.0,2.1,34.0,797.0,776.34,558.12
2017,5,17,15,15,791.5,141.0,2.2,33.5,755.0,730.77,531.14
2017,5,17,15,30,778.0,138.0,2.3,33.0,713.0,683.84,501.13
2017,5,17,15,45,753.5,137.5,2.45,33.0,665.0,631.1,465.22
2017,5,17,16,0,729.0,137.0,2.6,33.0,617.0,578.31,428.17
2017,5,17,16,15,447.0,195.0,2.75,32.5,482.0,437.75,326.14
2017,5,17,16,30,165.0,253.0,2.9,32.0,347.0,320.55,239.38
2017,5,17,16,45,100.0,217.0,3.05,31.5,272.5,246.04,184.54
2017,5,17,17,0,35.0,181.0,3.2,31.0,198.0,181.16,136.12
2017,5,17,17,15,29.5,159.0,3.35,30.5,172.0,156.15,117.42
2017,5,17,17,30,24.0,137.0,3.5,30.0,146.0,132.0,99.02
2017,5,17,17,45,211.0,112.0,3.65,29.5,170.0,145.66,103.13
2017,5,17,18,0,398.0,87.0,3.8,29.0,194.0,135.71,86.61
2017,5,17,18,15,320.5,73.0,3.8,28.0,146.0,89.61,54.35
2017,5,17,18,30,243.0,59.0,3.8,27.0,98.0,52.89,32.79
2017,5,17,18,45,142.5,39.5,3.85,26.5,60.0,32.13,20.3
2017,5,17,19,0,42.0,20.0,3.9,26.0,22.0,17.47,0.0
2017,5,17,19,15,21.0,10.0,3.95,25.5,11.0,9.53,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.0,13.0,3.35,23.0,15.5,12.39,0.0
2017,5,18,6,0,68.0,26.0,3.4,23.0,31.0,21.49,8.26
2017,5,18,6,15,154.0,47.0,3.55,23.0,70.5,37.88,25.95
2017,5,18,6,30,240.0,68.0,3.7,23.0,110.0,66.71,42.75
2017,5,18,6,45,120.0,60.5,3.9,23.5,81.5,65.78,43.57
2017,5,18,7,0,0.0,53.0,4.1,24.0,53.0,49.26,35.07
2017,5,18,7,15,0.0,68.0,4.3,24.5,68.0,63.23,46.44
2017,5,18,7,30,0.0,83.0,4.5,25.0,83.0,77.09,57.49
2017,5,18,7,45,0.5,116.0,4.7,25.5,116.5,107.65,81.79
2017,5,18,8,0,1.0,149.0,4.9,26.0,150.0,138.44,105.84
2017,5,18,8,15,38.5,200.0,5.05,26.5,223.0,204.1,156.83
2017,5,18,8,30,76.0,251.0,5.2,27.0,296.0,273.65,210.12
2017,5,18,8,45,40.0,215.5,5.35,28.0,239.5,225.2,171.49
2017,5,18,9,0,4.0,180.0,5.5,29.0,183.0,170.4,127.85
2017,5,18,9,15,3.5,172.0,5.55,29.0,174.5,162.96,121.84
2017,5,18,9,30,3.0,164.0,5.6,29.0,166.0,155.4,115.73
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,185.05,138.03
2017,5,18,10,0,10.0,221.0,5.8,30.0,230.0,215.07,160.33
2017,5,18,10,15,24.0,295.0,5.8,30.5,316.0,301.78,224.92
2017,5,18,10,30,38.0,369.0,5.8,31.0,402.0,386.76,286.68
2017,5,18,10,45,159.0,410.5,5.85,31.5,557.0,542.26,401.22
2017,5,18,11,0,280.0,452.0,5.9,32.0,712.0,703.83,515.81
2017,5,18,11,15,150.5,398.5,5.9,32.0,539.0,531.98,391.65
2017,5,18,11,30,21.0,345.0,5.9,32.0,366.0,346.31,254.22
2017,5,18,11,45,53.0,413.5,5.95,32.5,466.0,451.64,330.83
2017,5,18,12,0,85.0,482.0,6.0,33.0,566.0,551.22,401.01
2017,5,18,12,15,404.0,362.5,6.0,33.0,760.0,766.62,560.93
2017,5,18,12,30,723.0,243.0,6.0,33.0,954.0,962.26,699.72
2017,5,18,12,45,713.0,248.5,6.05,33.0,946.5,955.93,694.86
2017,5,18,13,0,703.0,254.0,6.1,33.0,939.0,946.66,689.15
2017,5,18,13,15,426.5,371.0,6.1,33.0,785.5,787.63,574.58
2017,5,18,13,30,150.0,488.0,6.1,33.0,632.0,621.69,451.88
2017,5,18,13,45,209.0,470.0,6.1,33.0,665.5,654.81,477.7
2017,5,18,14,0,268.0,452.0,6.1,33.0,699.0,690.66,504.52
2017,5,18,14,15,459.0,351.0,6.1,33.0,758.0,757.03,556.62
2017,5,18,14,30,650.0,250.0,6.1,33.0,817.0,807.59,596.94
2017,5,18,14,45,634.0,248.0,6.15,33.0,782.5,769.77,570.79
2017,5,18,15,0,618.0,246.0,6.2,33.0,748.0,730.79,543.87
2017,5,18,15,15,443.5,293.5,6.25,32.5,644.0,619.67,463.22
2017,5,18,15,30,269.0,341.0,6.3,32.0,540.0,518.5,388.27
2017,5,18,15,45,163.0,311.5,6.35,32.0,430.0,403.91,303.46
2017,5,18,16,0,57.0,282.0,6.4,32.0,320.0,299.86,225.0
2017,5,18,16,15,37.0,242.0,6.4,31.5,266.0,247.47,186.27
2017,5,18,16,30,17.0,202.0,6.4,31.0,212.0,196.05,147.66
2017,5,18,16,45,223.5,190.5,6.4,31.0,298.0,279.67,211.99
2017,5,18,17,0,430.0,179.0,6.4,31.0,384.0,335.95,251.54
2017,5,18,17,15,388.5,165.0,6.35,30.5,332.5,280.88,207.63
2017,5,18,17,30,347.0,151.0,6.3,30.0,281.0,231.76,168.23
2017,5,18,17,45,295.5,133.0,6.25,29.5,230.5,181.57,128.57
2017,5,18,18,0,244.0,115.0,6.2,29.0,180.0,137.36,94.54
2017,5,18,18,15,182.5,92.0,6.0,28.5,134.0,94.34,63.31
2017,5,18,18,30,121.0,69.0,5.8,28.0,88.0,60.33,40.51
2017,5,18,18,45,67.0,42.5,5.6,27.5,52.5,35.59,23.06
2017,5,18,19,0,13.0,16.0,5.4,27.0,17.0,14.88,0.0
2017,5,18,19,15,6.5,8.0,5.3,26.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.5,11.5,4.55,23.0,13.0,10.96,0.0
2017,5,19,6,0,33.0,23.0,4.6,23.0,26.0,20.13,7.78
2017,5,19,6,15,93.5,48.5,4.75,23.0,64.0,40.38,28.08
2017,5,19,6,30,154.0,74.0,4.9,23.0,102.0,67.72,45.77
2017,5,19,6,45,77.0,61.0,5.1,23.5,75.0,62.96,43.06
2017,5,19,7,0,0.0,48.0,5.3,24.0,48.0,44.6,31.23
2017,5,19,7,15,45.0,102.5,5.4,24.5,120.0,104.24,78.29
2017,5,19,7,30,90.0,157.0,5.5,25.0,192.0,169.13,129.32
2017,5,19,7,45,107.0,183.0,5.65,25.5,231.0,205.99,158.4
2017,5,19,8,0,124.0,209.0,5.8,26.0,270.0,244.46,188.48
2017,5,19,8,15,192.5,230.0,5.85,26.5,336.5,303.87,234.35
2017,5,19,8,30,261.0,251.0,5.9,27.0,403.0,372.91,287.32
2017,5,19,8,45,191.0,280.5,6.0,28.0,397.5,373.79,286.42
2017,5,19,9,0,121.0,310.0,6.1,29.0,392.0,369.65,281.03
2017,5,19,9,15,402.5,249.5,6.15,29.5,547.5,513.65,392.38
2017,5,19,9,30,684.0,189.0,6.2,30.0,703.0,676.52,514.59
2017,5,19,9,45,703.5,190.0,6.3,30.5,744.0,722.05,546.27
2017,5,19,10,0,723.0,191.0,6.4,31.0,785.0,766.86,577.28
2017,5,19,10,15,442.0,315.5,6.45,31.5,683.5,681.23,508.54
2017,5,19,10,30,161.0,440.0,6.5,32.0,582.0,566.32,417.82
2017,5,19,10,45,171.5,455.0,6.55,32.5,610.0,596.08,438.24
2017,5,19,11,0,182.0,470.0,6.6,33.0,638.0,625.73,458.01
2017,5,19,11,15,120.0,458.0,6.6,33.0,570.0,561.4,410.6
2017,5,19,11,30,58.0,446.0,6.6,33.0,502.0,486.88,355.67
2017,5,19,11,45,158.5,469.5,6.6,33.5,624.5,615.07,448.56
2017,5,19,12,0,259.0,493.0,6.6,34.0,747.0,744.23,538.97
2017,5,19,12,15,152.0,466.5,6.6,34.0,616.0,609.15,442.4
2017,5,19,12,30,45.0,440.0,6.6,34.0,485.0,471.27,342.21
2017,5,19,12,45,32.0,384.5,6.6,34.5,416.0,403.71,293.51
2017,5,19,13,0,19.0,329.0,6.6,35.0,347.0,329.71,239.6
2017,5,19,13,15,18.5,325.0,6.55,35.0,343.0,325.04,236.39
2017,5,19,13,30,18.0,321.0,6.5,35.0,339.0,320.27,233.04
2017,5,19,13,45,83.5,393.5,6.5,35.0,471.0,456.83,333.45
2017,5,19,14,0,149.0,466.0,6.5,35.0,603.0,590.52,429.07
2017,5,19,14,15,136.0,448.5,6.45,34.5,571.0,556.99,406.08
2017,5,19,14,30,123.0,431.0,6.4,34.0,539.0,523.67,383.5
2017,5,19,14,45,183.0,410.5,6.4,34.0,563.5,547.16,402.49
2017,5,19,15,0,243.0,390.0,6.4,34.0,588.0,565.9,417.74
2017,5,19,15,15,233.0,369.5,6.35,33.5,551.5,527.76,391.55
2017,5,19,15,30,223.0,349.0,6.3,33.0,515.0,489.79,365.26
2017,5,19,15,45,113.5,264.5,6.3,33.0,349.0,327.2,245.03
2017,5,19,16,0,4.0,180.0,6.3,33.0,183.0,170.25,125.78
2017,5,19,16,15,151.0,209.0,6.2,32.5,295.5,281.94,213.04
2017,5,19,16,30,298.0,238.0,6.1,32.0,408.0,374.76,283.19
2017,5,19,16,45,271.0,216.5,6.0,31.5,359.5,324.52,244.82
2017,5,19,17,0,244.0,195.0,5.9,31.0,311.0,276.91,208.15
2017,5,19,17,15,215.0,177.0,5.75,30.5,270.0,233.76,174.47
2017,5,19,17,30,186.0,159.0,5.6,30.0,229.0,194.98,144.0
2017,5,19,17,45,164.0,135.0,5.45,29.5,189.0,155.81,113.03
2017,5,19,18,0,142.0,111.0,5.3,29.0,149.0,119.4,84.48
2017,5,19,18,15,107.5,87.0,5.1,28.5,112.0,84.83,58.55
2017,5,19,18,30,73.0,63.0,4.9,28.0,75.0,54.94,37.01
2017,5,19,18,45,36.5,40.0,4.7,27.5,46.0,34.97,22.65
2017,5,19,19,0,0.0,17.0,4.5,27.0,17.0,15.78,0.9
2017,5,19,19,15,0.0,8.5,4.35,26.5,8.5,8.1,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,6.0,1.8,22.5,6.0,5.72,0.0
2017,5,20,6,0,0.0,12.0,1.9,23.0,12.0,11.12,1.97
2017,5,20,6,15,0.0,28.0,1.95,23.0,28.0,26.0,16.14
2017,5,20,6,30,0.0,44.0,2.0,23.0,44.0,40.69,27.72
2017,5,20,6,45,0.0,63.5,2.15,23.0,63.5,58.34,42.57
2017,5,20,7,0,0.0,83.0,2.3,23.0,83.0,76.21,57.39
2017,5,20,7,15,0.0,78.5,2.4,23.0,78.5,72.75,54.52
2017,5,20,7,30,0.0,74.0,2.5,23.0,74.0,68.87,51.2
2017,5,20,7,45,0.0,66.5,2.65,23.5,66.5,61.87,45.2
2017,5,20,8,0,0.0,59.0,2.8,24.0,59.0,54.88,39.26
2017,5,20,8,15,0.0,37.0,2.95,24.5,37.0,34.39,22.4
2017,5,20,8,30,0.0,15.0,3.1,25.0,15.0,13.94,5.67
2017,5,20,8,45,0.0,23.5,3.3,25.5,23.5,21.85,12.01
2017,5,20,9,0,0.0,32.0,3.5,26.0,32.0,29.78,18.29
2017,5,20,9,15,0.0,41.0,3.7,26.0,41.0,38.19,24.93
2017,5,20,9,30,0.0,50.0,3.9,26.0,50.0,46.61,31.55
2017,5,20,9,45,0.5,96.0,4.15,26.5,96.5,90.02,65.6
2017,5,20,10,0,1.0,142.0,4.4,27.0,143.0,133.61,99.2
2017,5,20,10,15,0.5,118.5,4.0,27.0,119.0,111.25,81.63
2017,5,20,10,30,0.0,95.0,3.6,27.0,95.0,88.84,64.1
2017,5,20,10,45,0.0,113.5,3.25,27.5,114.0,106.27,77.36
2017,5,20,11,0,0.0,132.0,2.9,28.0,133.0,123.74,90.48
2017,5,20,11,15,0.5,135.0,2.8,28.0,136.5,127.1,92.96
2017,5,20,11,30,1.0,138.0,2.7,28.0,140.0,130.49,95.48
2017,5,20,11,45,6.5,186.0,2.6,28.5,193.5,181.23,133.83
2017,5,20,12,0,12.0,234.0,2.5,29.0,247.0,232.28,171.6
2017,5,20,12,15,14.0,265.0,2.6,29.0,279.5,263.89,194.85
2017,5,20,12,30,16.0,296.0,2.7,29.0,312.0,295.48,217.99
2017,5,20,12,45,128.5,395.5,2.8,29.0,521.5,515.77,379.36
2017,5,20,13,0,241.0,495.0,2.9,29.0,731.0,720.97,521.42
2017,5,20,13,15,130.0,412.5,2.85,28.5,540.0,530.76,388.59
2017,5,20,13,30,19.0,330.0,2.8,28.0,349.0,329.74,243.44
2017,5,20,13,45,15.0,280.5,2.75,28.0,295.5,278.27,206.47
2017,5,20,14,0,11.0,231.0,2.7,28.0,242.0,227.14,168.74
2017,5,20,14,15,9.5,213.5,2.4,28.0,222.5,208.82,155.15
2017,5,20,14,30,8.0,196.0,2.1,28.0,203.0,190.6,141.52
2017,5,20,14,45,108.0,295.5,1.8,28.0,383.5,375.14,280.78
2017,5,20,15,0,208.0,395.0,1.5,28.0,564.0,543.16,399.59
2017,5,20,15,15,245.5,366.5,1.35,27.5,556.5,538.11,396.25
2017,5,20,15,30,283.0,338.0,1.2,27.0,549.0,524.64,388.12
2017,5,20,15,45,199.5,320.5,1.05,27.0,464.5,435.57,323.79
2017,5,20,16,0,116.0,303.0,0.9,27.0,380.0,357.7,267.01
2017,5,20,16,15,275.5,254.5,1.55,26.5,417.5,395.26,299.38
2017,5,20,16,30,435.0,206.0,2.2,26.0,455.0,415.58,316.35
2017,5,20,16,45,387.0,207.0,2.85,25.5,412.5,367.01,279.93
2017,5,20,17,0,339.0,208.0,3.5,25.0,370.0,325.3,247.94
2017,5,20,17,15,301.5,189.0,3.85,24.0,320.0,273.67,207.77
2017,5,20,17,30,264.0,170.0,4.2,23.0,270.0,226.05,170.12
2017,5,20,17,45,219.5,147.0,4.6,22.5,221.0,177.71,131.68
2017,5,20,18,0,175.0,124.0,5.0,22.0,172.0,134.9,98.12
2017,5,20,18,15,129.0,96.0,4.9,21.5,127.0,93.75,66.75
2017,5,20,18,30,83.0,68.0,4.8,21.0,82.0,58.93,41.25
2017,5,20,18,45,49.5,41.5,4.75,20.5,49.0,34.98,23.49
2017,5,20,19,0,16.0,15.0,4.7,20.0,16.0,13.54,0.9
2017,5,20,19,15,8.0,7.5,4.5,19.5,8.0,7.15,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,2.0,3.05,18.0,2.0,1.91,0.0
2017,5,21,6,0,0.0,4.0,3.1,18.0,4.0,3.7,0.0
2017,5,21,6,15,0.0,14.0,3.2,18.0,14.0,12.97,5.44
2017,5,21,6,30,0.0,24.0,3.3,18.0,24.0,22.25,12.98
2017,5,21,6,45,0.0,37.0,3.45,18.5,37.0,34.35,23.3
2017,5,21,7,0,0.0,50.0,3.6,19.0,50.0,46.46,33.51
2017,5,21,7,15,0.0,64.0,3.75,19.0,64.0,59.53,44.42
2017,5,21,7,30,0.0,78.0,3.9,19.0,78.0,72.53,55.12
2017,5,21,7,45,76.0,144.0,4.05,19.5,181.5,159.3,124.65
2017,5,21,8,0,152.0,210.0,4.2,20.0,285.0,256.24,201.49
2017,5,21,8,15,76.0,142.5,4.3,20.0,180.0,169.61,132.93
2017,5,21,8,30,0.0,75.0,4.4,20.0,75.0,69.85,51.82
2017,5,21,8,45,0.0,99.0,4.55,20.5,99.0,92.3,69.81
2017,5,21,9,0,0.0,123.0,4.7,21.0,123.0,114.72,87.47
2017,5,21,9,15,11.5,201.0,4.7,21.0,210.0,195.31,151.47
2017,5,21,9,30,23.0,279.0,4.7,21.0,297.0,277.39,215.24
2017,5,21,9,45,16.0,246.0,4.7,21.5,259.0,242.39,187.05
2017,5,21,10,0,9.0,213.0,4.7,22.0,221.0,206.65,158.52
2017,5,21,10,15,9.5,222.0,4.6,22.0,230.5,216.04,165.58
2017,5,21,10,30,10.0,231.0,4.5,22.0,240.0,225.45,172.58
2017,5,21,10,45,35.0,331.5,4.4,22.5,364.0,348.9,266.6
2017,5,21,11,0,60.0,432.0,4.3,23.0,488.0,470.88,356.06
2017,5,21,11,15,61.0,441.0,4.2,23.0,499.0,482.58,363.74
2017,5,21,11,30,62.0,450.0,4.1,23.0,510.0,494.04,371.64
2017,5,21,11,45,96.5,475.0,4.05,23.0,569.5,553.09,415.02
2017,5,21,12,0,131.0,500.0,4.0,23.0,629.0,619.57,462.8
2017,5,21,12,15,141.5,503.5,4.1,23.0,643.0,634.36,473.41
2017,5,21,12,30,152.0,507.0,4.2,23.0,657.0,648.35,483.75
2017,5,21,12,45,93.0,458.5,4.3,23.0,550.5,535.43,401.95
2017,5,21,13,0,34.0,410.0,4.4,23.0,444.0,429.82,323.89
2017,5,21,13,15,60.0,439.0,4.55,22.5,497.0,482.35,364.69
2017,5,21,13,30,86.0,468.0,4.7,22.0,550.0,533.87,404.09
2017,5,21,13,45,65.0,435.5,4.85,22.0,497.5,480.37,364.79
2017,5,21,14,0,44.0,403.0,5.0,22.0,445.0,427.6,325.83
2017,5,21,14,15,70.5,413.0,5.05,22.0,476.5,458.63,350.34
2017,5,21,14,30,97.0,423.0,5.1,22.0,508.0,487.8,373.13
2017,5,21,14,45,130.0,410.0,5.2,22.0,519.0,502.96,385.92
2017,5,21,15,0,163.0,397.0,5.3,22.0,530.0,509.85,392.58
2017,5,21,15,15,96.5,344.5,5.35,21.5,422.5,398.49,308.79
2017,5,21,15,30,30.0,292.0,5.4,21.0,315.0,297.39,231.0
2017,5,21,15,45,15.0,194.5,5.45,21.0,206.0,191.3,148.41
2017,5,21,16,0,0.0,97.0,5.5,21.0,97.0,90.46,67.97
2017,5,21,16,15,0.0,86.5,5.35,20.5,86.5,80.62,60.39
2017,5,21,16,30,0.0,76.0,5.2,20.0,76.0,70.78,52.68
2017,5,21,16,45,0.0,60.0,5.1,20.0,60.0,55.82,40.58
2017,5,21,17,0,0.0,44.0,5.0,20.0,44.0,40.89,28.39
2017,5,21,17,15,0.0,38.0,4.8,19.5,38.0,35.29,23.9
2017,5,21,17,30,0.0,32.0,4.6,19.0,32.0,29.7,19.36
2017,5,21,17,45,0.0,25.5,4.45,18.5,25.5,23.65,14.35
2017,5,21,18,0,0.0,19.0,4.3,18.0,19.0,17.61,9.27
2017,5,21,18,15,0.0,13.5,4.3,17.5,13.5,12.5,4.92
2017,5,21,18,30,0.0,8.0,4.3,17.0,8.0,7.4,0.54
2017,5,21,18,45,0.0,4.5,4.3,17.0,4.5,4.16,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,4.2,17.0,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.5,13.0,3.45,15.0,14.5,12.39,0.0
2017,5,22,6,0,43.0,26.0,3.4,15.0,29.0,22.55,10.89
2017,5,22,6,15,103.0,50.5,3.4,15.0,67.0,41.96,30.57
2017,5,22,6,30,163.0,75.0,3.4,15.0,105.0,68.84,48.07
2017,5,22,6,45,233.0,93.5,3.4,15.5,152.5,104.82,73.09
2017,5,22,7,0,303.0,112.0,3.4,16.0,200.0,149.26,106.97
2017,5,22,7,15,151.5,62.0,3.4,16.5,106.0,91.31,65.92
2017,5,22,7,30,0.0,12.0,3.4,17.0,12.0,11.13,3.79
2017,5,22,7,45,24.5,104.0,3.4,17.5,116.5,105.25,82.05
2017,5,22,8,0,49.0,196.0,3.4,18.0,221.0,200.89,159.32
2017,5,22,8,15,24.5,146.5,3.45,18.0,159.0,148.09,116.4
2017,5,22,8,30,0.0,97.0,3.5,18.0,97.0,90.39,69.09
2017,5,22,8,45,2.0,137.0,3.6,18.5,138.5,128.78,99.97
2017,5,22,9,0,4.0,177.0,3.7,19.0,180.0,167.51,130.5
2017,5,22,9,15,13.0,226.0,3.85,19.5,236.0,219.65,171.25
2017,5,22,9,30,22.0,275.0,4.0,20.0,292.0,272.85,212.09
2017,5,22,9,45,26.0,300.0,4.15,20.5,321.0,304.48,235.62
2017,5,22,10,0,30.0,325.0,4.3,21.0,350.0,333.27,256.82
2017,5,22,10,15,27.0,328.0,4.45,21.0,351.5,335.46,258.06
2017,5,22,10,30,24.0,331.0,4.6,21.0,353.0,332.14,255.22
2017,5,22,10,45,21.0,322.0,4.85,21.5,341.5,321.92,246.81
2017,5,22,11,0,18.0,313.0,5.1,22.0,330.0,311.42,238.23
2017,5,22,11,15,20.0,332.5,5.15,22.0,351.5,332.49,254.1
2017,5,22,11,30,22.0,352.0,5.2,22.0,373.0,353.61,269.88
2017,5,22,11,45,19.0,329.0,5.3,22.5,348.0,329.24,250.84
2017,5,22,12,0,16.0,306.0,5.4,23.0,323.0,304.69,231.76
2017,5,22,12,15,14.5,276.5,5.05,23.5,291.5,275.25,208.83
2017,5,22,12,30,13.0,247.0,4.7,24.0,260.0,245.73,185.9
2017,5,22,12,45,12.0,231.5,4.35,24.5,244.0,229.94,173.45
2017,5,22,13,0,11.0,216.0,4.0,25.0,228.0,214.1,161.03
2017,5,22,13,15,14.0,260.5,3.7,25.0,274.5,259.02,195.07
2017,5,22,13,30,17.0,305.0,3.4,25.0,321.0,303.86,228.52
2017,5,22,13,45,20.0,324.0,3.15,25.0,343.0,324.22,243.56
2017,5,22,14,0,23.0,343.0,2.9,25.0,365.0,344.33,258.41
2017,5,22,14,15,19.0,308.5,2.85,25.0,326.0,307.11,230.95
2017,5,22,14,30,15.0,274.0,2.8,25.0,287.0,270.19,203.65
2017,5,22,14,45,9.5,218.0,2.8,25.0,226.5,212.1,160.0
2017,5,22,15,0,4.0,162.0,2.8,25.0,166.0,154.66,116.14
2017,5,22,15,15,2.5,157.5,2.8,25.0,160.5,149.07,112.08
2017,5,22,15,30,1.0,153.0,2.8,25.0,155.0,143.6,108.05
2017,5,22,15,45,0.5,142.5,2.85,25.0,143.5,133.3,100.29
2017,5,22,16,0,0.0,132.0,2.9,25.0,132.0,123.08,92.56
2017,5,22,16,15,0.0,123.0,2.9,25.0,123.0,114.61,86.17
2017,5,22,16,30,0.0,114.0,2.9,25.0,114.0,106.15,79.77
2017,5,22,16,45,27.5,153.5,2.9,25.0,167.0,155.38,119.1
2017,5,22,17,0,55.0,193.0,2.9,25.0,220.0,199.43,153.63
2017,5,22,17,15,50.0,170.0,2.8,24.5,192.0,172.48,132.68
2017,5,22,17,30,45.0,147.0,2.7,24.0,164.0,146.2,112.1
2017,5,22,17,45,261.0,112.0,2.6,23.5,186.5,156.21,112.13
2017,5,22,18,0,477.0,77.0,2.5,23.0,209.0,140.4,89.09
2017,5,22,18,15,403.5,65.5,2.25,22.0,160.0,91.11,53.6
2017,5,22,18,30,330.0,54.0,2.0,21.0,111.0,51.76,30.91
2017,5,22,18,45,224.0,38.5,1.75,20.5,71.0,29.74,19.28
2017,5,22,19,0,118.0,23.0,1.5,20.0,31.0,18.06,4.67
2017,5,22,19,15,59.0,11.5,1.6,19.5,15.5,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,60.0,14.0,0.5,17.5,18.5,13.34,0.0
2017,5,23,6,0,120.0,28.0,0.6,18.0,37.0,21.93,10.54
2017,5,23,6,15,211.5,45.5,0.8,18.5,78.0,35.04,24.33
2017,5,23,6,30,303.0,63.0,1.0,19.0,119.0,63.74,39.5
2017,5,23,6,45,151.5,56.5,1.2,19.5,84.5,65.42,42.73
2017,5,23,7,0,0.0,50.0,1.4,20.0,50.0,46.46,33.36
2017,5,23,7,15,11.0,96.0,1.5,20.5,100.5,90.92,69.68
2017,5,23,7,30,22.0,142.0,1.6,21.0,151.0,136.45,106.14
