Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,7,45,135.5,172.0,1.7,21.5,238.0,205.42,158.77
2017,5,23,8,0,249.0,202.0,1.8,22.0,325.0,288.75,222.86
2017,5,23,8,15,236.5,229.5,1.8,22.5,357.0,324.29,250.31
2017,5,23,8,30,224.0,257.0,1.8,23.0,389.0,356.01,274.12
2017,5,23,8,45,163.5,282.5,1.8,23.5,383.5,359.04,275.3
2017,5,23,9,0,103.0,308.0,1.8,24.0,378.0,352.68,268.9
2017,5,23,9,15,55.0,253.0,1.75,24.5,291.0,275.14,209.43
2017,5,23,9,30,7.0,198.0,1.7,25.0,204.0,190.0,143.31
2017,5,23,9,45,9.5,219.5,1.65,25.5,227.5,212.53,160.12
2017,5,23,10,0,12.0,241.0,1.6,26.0,251.0,235.31,176.59
2017,5,23,10,15,13.5,259.5,1.55,26.0,271.0,254.65,190.64
2017,5,23,10,30,15.0,278.0,1.5,26.0,291.0,274.1,204.68
2017,5,23,10,45,403.0,229.0,1.5,26.5,602.5,589.64,441.35
2017,5,23,11,0,791.0,180.0,1.5,27.0,914.0,901.87,649.39
2017,5,23,11,15,795.5,181.5,1.5,27.0,933.0,924.47,659.62
2017,5,23,11,30,800.0,183.0,1.5,27.0,952.0,944.12,671.26
2017,5,23,11,45,807.5,180.5,1.5,27.5,965.0,959.7,679.09
2017,5,23,12,0,815.0,178.0,1.5,28.0,978.0,972.19,685.07
2017,5,23,12,15,532.0,338.5,1.55,28.0,861.5,863.96,613.1
2017,5,23,12,30,249.0,499.0,1.6,28.0,745.0,733.97,521.61
2017,5,23,12,45,192.0,500.0,1.65,28.0,689.5,678.82,485.3
2017,5,23,13,0,135.0,501.0,1.7,28.0,634.0,623.12,447.27
2017,5,23,13,15,158.0,495.5,1.75,28.0,649.0,637.53,458.59
2017,5,23,13,30,181.0,490.0,1.8,28.0,664.0,650.58,468.47
2017,5,23,13,45,211.5,474.5,1.9,28.0,673.5,659.21,476.06
2017,5,23,14,0,242.0,459.0,2.0,28.0,683.0,665.74,482.26
2017,5,23,14,15,222.0,447.0,2.3,27.5,647.5,629.16,459.78
2017,5,23,14,30,202.0,435.0,2.6,27.0,612.0,592.82,437.0
2017,5,23,14,45,103.0,299.5,2.9,27.0,389.5,374.33,281.07
2017,5,23,15,0,4.0,164.0,3.2,27.0,167.0,156.53,116.46
2017,5,23,15,15,2.0,150.0,3.75,26.0,151.5,141.66,106.0
2017,5,23,15,30,0.0,136.0,4.3,25.0,136.0,127.0,95.2
2017,5,23,15,45,0.0,80.0,4.85,24.5,80.0,74.6,54.2
2017,5,23,16,0,0.0,24.0,5.4,24.0,24.0,22.33,12.43
2017,5,23,16,15,0.0,81.5,5.9,23.0,81.5,75.95,56.03
2017,5,23,16,30,0.0,139.0,6.4,22.0,139.0,129.3,99.6
2017,5,23,16,45,31.5,167.5,6.9,21.0,183.0,169.99,133.22
2017,5,23,17,0,63.0,196.0,7.4,20.0,227.0,205.18,162.17
2017,5,23,17,15,56.0,172.5,7.1,19.5,197.5,176.64,139.32
2017,5,23,17,30,49.0,149.0,6.8,19.0,168.0,149.02,117.0
2017,5,23,17,45,44.0,126.0,6.55,18.5,141.0,123.22,95.89
2017,5,23,18,0,39.0,103.0,6.3,18.0,114.0,98.21,75.26
2017,5,23,18,15,26.0,80.5,5.9,17.5,87.5,73.8,55.38
2017,5,23,18,30,13.0,58.0,5.5,17.0,61.0,52.35,37.81
2017,5,23,18,45,6.5,37.5,5.15,17.0,39.0,33.94,23.19
2017,5,23,19,0,0.0,17.0,4.8,17.0,17.0,15.78,4.0
2017,5,23,19,15,0.0,8.5,4.7,16.5,8.5,8.1,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.5,3.4,12.5,21.0,13.82,0.0
2017,5,24,6,0,170.0,29.0,3.7,13.0,42.0,22.76,11.63
2017,5,24,6,15,282.0,43.0,3.65,13.5,86.0,33.09,23.15
2017,5,24,6,30,394.0,57.0,3.6,14.0,130.0,63.7,37.93
2017,5,24,6,45,464.5,68.0,3.55,15.0,182.0,107.06,65.34
2017,5,24,7,0,535.0,79.0,3.5,16.0,234.0,158.99,105.05
2017,5,24,7,15,586.5,86.5,3.6,17.0,290.0,211.7,149.24
2017,5,24,7,30,638.0,94.0,3.7,18.0,346.0,270.11,199.22
2017,5,24,7,45,676.5,99.5,3.8,19.5,402.0,327.56,248.1
2017,5,24,8,0,715.0,105.0,3.9,21.0,458.0,388.52,298.54
2017,5,24,8,15,742.0,109.5,3.9,21.5,512.5,446.46,346.35
2017,5,24,8,30,769.0,114.0,3.9,22.0,567.0,506.96,394.62
2017,5,24,8,45,791.5,117.0,3.95,23.0,618.5,563.42,437.66
2017,5,24,9,0,814.0,120.0,4.0,24.0,670.0,620.29,479.53
2017,5,24,9,15,829.0,123.0,3.95,24.5,716.5,672.31,517.19
2017,5,24,9,30,844.0,126.0,3.9,25.0,763.0,723.4,553.09
2017,5,24,9,45,857.5,127.5,3.9,25.5,804.5,770.7,584.5
2017,5,24,10,0,871.0,129.0,3.9,26.0,846.0,813.14,611.46
2017,5,24,10,15,879.5,131.0,3.85,26.0,881.0,852.81,637.2
2017,5,24,10,30,888.0,133.0,3.8,26.0,916.0,890.01,661.03
2017,5,24,10,45,897.5,132.0,3.8,26.5,944.5,922.56,680.49
2017,5,24,11,0,907.0,131.0,3.8,27.0,973.0,952.31,697.95
2017,5,24,11,15,911.0,132.0,3.8,27.5,992.5,975.88,711.24
2017,5,24,11,30,915.0,133.0,3.8,28.0,1012.0,996.09,722.35
2017,5,24,11,45,926.0,127.5,3.8,28.5,1026.5,1013.36,731.56
2017,5,24,12,0,937.0,122.0,3.8,29.0,1041.0,1027.25,738.64
2017,5,24,12,15,937.5,122.0,3.75,29.0,1044.5,1032.71,741.54
2017,5,24,12,30,938.0,122.0,3.7,29.0,1048.0,1034.58,742.3
2017,5,24,12,45,939.5,119.5,3.7,29.0,1044.0,1031.45,740.34
2017,5,24,13,0,941.0,117.0,3.7,29.0,1040.0,1024.66,736.2
2017,5,24,13,15,938.5,116.5,3.6,29.0,1026.5,1012.28,727.9
2017,5,24,13,30,936.0,116.0,3.5,29.0,1013.0,996.28,717.41
2017,5,24,13,45,933.5,113.5,3.45,29.5,992.5,974.78,702.41
2017,5,24,14,0,931.0,111.0,3.4,30.0,972.0,949.79,685.29
2017,5,24,14,15,925.0,110.0,3.3,30.0,943.0,919.84,666.05
2017,5,24,14,30,919.0,109.0,3.2,30.0,914.0,886.84,644.83
2017,5,24,14,45,910.5,107.5,3.1,30.0,878.5,848.45,620.0
2017,5,24,15,0,902.0,106.0,3.0,30.0,843.0,807.56,593.4
2017,5,24,15,15,891.0,104.0,2.9,30.0,801.0,762.06,563.51
2017,5,24,15,30,880.0,102.0,2.8,30.0,759.0,714.7,532.06
2017,5,24,15,45,867.5,98.5,2.7,30.0,712.0,663.31,495.45
2017,5,24,16,0,855.0,95.0,2.6,30.0,665.0,610.72,457.13
2017,5,24,16,15,836.5,92.0,2.4,29.5,614.0,554.34,415.56
2017,5,24,16,30,818.0,89.0,2.2,29.0,563.0,497.55,372.44
2017,5,24,16,45,794.5,85.0,2.05,29.0,508.5,437.84,325.33
2017,5,24,17,0,771.0,81.0,1.9,29.0,454.0,379.27,277.77
2017,5,24,17,15,737.5,76.5,1.6,28.5,398.0,318.35,227.69
2017,5,24,17,30,704.0,72.0,1.3,28.0,342.0,260.34,179.06
2017,5,24,17,45,656.0,66.5,1.05,27.5,286.5,199.52,128.89
2017,5,24,18,0,608.0,61.0,0.8,27.0,231.0,145.72,85.87
2017,5,24,18,15,535.0,53.0,0.85,26.0,178.5,92.87,48.83
2017,5,24,18,30,462.0,45.0,0.9,25.0,126.0,48.77,25.3
2017,5,24,18,45,341.0,34.0,0.95,24.5,82.0,26.4,16.25
2017,5,24,19,0,220.0,23.0,1.0,24.0,38.0,18.47,5.9
2017,5,24,19,15,110.0,11.5,1.1,23.0,19.0,10.96,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,121.5,13.5,3.95,16.5,23.0,12.87,0.0
2017,5,25,6,0,243.0,27.0,4.1,17.0,46.0,21.75,10.79
2017,5,25,6,15,355.5,38.0,4.25,17.5,91.0,29.49,19.66
2017,5,25,6,30,468.0,49.0,4.4,18.0,136.0,59.23,31.72
2017,5,25,6,45,538.0,56.5,4.6,18.5,188.5,103.86,58.75
2017,5,25,7,0,608.0,64.0,4.8,19.0,241.0,156.85,99.09
2017,5,25,7,15,654.0,70.0,5.2,20.0,296.5,211.18,145.03
2017,5,25,7,30,700.0,76.0,5.6,21.0,352.0,270.43,196.34
2017,5,25,7,45,731.5,80.5,6.1,22.0,407.0,329.57,247.91
2017,5,25,8,0,763.0,85.0,6.6,23.0,462.0,389.49,299.19
2017,5,25,8,15,786.0,88.5,6.7,23.5,515.5,446.86,347.64
2017,5,25,8,30,809.0,92.0,6.8,24.0,569.0,505.27,395.51
2017,5,25,8,45,823.0,96.5,6.95,25.0,618.0,560.33,438.68
2017,5,25,9,0,837.0,101.0,7.1,26.0,667.0,614.3,479.64
2017,5,25,9,15,850.0,103.5,7.1,26.5,712.5,665.0,517.69
2017,5,25,9,30,863.0,106.0,7.1,27.0,758.0,714.53,553.74
2017,5,25,9,45,868.0,110.5,7.15,28.0,796.5,758.63,582.4
2017,5,25,10,0,873.0,115.0,7.2,29.0,835.0,800.4,608.94
2017,5,25,10,15,881.0,116.5,7.1,29.5,869.0,839.22,633.77
2017,5,25,10,30,889.0,118.0,7.0,30.0,903.0,875.55,656.53
2017,5,25,10,45,891.0,121.5,6.9,30.5,928.5,905.86,674.85
2017,5,25,11,0,893.0,125.0,6.8,31.0,954.0,932.98,690.83
2017,5,25,11,15,897.0,126.0,6.7,31.0,974.0,956.27,705.52
2017,5,25,11,30,901.0,127.0,6.6,31.0,994.0,976.25,717.96
2017,5,25,11,45,900.5,129.5,6.55,31.5,1004.5,989.97,724.97
2017,5,25,12,0,900.0,132.0,6.5,32.0,1015.0,1000.13,729.67
2017,5,25,12,15,900.5,132.0,6.4,32.0,1018.5,1005.39,732.41
2017,5,25,12,30,901.0,132.0,6.3,32.0,1022.0,1007.21,732.98
2017,5,25,12,45,899.0,132.5,6.25,32.5,1017.0,1003.68,728.89
2017,5,25,13,0,897.0,133.0,6.2,33.0,1012.0,996.72,722.67
2017,5,25,13,15,894.0,132.5,6.1,33.0,999.0,984.4,714.26
2017,5,25,13,30,891.0,132.0,6.0,33.0,986.0,968.66,703.69
2017,5,25,13,45,886.0,131.0,5.9,33.5,965.0,947.22,688.0
2017,5,25,14,0,881.0,130.0,5.8,34.0,944.0,922.59,670.34
2017,5,25,14,15,874.0,128.5,5.7,34.0,916.0,892.65,650.61
2017,5,25,14,30,867.0,127.0,5.6,34.0,888.0,859.9,629.01
2017,5,25,14,45,854.0,127.5,5.55,34.0,852.0,821.56,603.82
2017,5,25,15,0,841.0,128.0,5.5,34.0,816.0,781.19,577.12
2017,5,25,15,15,829.0,125.5,5.4,34.0,775.0,739.43,549.09
2017,5,25,15,30,817.0,123.0,5.3,34.0,734.0,693.01,516.61
2017,5,25,15,45,801.5,119.5,5.2,34.0,687.5,642.02,479.71
2017,5,25,16,0,786.0,116.0,5.1,34.0,641.0,590.28,441.53
2017,5,25,16,15,765.5,112.5,5.0,33.5,591.0,535.33,400.97
2017,5,25,16,30,745.0,109.0,4.9,33.0,541.0,480.71,359.48
2017,5,25,16,45,717.5,104.5,4.85,33.0,488.0,421.29,312.69
2017,5,25,17,0,690.0,100.0,4.8,33.0,435.0,364.69,266.87
2017,5,25,17,15,654.0,94.0,4.5,32.0,380.5,305.88,219.32
2017,5,25,17,30,618.0,88.0,4.2,31.0,326.0,250.37,173.6
2017,5,25,17,45,566.0,81.0,3.95,30.5,272.5,194.15,127.62
2017,5,25,18,0,514.0,74.0,3.7,30.0,219.0,143.72,87.78
2017,5,25,18,15,441.0,64.0,3.55,29.0,168.5,94.71,53.43
2017,5,25,18,30,368.0,54.0,3.4,28.0,118.0,53.51,30.35
2017,5,25,18,45,256.5,39.5,3.3,27.5,77.0,30.46,19.33
2017,5,25,19,0,145.0,25.0,3.2,27.0,36.0,19.62,6.93
2017,5,25,19,15,72.5,12.5,3.45,26.5,18.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,22.5,5.0,4.77,0.0
2017,5,26,6,0,0.0,10.0,3.5,23.0,10.0,9.26,1.25
2017,5,26,6,15,0.0,21.0,3.65,23.5,21.0,19.47,10.73
2017,5,26,6,30,0.0,32.0,3.8,24.0,32.0,29.7,18.68
2017,5,26,6,45,0.0,46.0,4.0,24.5,46.0,42.74,29.56
2017,5,26,7,0,0.0,60.0,4.2,25.0,60.0,55.8,40.28
2017,5,26,7,15,0.0,74.5,4.3,25.5,74.5,69.15,51.04
2017,5,26,7,30,0.0,89.0,4.4,26.0,89.0,82.56,61.64
2017,5,26,7,45,0.0,107.0,4.55,26.5,107.0,99.22,74.66
2017,5,26,8,0,0.0,125.0,4.7,27.0,125.0,115.96,87.53
2017,5,26,8,15,0.0,127.0,4.7,27.5,127.0,118.04,88.65
2017,5,26,8,30,0.0,129.0,4.7,28.0,129.0,120.06,89.73
2017,5,26,8,45,6.5,176.0,4.75,28.5,181.0,167.46,126.18
2017,5,26,9,0,13.0,223.0,4.8,29.0,233.0,215.73,162.62
2017,5,26,9,15,13.0,231.5,4.7,29.0,241.5,224.62,168.87
2017,5,26,9,30,13.0,240.0,4.6,29.0,250.0,233.47,175.12
2017,5,26,9,45,20.0,278.5,4.6,29.5,294.5,275.68,206.2
2017,5,26,10,0,27.0,317.0,4.6,30.0,339.0,322.69,240.27
2017,5,26,10,15,29.0,328.5,4.55,30.0,353.5,336.99,250.3
2017,5,26,10,30,31.0,340.0,4.5,30.0,368.0,351.34,260.42
2017,5,26,10,45,18.5,249.0,4.45,30.5,266.0,254.16,187.97
2017,5,26,11,0,6.0,158.0,4.4,31.0,164.0,153.6,112.13
2017,5,26,11,15,6.0,161.0,4.3,31.5,167.5,156.65,114.2
2017,5,26,11,30,6.0,164.0,4.2,32.0,171.0,159.68,116.13
2017,5,26,11,45,7.0,166.0,4.15,32.5,174.0,162.69,118.11
2017,5,26,12,0,8.0,168.0,4.1,33.0,177.0,165.69,120.09
2017,5,26,12,15,60.5,319.0,4.0,33.0,379.5,366.23,268.23
2017,5,26,12,30,113.0,470.0,3.9,33.0,582.0,572.15,412.58
2017,5,26,12,45,102.5,478.5,3.85,33.5,579.5,562.93,404.06
2017,5,26,13,0,92.0,487.0,3.8,34.0,577.0,560.19,400.94
2017,5,26,13,15,242.0,455.0,3.7,34.0,688.5,682.71,488.71
2017,5,26,13,30,392.0,423.0,3.6,34.0,800.0,787.73,561.82
2017,5,26,13,45,437.5,404.0,3.55,34.0,816.0,807.6,575.45
2017,5,26,14,0,483.0,385.0,3.5,34.0,832.0,819.42,584.36
2017,5,26,14,15,639.5,270.0,3.45,34.0,843.0,832.7,598.23
2017,5,26,14,30,796.0,155.0,3.4,34.0,854.0,831.24,599.74
2017,5,26,14,45,551.0,266.5,3.4,34.5,741.5,714.57,517.58
2017,5,26,15,0,306.0,378.0,3.4,35.0,629.0,605.37,437.23
2017,5,26,15,15,526.5,262.0,3.35,34.5,667.0,647.64,473.14
2017,5,26,15,30,747.0,146.0,3.3,34.0,705.0,666.73,491.37
2017,5,26,15,45,653.5,175.5,3.3,34.0,642.5,600.28,443.16
2017,5,26,16,0,560.0,205.0,3.3,34.0,580.0,537.35,397.25
2017,5,26,16,15,593.5,175.0,3.25,33.5,545.0,499.78,370.88
2017,5,26,16,30,627.0,145.0,3.2,33.0,510.0,455.38,338.23
2017,5,26,16,45,528.5,155.0,3.2,33.0,442.0,383.31,283.52
2017,5,26,17,0,430.0,165.0,3.2,33.0,374.0,322.68,237.03
2017,5,26,17,15,402.5,149.5,2.95,32.5,326.5,272.46,197.59
2017,5,26,17,30,375.0,134.0,2.7,32.0,279.0,224.97,159.7
2017,5,26,17,45,327.5,119.0,2.45,31.5,231.0,176.7,121.89
2017,5,26,18,0,280.0,104.0,2.2,31.0,183.0,134.23,89.46
2017,5,26,18,15,229.0,85.0,2.15,30.0,140.5,93.7,60.45
2017,5,26,18,30,178.0,66.0,2.1,29.0,98.0,59.46,38.42
2017,5,26,18,45,108.0,45.0,2.05,28.5,62.5,36.35,24.08
2017,5,26,19,0,38.0,24.0,2.0,28.0,27.0,20.92,8.16
2017,5,26,19,15,19.0,12.0,2.3,27.5,13.5,11.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.0,3.55,23.5,17.5,13.34,0.0
2017,5,27,6,0,75.0,28.0,3.6,24.0,35.0,23.13,11.66
2017,5,27,6,15,146.0,50.0,3.8,24.5,74.0,40.19,27.98
2017,5,27,6,30,217.0,72.0,4.0,25.0,113.0,68.51,44.63
2017,5,27,6,45,275.5,90.0,4.25,25.5,159.5,105.77,69.34
2017,5,27,7,0,334.0,108.0,4.5,26.0,206.0,149.64,101.92
2017,5,27,7,15,253.0,134.0,4.6,26.0,217.0,177.17,128.64
2017,5,27,7,30,172.0,160.0,4.7,26.0,228.0,194.45,146.36
2017,5,27,7,45,94.5,168.0,4.85,26.5,206.5,187.26,142.88
2017,5,27,8,0,17.0,176.0,5.0,27.0,185.0,169.19,129.39
2017,5,27,8,15,54.5,217.0,5.05,27.5,249.0,226.01,173.03
2017,5,27,8,30,92.0,258.0,5.1,28.0,313.0,286.82,219.17
2017,5,27,8,45,94.0,282.5,5.15,28.5,342.5,316.68,241.02
2017,5,27,9,0,96.0,307.0,5.2,29.0,372.0,346.65,262.67
2017,5,27,9,15,103.0,331.5,5.2,29.5,406.0,379.97,286.51
2017,5,27,9,30,110.0,356.0,5.2,30.0,440.0,413.76,310.36
2017,5,27,9,45,60.0,292.0,5.2,30.5,338.5,321.43,240.46
2017,5,27,10,0,10.0,228.0,5.2,31.0,237.0,221.36,163.98
2017,5,27,10,15,12.0,236.0,5.15,31.5,247.0,231.08,170.84
2017,5,27,10,30,14.0,244.0,5.1,32.0,257.0,240.91,177.58
2017,5,27,10,45,19.5,299.5,5.05,32.5,318.0,298.88,219.72
2017,5,27,11,0,25.0,355.0,5.0,33.0,379.0,363.16,265.53
2017,5,27,11,15,28.5,360.0,4.95,33.0,387.0,372.3,271.8
2017,5,27,11,30,32.0,365.0,4.9,33.0,395.0,381.44,278.22
2017,5,27,11,45,52.5,419.5,4.85,33.5,471.0,455.02,330.17
2017,5,27,12,0,73.0,474.0,4.8,34.0,547.0,529.09,381.16
2017,5,27,12,15,63.5,464.5,4.75,34.0,528.0,511.28,368.08
2017,5,27,12,30,54.0,455.0,4.7,34.0,509.0,492.93,354.97
2017,5,27,12,45,57.5,458.0,4.7,34.0,515.0,499.0,359.4
2017,5,27,13,0,61.0,461.0,4.7,34.0,521.0,504.61,363.47
2017,5,27,13,15,68.0,448.5,4.7,34.0,514.5,497.92,359.26
2017,5,27,13,30,75.0,436.0,4.7,34.0,508.0,490.72,354.77
2017,5,27,13,45,98.0,449.5,4.7,34.5,541.5,523.0,377.41
2017,5,27,14,0,121.0,463.0,4.7,35.0,575.0,559.6,402.62
2017,5,27,14,15,186.5,445.5,4.7,35.0,612.5,595.4,429.49
2017,5,27,14,30,252.0,428.0,4.7,35.0,650.0,631.83,456.46
2017,5,27,14,45,256.5,408.5,4.7,35.0,626.5,606.88,439.87
2017,5,27,15,0,261.0,389.0,4.7,35.0,603.0,580.73,422.57
2017,5,27,15,15,478.0,281.5,4.65,34.5,649.5,630.22,463.43
2017,5,27,15,30,695.0,174.0,4.6,34.0,696.0,658.1,487.95
2017,5,27,15,45,677.0,169.0,4.6,34.0,651.0,609.06,452.74
2017,5,27,16,0,659.0,164.0,4.6,34.0,606.0,559.83,416.99
2017,5,27,16,15,635.5,158.0,4.45,33.5,557.5,506.71,378.17
2017,5,27,16,30,612.0,152.0,4.3,33.0,509.0,454.52,339.04
2017,5,27,16,45,572.0,148.0,4.2,33.0,456.5,398.12,295.27
2017,5,27,17,0,532.0,144.0,4.1,33.0,404.0,343.04,251.77
2017,5,27,17,15,493.0,134.5,3.7,32.5,352.5,288.85,208.65
2017,5,27,17,30,454.0,125.0,3.3,32.0,301.0,238.51,168.08
2017,5,27,17,45,369.0,118.5,2.95,31.5,247.0,185.08,127.0
2017,5,27,18,0,284.0,112.0,2.6,31.0,193.0,141.71,95.21
2017,5,27,18,15,226.5,92.0,2.5,30.0,147.5,99.29,64.97
2017,5,27,18,30,169.0,72.0,2.4,29.0,102.0,63.92,42.08
2017,5,27,18,45,84.5,47.0,2.35,28.5,62.0,39.37,26.59
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,20.3,8.12
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.3,22.5,16.5,13.34,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,24.24,12.71
2017,5,28,6,15,122.5,51.5,1.4,23.5,71.5,41.27,29.06
2017,5,28,6,30,186.0,75.0,1.4,24.0,110.0,69.44,46.37
2017,5,28,6,45,237.5,95.5,1.4,24.5,155.5,106.22,71.4
2017,5,28,7,0,289.0,116.0,1.4,25.0,201.0,149.33,103.51
2017,5,28,7,15,279.0,133.0,1.3,25.0,229.5,181.9,131.11
2017,5,28,7,30,269.0,150.0,1.2,25.0,258.0,213.04,157.63
2017,5,28,7,45,273.0,175.0,1.2,25.5,297.5,254.68,191.1
2017,5,28,8,0,277.0,200.0,1.2,26.0,337.0,296.64,223.87
2017,5,28,8,15,215.5,232.0,1.2,26.5,346.0,313.95,237.46
2017,5,28,8,30,154.0,264.0,1.2,27.0,355.0,325.48,245.6
2017,5,28,8,45,228.0,279.0,1.2,27.5,427.0,390.47,293.18
2017,5,28,9,0,302.0,294.0,1.2,28.0,499.0,465.21,346.52
2017,5,28,9,15,256.0,326.0,1.2,28.0,508.0,481.28,356.44
2017,5,28,9,30,210.0,358.0,1.2,28.0,517.0,488.95,360.45
2017,5,28,9,45,272.0,365.5,1.25,28.5,583.0,556.31,407.36
2017,5,28,10,0,334.0,373.0,1.3,29.0,649.0,624.03,453.13
2017,5,28,10,15,276.5,405.0,1.3,29.0,639.5,621.27,448.74
2017,5,28,10,30,219.0,437.0,1.3,29.0,630.0,608.84,438.4
2017,5,28,10,45,179.5,453.0,1.35,29.5,614.5,597.27,428.67
2017,5,28,11,0,140.0,469.0,1.4,30.0,599.0,582.89,416.98
2017,5,28,11,15,149.0,480.5,1.45,30.0,622.0,606.43,433.0
2017,5,28,11,30,158.0,492.0,1.5,30.0,645.0,629.65,448.47
2017,5,28,11,45,232.0,486.0,1.6,30.5,712.5,697.25,494.54
2017,5,28,12,0,306.0,480.0,1.7,31.0,780.0,771.29,543.44
2017,5,28,12,15,274.0,490.5,1.7,31.0,760.5,752.73,529.78
2017,5,28,12,30,242.0,501.0,1.7,31.0,741.0,726.71,512.18
2017,5,28,12,45,133.0,434.5,1.75,31.0,566.5,555.7,397.36
2017,5,28,13,0,24.0,368.0,1.8,31.0,392.0,371.22,268.12
2017,5,28,13,15,64.0,423.5,1.85,31.0,486.0,469.47,339.03
2017,5,28,13,30,104.0,479.0,1.9,31.0,580.0,559.67,401.41
2017,5,28,13,45,126.5,473.5,1.95,31.0,593.0,578.32,414.59
2017,5,28,14,0,149.0,468.0,2.0,31.0,606.0,589.22,423.05
2017,5,28,14,15,115.0,443.0,2.0,31.0,547.5,530.47,382.59
2017,5,28,14,30,81.0,418.0,2.0,31.0,489.0,467.99,339.39
2017,5,28,14,45,159.0,406.0,2.05,31.5,539.0,520.73,378.32
2017,5,28,15,0,237.0,394.0,2.1,32.0,589.0,562.37,408.28
2017,5,28,15,15,222.5,374.5,2.1,32.0,550.5,522.39,380.72
2017,5,28,15,30,208.0,355.0,2.1,32.0,512.0,482.94,353.68
2017,5,28,15,45,107.5,275.0,2.15,32.0,356.0,331.92,245.49
2017,5,28,16,0,7.0,195.0,2.2,32.0,200.0,185.86,137.02
2017,5,28,16,15,3.5,128.5,2.15,31.5,131.0,121.62,89.1
2017,5,28,16,30,0.0,62.0,2.1,31.0,62.0,57.71,39.93
2017,5,28,16,45,0.0,54.0,2.1,31.0,54.0,50.23,34.24
2017,5,28,17,0,0.0,46.0,2.1,31.0,46.0,42.76,28.46
2017,5,28,17,15,0.0,40.0,1.9,30.5,40.0,37.16,24.18
2017,5,28,17,30,0.0,34.0,1.7,30.0,34.0,31.56,19.84
2017,5,28,17,45,0.0,28.0,1.5,29.5,28.0,25.98,15.44
2017,5,28,18,0,0.0,22.0,1.3,29.0,22.0,20.4,10.96
2017,5,28,18,15,0.0,17.0,1.3,28.5,17.0,15.75,7.17
2017,5,28,18,30,0.0,12.0,1.3,28.0,12.0,11.11,3.32
2017,5,28,18,45,0.0,7.5,1.3,27.5,7.5,6.94,0.08
2017,5,28,19,0,0.0,3.0,1.3,27.0,3.0,2.77,0.0
2017,5,28,19,15,0.0,1.5,1.4,26.5,1.5,1.43,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.04,3.63
2017,5,29,6,15,0.0,28.5,3.2,20.0,28.5,26.46,16.93
2017,5,29,6,30,0.0,44.0,3.3,20.0,44.0,40.82,28.28
2017,5,29,6,45,0.0,63.0,3.4,20.0,63.0,57.98,42.86
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,75.35,57.42
2017,5,29,7,15,6.0,109.5,3.6,20.0,112.0,101.71,78.93
2017,5,29,7,30,12.0,137.0,3.7,20.0,142.0,129.03,100.98
2017,5,29,7,45,15.5,157.5,3.85,20.0,164.5,150.14,117.83
2017,5,29,8,0,19.0,178.0,4.0,20.0,187.0,171.72,134.9
2017,5,29,8,15,16.5,189.5,4.0,20.0,198.5,182.81,143.41
2017,5,29,8,30,14.0,201.0,4.0,20.0,210.0,193.55,151.53
2017,5,29,8,45,11.5,204.5,4.0,20.0,212.5,196.57,153.47
2017,5,29,9,0,9.0,208.0,4.0,20.0,215.0,199.24,155.11
2017,5,29,9,15,14.5,238.5,3.9,20.5,249.5,232.01,180.18
2017,5,29,9,30,20.0,269.0,3.8,21.0,284.0,265.38,205.3
2017,5,29,9,45,38.0,317.5,3.7,21.5,348.5,329.09,253.47
2017,5,29,10,0,56.0,366.0,3.6,22.0,413.0,391.67,299.69
2017,5,29,10,15,76.0,397.0,3.4,22.0,463.0,440.55,335.51
2017,5,29,10,30,96.0,428.0,3.2,22.0,513.0,490.67,371.71
2017,5,29,10,45,90.5,439.0,3.0,22.5,521.5,500.13,376.59
2017,5,29,11,0,85.0,450.0,2.8,23.0,530.0,508.95,381.11
2017,5,29,11,15,109.5,469.5,2.65,23.5,574.0,553.05,411.68
2017,5,29,11,30,134.0,489.0,2.5,24.0,618.0,603.84,446.04
2017,5,29,11,45,203.5,489.0,2.45,24.5,687.5,672.62,494.03
2017,5,29,12,0,273.0,489.0,2.4,25.0,757.0,747.76,544.95
2017,5,29,12,15,288.5,486.5,2.4,25.0,771.0,762.32,554.49
2017,5,29,12,30,304.0,484.0,2.4,25.0,785.0,775.53,563.62
2017,5,29,12,45,319.5,475.0,2.4,25.0,790.0,780.85,567.66
2017,5,29,13,0,335.0,466.0,2.4,25.0,795.0,784.49,570.68
2017,5,29,13,15,361.5,445.5,2.25,25.0,796.5,785.57,571.53
2017,5,29,13,30,388.0,425.0,2.1,25.0,798.0,784.43,570.89
2017,5,29,13,45,572.0,313.0,2.0,25.5,850.0,842.56,613.52
2017,5,29,14,0,756.0,201.0,1.9,26.0,902.0,882.45,640.99
2017,5,29,14,15,748.5,198.5,1.7,26.0,875.0,857.21,622.78
2017,5,29,14,30,741.0,196.0,1.5,26.0,848.0,825.88,601.2
2017,5,29,14,45,525.5,286.5,1.3,26.0,740.0,712.06,520.04
2017,5,29,15,0,310.0,377.0,1.1,26.0,632.0,606.65,443.26
2017,5,29,15,15,490.0,285.0,1.0,26.0,664.5,641.81,471.88
2017,5,29,15,30,670.0,193.0,0.9,26.0,697.0,658.65,485.65
2017,5,29,15,45,655.0,185.5,0.85,26.0,653.0,610.31,451.54
2017,5,29,16,0,640.0,178.0,0.8,26.0,609.0,561.58,417.07
2017,5,29,16,15,616.0,171.5,0.85,26.0,560.5,508.69,379.5
2017,5,29,16,30,592.0,165.0,0.9,26.0,512.0,456.82,341.46
2017,5,29,16,45,561.0,157.0,0.95,26.0,461.0,399.73,298.46
2017,5,29,17,0,530.0,149.0,1.0,26.0,410.0,347.06,257.48
2017,5,29,17,15,490.0,139.5,0.95,25.5,358.0,292.67,214.54
2017,5,29,17,30,450.0,130.0,0.9,25.0,306.0,242.21,173.99
2017,5,29,17,45,391.5,118.5,0.9,25.0,254.5,190.2,132.63
2017,5,29,18,0,333.0,107.0,0.9,25.0,203.0,144.82,97.54
2017,5,29,18,15,266.0,90.0,1.0,24.5,156.0,101.71,66.69
2017,5,29,18,30,199.0,73.0,1.1,24.0,109.0,66.02,43.96
2017,5,29,18,45,120.5,50.5,1.2,23.5,70.0,40.48,28.23
2017,5,29,19,0,42.0,28.0,1.3,23.0,31.0,24.09,11.75
2017,5,29,19,15,21.0,14.0,1.5,22.5,15.5,13.34,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.0,16.0,0.3,20.5,18.0,15.25,0.0
2017,5,30,6,0,48.0,32.0,0.3,21.0,36.0,27.26,15.43
2017,5,30,6,15,117.0,55.5,0.4,21.5,75.5,44.2,31.87
2017,5,30,6,30,186.0,79.0,0.5,22.0,115.0,72.3,49.15
2017,5,30,6,45,257.5,96.0,0.65,22.5,163.0,108.35,72.82
2017,5,30,7,0,329.0,113.0,0.8,23.0,211.0,152.87,105.26
2017,5,30,7,15,381.0,126.5,1.05,23.5,262.0,198.38,141.05
2017,5,30,7,30,433.0,140.0,1.3,24.0,313.0,250.2,182.71
2017,5,30,7,45,478.0,149.0,1.55,24.5,366.0,301.21,224.1
2017,5,30,8,0,523.0,158.0,1.8,25.0,419.0,356.71,268.57
2017,5,30,8,15,554.0,166.0,1.9,25.5,470.0,409.14,309.83
2017,5,30,8,30,585.0,174.0,2.0,26.0,521.0,465.95,353.26
2017,5,30,8,45,615.5,178.0,2.15,26.5,570.5,518.72,392.89
2017,5,30,9,0,646.0,182.0,2.3,27.0,620.0,573.1,432.76
2017,5,30,9,15,475.5,260.5,2.35,27.0,595.5,565.83,425.37
2017,5,30,9,30,305.0,339.0,2.4,27.0,571.0,540.18,404.03
2017,5,30,9,45,513.5,266.5,2.45,27.5,681.0,644.24,481.01
2017,5,30,10,0,722.0,194.0,2.5,28.0,791.0,759.91,563.2
2017,5,30,10,15,733.0,197.0,2.5,28.0,824.5,798.34,588.2
2017,5,30,10,30,744.0,200.0,2.5,28.0,858.0,834.96,611.58
2017,5,30,10,45,754.5,200.5,2.55,28.5,885.5,866.67,630.59
2017,5,30,11,0,765.0,201.0,2.6,29.0,913.0,892.35,645.57
2017,5,30,11,15,610.5,309.0,2.65,29.0,885.0,874.45,630.63
2017,5,30,11,30,456.0,417.0,2.7,29.0,857.0,845.24,606.55
2017,5,30,11,45,446.0,425.5,2.75,29.0,860.0,850.94,610.27
2017,5,30,12,0,436.0,434.0,2.8,29.0,863.0,854.41,612.29
2017,5,30,12,15,461.5,432.5,2.8,29.0,888.5,880.59,629.75
2017,5,30,12,30,487.0,431.0,2.8,29.0,914.0,904.79,645.7
2017,5,30,12,45,388.5,457.0,2.85,29.0,841.5,829.42,594.35
2017,5,30,13,0,290.0,483.0,2.9,29.0,769.0,757.35,544.84
2017,5,30,13,15,243.5,486.0,2.95,29.0,724.0,706.81,510.71
2017,5,30,13,30,197.0,489.0,3.0,29.0,679.0,661.95,479.73
2017,5,30,13,45,105.0,373.0,3.05,29.0,474.0,460.72,339.14
2017,5,30,14,0,13.0,257.0,3.1,29.0,269.0,253.26,187.16
2017,5,30,14,15,7.0,198.0,3.1,29.0,204.5,191.81,141.83
2017,5,30,14,30,1.0,139.0,3.1,29.0,140.0,130.95,95.79
2017,5,30,14,45,6.0,187.0,3.1,29.0,192.0,179.95,133.45
2017,5,30,15,0,11.0,235.0,3.1,29.0,244.0,228.54,170.32
2017,5,30,15,15,7.5,205.5,3.05,28.5,212.0,197.64,147.46
2017,5,30,15,30,4.0,176.0,3.0,28.0,180.0,167.12,124.76
2017,5,30,15,45,2.0,163.0,3.0,28.0,165.0,153.35,114.49
2017,5,30,16,0,0.0,150.0,3.0,28.0,150.0,139.8,104.32
2017,5,30,16,15,0.0,97.5,2.85,28.0,97.5,90.89,66.47
2017,5,30,16,30,0.0,45.0,2.7,28.0,45.0,41.86,27.88
2017,5,30,16,45,0.0,87.0,2.6,28.0,87.0,81.05,59.24
2017,5,30,17,0,0.0,129.0,2.5,28.0,129.0,119.55,89.9
2017,5,30,17,15,0.0,112.5,2.2,27.5,112.5,104.17,78.15
2017,5,30,17,30,0.0,96.0,1.9,27.0,96.0,88.86,66.34
2017,5,30,17,45,0.0,80.0,1.6,26.5,80.0,74.07,54.74
2017,5,30,18,0,0.0,64.0,1.3,26.0,64.0,59.37,42.98
2017,5,30,18,15,0.0,49.5,1.25,25.0,49.5,46.01,32.16
2017,5,30,18,30,0.0,35.0,1.2,24.0,35.0,32.5,20.97
2017,5,30,18,45,0.0,22.5,1.15,23.5,22.5,20.87,11.9
2017,5,30,19,0,0.0,10.0,1.1,23.0,10.0,9.26,1.16
2017,5,30,19,15,0.0,5.0,1.1,23.0,5.0,4.77,0.0
2017,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,24.0,15.5,0.3,20.5,17.5,14.77,0.0
2017,5,31,6,0,48.0,31.0,0.3,21.0,35.0,26.54,14.97
2017,5,31,6,15,109.5,53.5,0.4,21.5,72.0,42.74,30.66
2017,5,31,6,30,171.0,76.0,0.5,22.0,109.0,69.3,47.12
2017,5,31,6,45,260.0,85.5,0.65,22.5,153.5,99.88,65.89
2017,5,31,7,0,349.0,95.0,0.8,23.0,198.0,139.76,93.94
2017,5,31,7,15,174.5,94.0,0.95,23.5,145.5,124.0,89.33
2017,5,31,7,30,0.0,93.0,1.1,24.0,93.0,86.18,64.88
2017,5,31,7,45,0.0,117.0,1.3,24.5,117.0,108.3,82.35
2017,5,31,8,0,0.0,141.0,1.5,25.0,141.0,130.54,99.51
2017,5,31,8,15,120.5,198.5,1.7,25.5,270.0,239.97,183.9
2017,5,31,8,30,241.0,256.0,1.9,26.0,399.0,363.24,276.71
2017,5,31,8,45,173.5,282.5,2.1,26.5,390.0,362.44,275.02
2017,5,31,9,0,106.0,309.0,2.3,27.0,381.0,353.8,267.28
2017,5,31,9,15,71.0,307.5,2.35,27.0,357.0,335.75,253.1
2017,5,31,9,30,36.0,306.0,2.4,27.0,333.0,314.1,236.01
2017,5,31,9,45,29.5,305.0,2.5,27.0,328.5,310.69,233.09
2017,5,31,10,0,23.0,304.0,2.6,27.0,324.0,302.83,226.81
2017,5,31,10,15,32.5,341.0,2.55,27.0,369.5,351.15,262.16
2017,5,31,10,30,42.0,378.0,2.5,27.0,415.0,396.47,294.64
2017,5,31,10,45,40.5,387.5,2.5,27.5,424.5,406.27,300.49
2017,5,31,11,0,39.0,397.0,2.5,28.0,434.0,415.81,306.29
2017,5,31,11,15,87.0,443.0,2.45,28.0,527.0,506.05,371.12
2017,5,31,11,30,135.0,489.0,2.4,28.0,620.0,604.07,439.18
2017,5,31,11,45,235.0,477.5,2.35,28.0,708.0,690.54,499.92
2017,5,31,12,0,335.0,466.0,2.3,28.0,796.0,783.88,563.62
2017,5,31,12,15,340.0,465.0,2.25,28.0,800.5,790.09,566.66
2017,5,31,12,30,345.0,464.0,2.2,28.0,805.0,794.7,569.39
2017,5,31,12,45,260.0,484.5,2.2,28.0,741.0,731.7,525.39
2017,5,31,13,0,175.0,505.0,2.2,28.0,677.0,662.45,477.1
2017,5,31,13,15,106.5,457.0,2.15,28.0,561.5,548.41,398.29
2017,5,31,13,30,38.0,409.0,2.1,28.0,446.0,429.12,313.72
2017,5,31,13,45,35.5,395.0,2.1,28.0,429.0,411.97,302.34
2017,5,31,14,0,33.0,381.0,2.1,28.0,412.0,394.78,290.39
2017,5,31,14,15,48.5,393.5,2.1,27.5,437.5,418.8,308.99
2017,5,31,14,30,64.0,406.0,2.1,27.0,463.0,441.67,326.56
2017,5,31,14,45,37.0,315.0,2.15,27.0,348.0,329.69,245.69
2017,5,31,15,0,10.0,224.0,2.2,27.0,233.0,217.41,162.48
2017,5,31,15,15,5.0,169.5,2.2,27.0,174.0,162.07,120.93
2017,5,31,15,30,0.0,115.0,2.2,27.0,115.0,107.35,78.91
2017,5,31,15,45,9.5,177.0,2.2,27.0,184.0,171.25,128.86
2017,5,31,16,0,19.0,239.0,2.2,27.0,253.0,233.86,176.95
2017,5,31,16,15,146.5,244.0,2.1,26.5,331.5,310.97,237.17
2017,5,31,16,30,274.0,249.0,2.0,26.0,410.0,371.66,282.88
2017,5,31,16,45,246.0,227.0,1.9,26.0,361.5,322.12,244.69
2017,5,31,17,0,218.0,205.0,1.8,26.0,313.0,274.35,207.87
2017,5,31,17,15,189.5,187.5,1.6,25.5,273.5,234.66,177.15
2017,5,31,17,30,161.0,170.0,1.4,25.0,234.0,197.98,148.56
2017,5,31,17,45,143.0,145.5,1.2,25.0,195.5,160.81,118.98
2017,5,31,18,0,125.0,121.0,1.0,25.0,157.0,125.91,91.36
2017,5,31,18,15,95.0,97.0,0.95,24.5,121.0,92.68,66.21
2017,5,31,18,30,65.0,73.0,0.9,24.0,85.0,63.48,44.67
2017,5,31,18,45,32.5,49.0,0.9,23.5,55.0,42.36,29.89
2017,5,31,19,0,0.0,25.0,0.9,23.0,25.0,22.92,11.44
2017,5,31,19,15,0.0,12.5,0.95,23.0,12.5,11.91,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.2,20.5,23.0,14.77,0.0
2017,6,1,6,0,176.0,31.0,1.4,21.0,46.0,24.25,13.21
2017,6,1,6,15,279.5,44.0,1.5,21.0,88.5,33.72,23.05
2017,6,1,6,30,383.0,57.0,1.6,21.0,131.0,61.64,35.9
2017,6,1,6,45,458.5,65.5,1.7,21.5,181.5,102.12,59.97
2017,6,1,7,0,534.0,74.0,1.8,22.0,232.0,151.67,96.38
2017,6,1,7,15,267.0,92.0,1.85,22.5,171.0,142.02,101.04
2017,6,1,7,30,0.0,110.0,1.9,23.0,110.0,101.51,77.64
2017,6,1,7,45,16.0,149.5,1.95,23.5,157.5,143.04,110.29
2017,6,1,8,0,32.0,189.0,2.0,24.0,205.0,186.93,144.21
2017,6,1,8,15,36.0,212.0,2.0,24.5,232.0,212.6,163.49
2017,6,1,8,30,40.0,235.0,2.0,25.0,259.0,238.78,182.9
2017,6,1,8,45,69.0,271.5,2.0,26.0,317.0,291.77,222.09
2017,6,1,9,0,98.0,308.0,2.0,27.0,375.0,347.84,262.62
2017,6,1,9,15,62.5,298.0,2.05,27.0,342.0,321.15,241.8
2017,6,1,9,30,27.0,288.0,2.1,27.0,309.0,290.73,218.24
2017,6,1,9,45,55.5,338.0,2.15,27.5,383.5,361.05,269.84
2017,6,1,10,0,84.0,388.0,2.2,28.0,458.0,433.85,321.66
2017,6,1,10,15,53.0,354.5,2.2,28.5,399.0,380.56,281.42
2017,6,1,10,30,22.0,321.0,2.2,29.0,340.0,320.22,236.3
2017,6,1,10,45,48.0,382.0,2.25,29.5,426.0,407.34,299.06
2017,6,1,11,0,74.0,443.0,2.3,30.0,512.0,491.59,357.57
2017,6,1,11,15,123.5,467.5,2.3,30.0,585.5,569.02,411.61
2017,6,1,11,30,173.0,492.0,2.3,30.0,659.0,642.17,461.74
2017,6,1,11,45,172.0,498.5,2.35,30.5,666.5,650.75,466.01
2017,6,1,12,0,171.0,505.0,2.4,31.0,674.0,658.47,470.15
2017,6,1,12,15,533.5,311.5,2.4,31.0,840.0,832.79,596.89
2017,6,1,12,30,896.0,118.0,2.4,31.0,1006.0,983.57,695.26
2017,6,1,12,45,520.5,311.0,2.4,31.0,826.5,819.57,585.4
2017,6,1,13,0,145.0,504.0,2.4,31.0,647.0,632.42,450.86
2017,6,1,13,15,517.5,309.5,2.4,31.0,809.5,805.95,579.57
2017,6,1,13,30,890.0,115.0,2.4,31.0,972.0,947.19,673.43
2017,6,1,13,45,492.0,285.0,2.4,31.0,757.0,740.72,534.65
2017,6,1,14,0,94.0,455.0,2.4,31.0,542.0,520.88,375.42
2017,6,1,14,15,138.5,447.0,2.4,31.0,571.5,553.81,400.97
2017,6,1,14,30,183.0,439.0,2.4,31.0,601.0,578.15,419.09
2017,6,1,14,45,169.0,420.5,2.4,31.0,566.0,541.8,394.15
2017,6,1,15,0,155.0,402.0,2.4,31.0,531.0,505.83,369.59
2017,6,1,15,15,240.0,367.5,2.4,31.0,555.0,531.76,390.38
2017,6,1,15,30,325.0,333.0,2.4,31.0,579.0,546.12,402.34
2017,6,1,15,45,542.0,226.5,2.4,31.0,606.0,573.73,425.67
2017,6,1,16,0,759.0,120.0,2.4,31.0,633.0,577.74,430.82
2017,6,1,16,15,526.0,183.0,2.4,30.5,526.0,467.93,349.9
2017,6,1,16,30,293.0,246.0,2.4,30.0,419.0,378.38,283.36
2017,6,1,16,45,476.5,175.5,2.45,30.0,425.5,379.52,283.47
2017,6,1,17,0,660.0,105.0,2.5,30.0,432.0,358.95,264.07
2017,6,1,17,15,624.5,99.0,2.4,29.5,379.0,302.25,218.05
2017,6,1,17,30,589.0,93.0,2.3,29.0,326.0,248.8,173.94
2017,6,1,17,45,531.5,87.5,2.2,28.5,273.5,194.59,130.0
2017,6,1,18,0,474.0,82.0,2.1,28.0,221.0,146.83,92.49
2017,6,1,18,15,404.5,71.0,1.95,27.5,172.0,98.38,57.8
2017,6,1,18,30,335.0,60.0,1.8,27.0,123.0,59.28,34.91
2017,6,1,18,45,231.5,45.5,1.65,26.5,82.0,34.95,23.38
2017,6,1,19,0,128.0,31.0,1.5,26.0,41.0,25.47,13.34
2017,6,1,19,15,64.0,15.5,1.6,25.5,20.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,10.01,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,19.49,9.51
