Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,7,0,555.0,72.0,3.1,25.0,238.0,148.34,91.67
2017,6,12,7,15,601.5,78.5,3.05,25.5,291.0,199.1,132.82
2017,6,12,7,30,648.0,85.0,3.0,26.0,344.0,254.88,179.41
2017,6,12,7,45,690.0,87.0,3.0,26.5,399.0,309.7,225.55
2017,6,12,8,0,732.0,89.0,3.0,27.0,454.0,370.0,275.21
2017,6,12,8,15,756.0,93.0,2.95,27.5,506.0,425.88,320.44
2017,6,12,8,30,780.0,97.0,2.9,28.0,558.0,482.99,365.1
2017,6,12,8,45,804.0,97.5,2.9,28.5,608.5,537.61,406.64
2017,6,12,9,0,828.0,98.0,2.9,29.0,659.0,592.63,447.14
2017,6,12,9,15,841.5,100.5,2.9,29.5,704.5,642.84,482.91
2017,6,12,9,30,855.0,103.0,2.9,30.0,750.0,692.02,516.89
2017,6,12,9,45,600.5,235.0,2.9,30.5,701.5,671.74,496.5
2017,6,12,10,0,346.0,367.0,2.9,31.0,653.0,620.76,454.37
2017,6,12,10,15,620.5,237.5,2.9,31.5,776.0,737.4,539.92
2017,6,12,10,30,895.0,108.0,2.9,32.0,899.0,856.55,619.09
2017,6,12,10,45,902.0,108.0,2.95,32.5,926.5,888.17,637.04
2017,6,12,11,0,909.0,108.0,3.0,33.0,954.0,916.92,653.68
2017,6,12,11,15,912.5,109.0,3.0,33.0,974.0,940.42,667.9
2017,6,12,11,30,916.0,110.0,3.0,33.0,994.0,960.61,680.06
2017,6,12,11,45,910.5,115.5,3.05,33.5,1004.0,973.2,686.45
2017,6,12,12,0,905.0,121.0,3.1,34.0,1014.0,982.08,690.62
2017,6,12,12,15,906.0,121.5,3.15,34.0,1018.0,988.86,695.02
2017,6,12,12,30,907.0,122.0,3.2,34.0,1022.0,992.26,697.4
2017,6,12,12,45,907.0,121.0,3.25,34.5,1018.5,989.97,694.91
2017,6,12,13,0,907.0,120.0,3.3,35.0,1015.0,984.29,690.45
2017,6,12,13,15,504.5,300.5,3.3,35.0,797.5,781.44,556.58
2017,6,12,13,30,102.0,481.0,3.3,35.0,580.0,557.41,395.84
2017,6,12,13,45,218.0,459.5,3.35,35.0,665.0,645.59,460.37
2017,6,12,14,0,334.0,438.0,3.4,35.0,750.0,727.64,518.03
2017,6,12,14,15,228.0,438.0,3.4,35.0,648.5,621.45,444.43
2017,6,12,14,30,122.0,438.0,3.4,35.0,547.0,524.67,376.51
2017,6,12,14,45,182.5,418.0,3.45,35.0,573.5,549.25,396.09
2017,6,12,15,0,243.0,398.0,3.5,35.0,600.0,573.07,414.32
2017,6,12,15,15,529.0,261.0,3.5,35.0,673.0,647.06,472.11
2017,6,12,15,30,815.0,124.0,3.5,35.0,746.0,692.88,508.6
2017,6,12,15,45,550.5,212.5,3.55,35.0,622.0,566.93,416.83
2017,6,12,16,0,286.0,301.0,3.6,35.0,498.0,459.2,337.18
2017,6,12,16,15,252.0,282.5,3.65,34.5,446.5,407.12,300.62
2017,6,12,16,30,218.0,264.0,3.7,34.0,395.0,356.21,264.04
2017,6,12,16,45,458.0,183.0,3.75,34.0,425.5,380.3,281.2
2017,6,12,17,0,698.0,102.0,3.8,34.0,456.0,375.03,272.97
2017,6,12,17,15,664.5,96.5,3.7,33.5,402.5,317.57,226.68
2017,6,12,17,30,631.0,91.0,3.6,33.0,349.0,263.01,181.95
2017,6,12,17,45,585.5,84.0,3.5,32.5,296.0,207.56,136.82
2017,6,12,18,0,540.0,77.0,3.4,32.0,243.0,156.99,96.61
2017,6,12,18,15,474.5,68.0,3.2,31.0,193.0,107.64,61.16
2017,6,12,18,30,409.0,59.0,3.0,30.0,143.0,66.08,36.63
2017,6,12,18,45,314.0,46.5,2.85,29.0,99.5,35.47,23.76
2017,6,12,19,0,219.0,34.0,2.7,28.0,56.0,26.48,15.3
2017,6,12,19,15,109.5,17.0,2.95,27.5,28.0,13.38,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.5,16.0,2.55,23.5,24.0,15.25,0.0
2017,6,13,6,0,173.0,32.0,2.8,24.0,48.0,25.02,13.78
2017,6,13,6,15,272.5,46.0,3.0,24.5,90.0,35.26,23.97
2017,6,13,6,30,372.0,60.0,3.2,25.0,132.0,59.31,34.97
2017,6,13,6,45,215.0,85.5,3.4,25.5,130.5,92.88,61.67
2017,6,13,7,0,58.0,111.0,3.6,26.0,129.0,107.83,79.78
2017,6,13,7,15,29.0,114.5,3.65,26.5,123.5,110.1,82.72
2017,6,13,7,30,0.0,118.0,3.7,27.0,118.0,108.56,82.17
2017,6,13,7,45,27.5,159.0,3.75,27.5,172.5,154.73,117.73
2017,6,13,8,0,55.0,200.0,3.8,28.0,227.0,204.73,155.91
2017,6,13,8,15,411.0,149.5,3.8,28.5,390.0,323.33,245.15
2017,6,13,8,30,767.0,99.0,3.8,29.0,553.0,477.81,361.78
2017,6,13,8,45,787.5,101.0,3.85,29.5,602.0,531.32,402.41
2017,6,13,9,0,808.0,103.0,3.9,30.0,651.0,585.09,442.39
2017,6,13,9,15,821.5,106.0,3.9,30.5,696.0,634.59,478.01
2017,6,13,9,30,835.0,109.0,3.9,31.0,741.0,683.37,512.11
2017,6,13,9,45,514.5,255.0,3.95,31.5,651.0,626.13,464.88
2017,6,13,10,0,194.0,401.0,4.0,32.0,561.0,532.31,390.59
2017,6,13,10,15,535.5,257.0,4.05,32.5,724.5,686.04,505.84
2017,6,13,10,30,877.0,113.0,4.1,33.0,888.0,845.75,615.82
2017,6,13,10,45,592.5,278.0,4.15,33.5,809.0,791.02,573.49
2017,6,13,11,0,308.0,443.0,4.2,34.0,730.0,707.37,507.82
2017,6,13,11,15,604.5,278.0,4.25,34.0,856.0,831.57,600.28
2017,6,13,11,30,901.0,113.0,4.3,34.0,982.0,949.09,678.53
2017,6,13,11,45,883.5,127.5,4.4,34.5,988.5,958.7,682.67
2017,6,13,12,0,866.0,142.0,4.5,35.0,995.0,964.21,684.96
2017,6,13,12,15,866.5,142.0,4.55,35.0,999.0,969.79,688.59
2017,6,13,12,30,867.0,142.0,4.6,35.0,1003.0,972.16,690.26
2017,6,13,12,45,870.5,138.5,4.65,35.5,1000.5,971.05,688.39
2017,6,13,13,0,874.0,135.0,4.7,36.0,998.0,966.7,684.56
2017,6,13,13,15,871.5,134.0,4.75,36.0,986.0,955.61,677.94
2017,6,13,13,30,869.0,133.0,4.8,36.0,974.0,941.19,669.27
2017,6,13,13,45,869.5,128.5,4.85,36.0,956.0,922.93,658.33
2017,6,13,14,0,870.0,124.0,4.9,36.0,938.0,901.3,645.22
2017,6,13,14,15,863.5,122.5,4.95,36.0,911.0,873.16,627.82
2017,6,13,14,30,857.0,121.0,5.0,36.0,884.0,842.23,608.52
2017,6,13,14,45,856.5,115.0,5.05,36.0,852.5,809.21,587.7
2017,6,13,15,0,856.0,109.0,5.1,36.0,821.0,773.29,564.77
2017,6,13,15,15,501.0,236.5,5.1,35.5,648.5,603.33,444.35
2017,6,13,15,30,146.0,364.0,5.1,35.0,476.0,447.41,327.88
2017,6,13,15,45,159.5,341.0,5.1,35.0,456.5,426.59,314.13
2017,6,13,16,0,173.0,318.0,5.1,35.0,437.0,404.2,298.59
2017,6,13,16,15,214.5,288.5,5.1,34.5,425.0,389.82,289.45
2017,6,13,16,30,256.0,259.0,5.1,34.0,413.0,372.65,277.55
2017,6,13,16,45,484.5,175.5,5.15,34.0,433.5,385.69,286.45
2017,6,13,17,0,713.0,92.0,5.2,34.0,454.0,373.65,273.19
2017,6,13,17,15,681.5,87.0,5.2,33.5,401.5,314.95,225.52
2017,6,13,17,30,650.0,82.0,5.2,33.0,349.0,260.53,180.36
2017,6,13,17,45,596.5,78.0,5.2,32.5,295.5,204.99,134.96
2017,6,13,18,0,543.0,74.0,5.2,32.0,242.0,155.21,95.35
2017,6,13,18,15,477.5,66.0,5.1,31.5,192.0,106.55,60.1
2017,6,13,18,30,412.0,58.0,5.0,31.0,142.0,65.66,35.94
2017,6,13,18,45,305.5,46.5,4.9,30.5,98.5,35.43,23.57
2017,6,13,19,0,199.0,35.0,4.8,30.0,55.0,27.25,15.79
2017,6,13,19,15,99.5,17.5,4.7,29.5,27.5,13.77,0.0
2017,6,13,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.5,24.0,22.0,16.2,0.0
2017,6,14,6,0,112.0,34.0,3.6,24.0,44.0,27.79,15.89
2017,6,14,6,15,203.0,50.5,3.85,24.5,84.0,38.79,26.91
2017,6,14,6,30,294.0,67.0,4.1,25.0,124.0,62.17,39.01
2017,6,14,6,45,147.0,72.5,4.35,25.5,101.0,75.8,50.55
2017,6,14,7,0,0.0,78.0,4.6,26.0,78.0,71.78,53.1
2017,6,14,7,15,0.0,61.5,4.65,26.5,61.5,57.19,41.1
2017,6,14,7,30,0.0,45.0,4.7,27.0,45.0,41.81,28.43
2017,6,14,7,45,311.0,82.0,4.8,28.0,237.0,178.64,131.14
2017,6,14,8,0,622.0,119.0,4.9,29.0,429.0,352.97,263.19
2017,6,14,8,15,366.0,189.5,4.9,29.5,377.0,339.85,256.92
2017,6,14,8,30,110.0,260.0,4.9,30.0,325.0,294.86,223.03
2017,6,14,8,45,120.0,285.5,4.95,30.5,362.5,332.67,250.95
2017,6,14,9,0,130.0,311.0,5.0,31.0,400.0,369.85,277.82
2017,6,14,9,15,448.5,224.5,5.0,31.5,559.5,506.92,382.61
2017,6,14,9,30,767.0,138.0,5.0,32.0,719.0,665.65,500.23
2017,6,14,9,45,540.0,257.5,5.0,32.5,677.0,646.56,480.48
2017,6,14,10,0,313.0,377.0,5.0,33.0,635.0,604.27,444.22
2017,6,14,10,15,567.0,259.5,5.0,33.0,751.0,714.21,527.16
2017,6,14,10,30,821.0,142.0,5.0,33.0,867.0,830.25,609.17
2017,6,14,10,45,829.0,142.5,5.0,33.5,894.0,856.88,624.41
2017,6,14,11,0,837.0,143.0,5.0,34.0,921.0,885.18,641.15
2017,6,14,11,15,458.5,304.5,5.0,34.0,732.0,723.93,526.9
2017,6,14,11,30,80.0,466.0,5.0,34.0,543.0,521.8,376.13
2017,6,14,11,45,471.5,302.0,5.05,34.5,765.5,750.02,545.42
2017,6,14,12,0,863.0,138.0,5.1,35.0,988.0,957.29,685.31
2017,6,14,12,15,503.0,323.0,5.05,35.0,819.5,809.26,581.73
2017,6,14,12,30,143.0,508.0,5.0,35.0,651.0,633.42,451.95
2017,6,14,12,45,251.5,479.5,5.0,35.5,729.0,714.59,509.98
2017,6,14,13,0,360.0,451.0,5.0,36.0,807.0,788.69,561.1
2017,6,14,13,15,292.0,469.5,5.0,36.0,756.5,738.37,525.47
2017,6,14,13,30,224.0,488.0,5.0,36.0,706.0,683.17,486.91
2017,6,14,13,45,116.0,338.0,5.0,36.5,451.0,435.2,314.58
2017,6,14,14,0,8.0,188.0,5.0,37.0,196.0,183.49,131.2
2017,6,14,14,15,30.0,292.0,5.0,37.0,319.5,304.36,220.0
2017,6,14,14,30,52.0,396.0,5.0,37.0,443.0,420.97,303.18
2017,6,14,14,45,90.5,400.5,5.0,37.0,478.0,453.86,327.44
2017,6,14,15,0,129.0,405.0,5.0,37.0,513.0,487.66,352.31
2017,6,14,15,15,97.5,373.0,4.95,36.5,452.5,424.22,308.05
2017,6,14,15,30,66.0,341.0,4.9,36.0,392.0,367.06,267.81
2017,6,14,15,45,218.0,311.0,4.9,36.0,464.0,436.93,321.42
2017,6,14,16,0,370.0,281.0,4.9,36.0,536.0,491.75,362.34
2017,6,14,16,15,244.0,274.0,4.85,35.5,437.5,395.1,291.91
2017,6,14,16,30,118.0,267.0,4.8,35.0,339.0,308.62,228.48
2017,6,14,16,45,205.0,235.0,4.8,35.0,345.0,310.82,230.3
2017,6,14,17,0,292.0,203.0,4.8,35.0,351.0,304.29,224.05
2017,6,14,17,15,418.0,157.5,4.65,34.5,343.5,288.67,209.07
2017,6,14,17,30,544.0,112.0,4.5,34.0,336.0,258.76,180.73
2017,6,14,17,45,504.5,101.5,4.4,33.5,285.5,205.0,137.37
2017,6,14,18,0,465.0,91.0,4.3,33.0,235.0,156.93,99.34
2017,6,14,18,15,400.0,79.5,4.05,32.0,186.0,109.67,65.45
2017,6,14,18,30,335.0,68.0,3.8,31.0,137.0,70.0,41.26
2017,6,14,18,45,253.0,52.5,3.6,30.5,95.5,40.09,27.41
2017,6,14,19,0,171.0,37.0,3.4,30.0,54.0,28.83,17.09
2017,6,14,19,15,85.5,18.5,3.45,29.5,27.0,14.56,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,11.5,3.35,23.5,11.5,10.96,0.0
2017,6,15,6,0,0.0,23.0,3.5,24.0,23.0,21.36,10.89
2017,6,15,6,15,6.5,44.5,3.65,24.5,46.0,40.09,27.99
2017,6,15,6,30,13.0,66.0,3.8,25.0,69.0,59.32,42.4
2017,6,15,6,45,30.5,88.0,4.0,25.5,96.5,80.48,58.94
2017,6,15,7,0,48.0,110.0,4.2,26.0,124.0,105.34,78.22
2017,6,15,7,15,92.5,135.5,4.3,26.5,170.0,140.6,104.81
2017,6,15,7,30,137.0,161.0,4.4,27.0,216.0,182.32,136.81
2017,6,15,7,45,154.0,185.5,4.55,27.5,256.0,219.48,166.03
2017,6,15,8,0,171.0,210.0,4.7,28.0,296.0,258.58,196.46
2017,6,15,8,15,254.0,223.0,4.75,28.5,365.5,319.22,242.63
2017,6,15,8,30,337.0,236.0,4.8,29.0,435.0,387.62,294.5
2017,6,15,8,45,384.0,245.0,4.85,30.0,490.5,440.76,333.72
2017,6,15,9,0,431.0,254.0,4.9,31.0,546.0,500.46,376.94
2017,6,15,9,15,580.0,207.0,4.9,31.5,628.5,575.99,433.23
2017,6,15,9,30,729.0,160.0,4.9,32.0,711.0,660.4,495.0
2017,6,15,9,45,429.0,279.5,4.9,32.5,608.5,586.25,435.78
2017,6,15,10,0,129.0,399.0,4.9,33.0,506.0,480.31,352.52
2017,6,15,10,15,457.0,282.0,4.85,33.5,682.5,646.25,476.92
2017,6,15,10,30,785.0,165.0,4.8,34.0,859.0,822.07,600.45
2017,6,15,10,45,796.0,164.5,4.75,34.5,886.5,854.11,618.57
2017,6,15,11,0,807.0,164.0,4.7,35.0,914.0,883.84,635.89
2017,6,15,11,15,812.0,165.0,4.65,35.0,934.0,907.06,650.17
2017,6,15,11,30,817.0,166.0,4.6,35.0,954.0,927.35,662.56
2017,6,15,11,45,820.0,167.0,4.55,35.5,966.5,942.73,670.43
2017,6,15,12,0,823.0,168.0,4.5,36.0,979.0,954.94,676.29
2017,6,15,12,15,824.0,168.0,4.45,36.0,983.5,961.07,679.73
2017,6,15,12,30,825.0,168.0,4.4,36.0,988.0,964.02,681.27
2017,6,15,12,45,827.0,166.0,4.35,36.5,985.5,962.86,678.88
2017,6,15,13,0,829.0,164.0,4.3,37.0,983.0,958.5,674.59
2017,6,15,13,15,826.5,163.5,4.2,37.0,971.5,948.06,667.7
2017,6,15,13,30,824.0,163.0,4.1,37.0,960.0,934.4,658.89
2017,6,15,13,45,821.5,160.5,4.1,37.0,942.0,915.65,647.42
2017,6,15,14,0,819.0,158.0,4.1,37.0,924.0,893.82,634.02
2017,6,15,14,15,812.5,156.0,4.05,37.0,898.0,866.03,616.55
2017,6,15,14,30,806.0,154.0,4.0,37.0,872.0,835.59,597.35
2017,6,15,14,45,816.0,141.0,4.0,37.0,844.0,805.32,578.43
2017,6,15,15,0,826.0,128.0,4.0,37.0,816.0,768.73,555.2
2017,6,15,15,15,815.0,125.5,4.0,37.0,777.5,729.23,529.85
2017,6,15,15,30,804.0,123.0,4.0,37.0,739.0,685.24,500.32
2017,6,15,15,45,790.5,119.5,4.0,37.0,695.0,637.24,466.82
2017,6,15,16,0,777.0,116.0,4.0,37.0,651.0,588.3,431.89
2017,6,15,16,15,758.5,112.5,3.95,36.5,603.0,535.89,394.32
2017,6,15,16,30,740.0,109.0,3.9,36.0,555.0,483.56,355.66
2017,6,15,16,45,715.5,105.0,3.9,36.0,504.0,426.92,312.13
2017,6,15,17,0,691.0,101.0,3.9,36.0,453.0,372.79,269.28
2017,6,15,17,15,658.5,95.5,3.75,35.5,400.5,316.09,224.05
2017,6,15,17,30,626.0,90.0,3.6,35.0,348.0,262.17,180.15
2017,6,15,17,45,580.5,83.5,3.5,34.5,295.5,207.44,135.93
2017,6,15,18,0,535.0,77.0,3.4,34.0,243.0,157.57,96.52
2017,6,15,18,15,470.5,68.0,3.1,33.0,193.5,108.5,61.34
2017,6,15,18,30,406.0,59.0,2.8,32.0,144.0,67.07,36.74
2017,6,15,18,45,309.5,47.0,2.55,31.0,100.5,35.77,23.83
2017,6,15,19,0,213.0,35.0,2.3,30.0,57.0,27.22,15.88
2017,6,15,19,15,106.5,17.5,2.55,29.5,28.5,13.74,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.8,23.5,22.5,15.73,0.0
2017,6,16,6,0,138.0,33.0,3.9,24.0,45.0,25.83,14.3
2017,6,16,6,15,233.5,48.0,4.05,24.5,85.5,36.84,25.26
2017,6,16,6,30,329.0,63.0,4.2,25.0,126.0,59.39,36.32
2017,6,16,6,45,405.0,72.5,4.35,25.5,175.5,96.95,57.63
2017,6,16,7,0,481.0,82.0,4.5,26.0,225.0,144.4,91.33
2017,6,16,7,15,530.5,90.0,4.55,26.5,277.0,192.61,129.86
2017,6,16,7,30,580.0,98.0,4.6,27.0,329.0,246.31,174.26
2017,6,16,7,45,625.0,101.0,4.65,27.5,383.0,299.07,218.43
2017,6,16,8,0,670.0,104.0,4.7,28.0,437.0,356.12,265.53
2017,6,16,8,15,696.0,109.0,4.65,28.5,488.5,410.69,309.9
2017,6,16,8,30,722.0,114.0,4.6,29.0,540.0,466.83,354.14
2017,6,16,8,45,743.5,117.0,4.6,30.0,588.5,520.89,394.84
2017,6,16,9,0,765.0,120.0,4.6,31.0,637.0,574.13,433.57
2017,6,16,9,15,780.0,123.0,4.55,31.5,682.0,623.39,468.98
2017,6,16,9,30,795.0,126.0,4.5,32.0,727.0,671.94,502.92
2017,6,16,9,45,807.0,128.5,4.5,32.5,766.5,716.83,533.51
2017,6,16,10,0,819.0,131.0,4.5,33.0,806.0,760.23,561.08
2017,6,16,10,15,828.0,133.0,4.45,33.0,840.0,795.66,583.88
2017,6,16,10,30,837.0,135.0,4.4,33.0,874.0,831.72,606.96
2017,6,16,10,45,844.0,136.0,4.35,33.5,901.5,862.72,625.21
2017,6,16,11,0,851.0,137.0,4.3,34.0,929.0,891.06,641.54
2017,6,16,11,15,856.0,138.0,4.25,34.5,949.0,914.75,654.71
2017,6,16,11,30,861.0,139.0,4.2,35.0,969.0,935.38,665.85
2017,6,16,11,45,875.5,131.5,4.2,35.5,985.0,953.84,675.83
2017,6,16,12,0,890.0,124.0,4.2,36.0,1001.0,969.27,683.88
2017,6,16,12,15,891.0,124.0,4.15,36.0,1006.0,975.65,687.4
2017,6,16,12,30,892.0,124.0,4.1,36.0,1011.0,978.72,688.96
2017,6,16,12,45,892.0,123.5,4.05,36.5,1007.5,977.12,686.26
2017,6,16,13,0,892.0,123.0,4.0,37.0,1004.0,972.21,681.6
2017,6,16,13,15,890.0,122.5,3.95,37.0,993.0,962.01,675.15
2017,6,16,13,30,888.0,122.0,3.9,37.0,982.0,948.41,666.67
2017,6,16,13,45,884.5,120.5,3.9,37.0,963.0,929.12,654.93
2017,6,16,14,0,881.0,119.0,3.9,37.0,944.0,906.6,641.18
2017,6,16,14,15,875.5,117.5,3.85,37.0,918.0,879.21,624.07
2017,6,16,14,30,870.0,116.0,3.8,37.0,892.0,848.92,605.09
2017,6,16,14,45,849.0,122.0,3.75,37.0,855.5,810.53,580.74
2017,6,16,15,0,828.0,128.0,3.7,37.0,819.0,770.58,555.24
2017,6,16,15,15,817.0,125.5,3.7,37.0,780.0,731.04,530.01
2017,6,16,15,30,806.0,123.0,3.7,37.0,741.0,687.02,500.6
2017,6,16,15,45,791.0,120.0,3.7,37.0,697.0,638.47,466.85
2017,6,16,16,0,776.0,117.0,3.7,37.0,653.0,589.11,431.75
2017,6,16,16,15,757.5,113.5,3.65,36.5,604.5,536.77,394.36
2017,6,16,16,30,739.0,110.0,3.6,36.0,556.0,484.51,355.88
2017,6,16,16,45,714.0,106.0,3.6,36.0,505.0,427.71,312.36
2017,6,16,17,0,689.0,102.0,3.6,36.0,454.0,373.46,269.56
2017,6,16,17,15,656.5,96.5,3.45,35.5,401.5,316.87,224.51
2017,6,16,17,30,624.0,91.0,3.3,35.0,349.0,263.05,180.78
2017,6,16,17,45,578.5,84.5,3.15,34.5,296.5,208.41,136.69
2017,6,16,18,0,533.0,78.0,3.0,34.0,244.0,158.63,97.38
2017,6,16,18,15,469.5,69.0,2.8,33.0,194.0,109.73,62.3
2017,6,16,18,30,406.0,60.0,2.6,32.0,144.0,68.37,37.63
2017,6,16,18,45,311.0,47.5,2.4,31.5,101.0,36.15,24.09
2017,6,16,19,0,216.0,35.0,2.2,31.0,58.0,27.2,15.82
2017,6,16,19,15,108.0,17.5,2.5,30.5,29.0,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.35,24.0,21.0,16.2,0.0
2017,6,17,6,0,95.0,34.0,4.5,24.0,42.0,27.76,15.73
2017,6,17,6,15,180.5,52.5,4.6,24.5,82.0,42.11,29.65
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,63.73,41.17
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.0,99.54,61.97
2017,6,17,7,0,432.0,93.0,5.0,26.0,220.0,145.05,93.96
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.0,192.07,131.27
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,246.16,175.62
2017,6,17,7,45,584.5,114.5,5.2,27.5,378.0,297.89,218.56
2017,6,17,8,0,636.0,117.0,5.3,28.0,432.0,354.73,265.28
2017,6,17,8,15,663.5,122.5,5.3,28.5,483.5,408.64,309.17
2017,6,17,8,30,691.0,128.0,5.3,29.0,535.0,464.34,353.26
2017,6,17,8,45,719.5,128.5,5.3,29.5,585.0,517.29,394.19
2017,6,17,9,0,748.0,129.0,5.3,30.0,635.0,572.12,435.4
2017,6,17,9,15,764.0,132.5,5.25,30.5,679.5,621.75,471.5
2017,6,17,9,30,780.0,136.0,5.2,31.0,724.0,670.8,506.18
2017,6,17,9,45,794.0,137.0,5.2,31.5,764.5,715.11,536.86
2017,6,17,10,0,808.0,138.0,5.2,32.0,805.0,758.12,564.9
2017,6,17,10,15,817.0,140.5,5.15,32.5,838.5,797.04,589.18
2017,6,17,10,30,826.0,143.0,5.1,33.0,872.0,833.82,611.69
2017,6,17,10,45,833.5,143.5,5.1,33.5,899.0,860.26,627.24
2017,6,17,11,0,841.0,144.0,5.1,34.0,926.0,888.33,643.83
2017,6,17,11,15,845.5,145.0,5.05,34.0,945.5,911.37,658.05
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,931.37,670.27
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,947.11,678.64
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,952.62,680.42
2017,6,17,12,15,812.5,177.5,4.95,35.0,981.0,958.77,683.85
2017,6,17,12,30,813.0,178.0,4.9,35.0,985.0,961.77,685.33
2017,6,17,12,45,813.5,176.5,4.9,35.5,982.0,959.78,682.61
2017,6,17,13,0,814.0,175.0,4.9,36.0,979.0,954.66,678.02
2017,6,17,13,15,811.0,174.0,4.85,36.0,967.5,943.51,670.74
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,929.22,661.56
2017,6,17,13,45,804.5,170.5,4.75,36.0,937.0,909.94,649.34
2017,6,17,14,0,801.0,168.0,4.7,36.0,918.0,887.67,635.26
2017,6,17,14,15,794.0,166.0,4.65,36.0,892.0,859.97,617.63
2017,6,17,14,30,787.0,164.0,4.6,36.0,866.0,829.71,598.31
2017,6,17,14,45,787.5,156.0,4.6,36.0,835.5,797.35,577.71
2017,6,17,15,0,788.0,148.0,4.6,36.0,805.0,762.25,555.16
2017,6,17,15,15,776.0,145.0,4.55,36.0,767.0,720.17,527.34
2017,6,17,15,30,764.0,142.0,4.5,36.0,729.0,676.61,497.1
2017,6,17,15,45,751.5,137.5,4.5,36.0,686.0,630.05,464.34
2017,6,17,16,0,739.0,133.0,4.5,36.0,643.0,582.55,430.19
2017,6,17,16,15,719.5,129.0,4.45,35.5,595.0,530.05,392.35
2017,6,17,16,30,700.0,125.0,4.4,35.0,547.0,478.38,354.0
2017,6,17,16,45,677.0,119.0,4.4,35.0,497.0,423.77,311.79
2017,6,17,17,0,654.0,113.0,4.4,35.0,447.0,370.36,269.43
2017,6,17,17,15,620.5,106.5,4.25,34.5,395.0,314.36,224.74
2017,6,17,17,30,587.0,100.0,4.1,34.0,343.0,261.32,181.57
2017,6,17,17,45,543.0,92.0,4.0,33.5,291.5,207.72,138.23
2017,6,17,18,0,499.0,84.0,3.9,33.0,240.0,158.87,99.51
2017,6,17,18,15,434.5,74.0,3.8,32.5,191.0,109.94,64.03
2017,6,17,18,30,370.0,64.0,3.7,32.0,142.0,69.47,39.37
2017,6,17,18,45,278.5,50.5,3.6,31.5,99.5,38.45,25.98
2017,6,17,19,0,187.0,37.0,3.5,31.0,57.0,28.77,17.1
2017,6,17,19,15,93.5,18.5,3.6,30.5,28.5,14.53,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.5,4.05,24.0,21.5,15.73,0.0
2017,6,18,6,0,112.0,33.0,4.2,24.0,43.0,27.02,15.1
2017,6,18,6,15,203.5,50.5,4.35,24.5,83.5,38.84,26.92
2017,6,18,6,30,295.0,68.0,4.5,25.0,124.0,61.83,39.21
2017,6,18,6,45,169.0,88.0,4.7,25.5,122.5,89.68,61.02
2017,6,18,7,0,43.0,108.0,4.9,26.0,121.0,102.73,76.35
2017,6,18,7,15,303.5,106.0,4.95,26.5,224.5,157.46,110.41
2017,6,18,7,30,564.0,104.0,5.0,27.0,328.0,246.53,174.97
2017,6,18,7,45,612.0,107.0,5.1,27.5,382.5,299.31,218.99
2017,6,18,8,0,660.0,110.0,5.2,28.0,437.0,356.75,266.41
2017,6,18,8,15,686.5,114.5,5.2,28.5,488.5,410.53,310.35
2017,6,18,8,30,713.0,119.0,5.2,29.0,540.0,465.96,354.34
2017,6,18,8,45,739.0,120.5,5.2,29.5,589.5,520.58,396.54
2017,6,18,9,0,765.0,122.0,5.2,30.0,639.0,574.83,437.31
2017,6,18,9,15,780.0,125.5,5.15,30.5,684.0,624.61,473.49
2017,6,18,9,30,795.0,129.0,5.1,31.0,729.0,673.68,508.15
2017,6,18,9,45,808.5,130.0,5.05,32.0,769.0,718.24,537.66
2017,6,18,10,0,822.0,131.0,5.0,33.0,809.0,761.43,563.99
2017,6,18,10,15,830.5,133.0,4.9,33.5,842.5,796.65,585.26
2017,6,18,10,30,839.0,135.0,4.8,34.0,876.0,832.43,606.6
2017,6,18,10,45,845.5,136.5,4.75,34.5,903.0,863.6,624.85
2017,6,18,11,0,852.0,138.0,4.7,35.0,930.0,892.08,641.27
2017,6,18,11,15,856.0,139.5,4.65,35.0,949.5,915.43,655.61
2017,6,18,11,30,860.0,141.0,4.6,35.0,969.0,935.68,667.94
2017,6,18,11,45,866.0,138.5,4.55,35.5,982.5,950.9,675.66
2017,6,18,12,0,872.0,136.0,4.5,36.0,996.0,962.93,681.37
2017,6,18,12,15,652.0,291.0,4.5,36.0,936.0,919.12,651.64
2017,6,18,12,30,432.0,446.0,4.5,36.0,876.0,858.75,605.24
2017,6,18,12,45,434.0,443.5,4.5,36.5,874.5,857.68,603.76
2017,6,18,13,0,436.0,441.0,4.5,37.0,873.0,854.59,600.68
2017,6,18,13,15,473.0,423.0,4.55,37.0,886.0,868.05,610.82
2017,6,18,13,30,510.0,405.0,4.6,37.0,899.0,878.57,618.98
2017,6,18,13,45,471.5,400.5,4.65,37.0,850.5,829.47,586.81
2017,6,18,14,0,433.0,396.0,4.7,37.0,802.0,779.83,554.23
2017,6,18,14,15,435.5,380.0,4.75,37.0,778.5,755.05,538.78
2017,6,18,14,30,438.0,364.0,4.8,37.0,755.0,728.44,521.97
2017,6,18,14,45,432.5,349.5,4.85,37.0,723.5,694.97,500.19
2017,6,18,15,0,427.0,335.0,4.9,37.0,692.0,660.34,477.37
2017,6,18,15,15,448.0,309.0,4.9,36.5,667.5,633.54,461.02
2017,6,18,15,30,469.0,283.0,4.9,36.0,643.0,603.73,442.13
2017,6,18,15,45,458.0,268.5,4.95,36.0,603.0,560.58,412.05
2017,6,18,16,0,447.0,254.0,5.0,36.0,563.0,517.18,381.26
2017,6,18,16,15,475.0,224.0,4.95,35.5,530.5,481.24,356.18
2017,6,18,16,30,503.0,194.0,4.9,35.0,498.0,441.55,327.34
2017,6,18,16,45,514.5,171.5,4.9,35.0,458.0,397.45,293.48
2017,6,18,17,0,526.0,149.0,4.9,35.0,418.0,351.31,256.99
2017,6,18,17,15,444.0,146.5,4.85,34.5,356.0,289.12,209.19
2017,6,18,17,30,362.0,144.0,4.8,34.0,294.0,235.42,167.95
2017,6,18,17,45,331.5,127.5,4.75,33.5,249.5,190.38,132.29
2017,6,18,18,0,301.0,111.0,4.7,33.0,205.0,148.91,99.84
2017,6,18,18,15,262.5,92.5,4.45,32.0,163.0,108.41,69.93
2017,6,18,18,30,224.0,74.0,4.2,31.0,121.0,72.59,45.96
2017,6,18,18,45,163.5,56.0,4.0,30.5,85.0,44.78,31.32
2017,6,18,19,0,103.0,38.0,3.8,30.0,49.0,30.95,18.95
2017,6,18,19,15,51.5,19.0,3.75,29.5,24.5,15.91,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,16.5,2.55,24.5,21.0,15.73,0.0
2017,6,19,6,0,106.0,33.0,2.7,25.0,42.0,27.01,14.96
2017,6,19,6,15,195.0,51.0,2.8,25.0,82.5,41.01,28.66
2017,6,19,6,30,284.0,69.0,2.9,25.0,123.0,62.04,39.7
2017,6,19,6,45,233.5,89.0,3.0,25.5,143.0,95.95,63.58
2017,6,19,7,0,183.0,109.0,3.1,26.0,163.0,122.05,85.86
2017,6,19,7,15,302.5,117.0,3.1,26.5,227.5,167.14,117.85
2017,6,19,7,30,422.0,125.0,3.1,27.0,292.0,225.71,162.14
2017,6,19,7,45,315.0,165.5,3.15,27.5,300.5,253.49,188.56
2017,6,19,8,0,208.0,206.0,3.2,28.0,309.0,268.36,202.75
2017,6,19,8,15,105.0,185.5,3.0,28.5,237.5,218.51,165.51
2017,6,19,8,30,2.0,165.0,2.8,29.0,166.0,154.06,115.46
2017,6,19,8,45,22.5,220.5,2.6,29.5,235.5,216.68,162.9
2017,6,19,9,0,43.0,276.0,2.4,30.0,305.0,283.21,211.9
2017,6,19,9,15,27.5,255.0,2.15,30.5,274.0,256.84,190.91
2017,6,19,9,30,12.0,234.0,1.9,31.0,243.0,226.46,167.25
2017,6,19,9,45,10.0,220.5,1.7,31.5,228.5,213.2,156.68
2017,6,19,10,0,8.0,207.0,1.5,32.0,214.0,199.64,145.93
2017,6,19,10,15,11.5,241.5,1.4,32.5,252.0,235.29,171.53
2017,6,19,10,30,15.0,276.0,1.3,33.0,290.0,271.26,196.71
2017,6,19,10,45,22.5,323.5,1.2,33.5,344.5,323.24,232.79
2017,6,19,11,0,30.0,371.0,1.1,34.0,399.0,380.96,271.81
2017,6,19,11,15,31.5,384.0,0.9,34.0,414.5,396.1,280.93
2017,6,19,11,30,33.0,397.0,0.7,34.0,430.0,411.19,290.0
2017,6,19,11,45,38.5,415.0,0.55,34.0,453.5,434.77,304.88
2017,6,19,12,0,44.0,433.0,0.4,34.0,477.0,458.32,319.32
2017,6,19,12,15,28.5,341.0,0.65,34.0,370.0,354.86,250.79
2017,6,19,12,30,13.0,249.0,0.9,34.0,263.0,247.06,176.55
2017,6,19,12,45,22.5,326.5,1.2,34.5,349.5,335.18,239.41
2017,6,19,13,0,32.0,404.0,1.5,35.0,436.0,419.0,297.06
2017,6,19,13,15,52.5,434.0,1.6,35.0,485.5,466.77,330.06
2017,6,19,13,30,73.0,464.0,1.7,35.0,535.0,513.73,362.39
2017,6,19,13,45,132.0,468.0,1.85,35.0,593.0,575.06,405.63
2017,6,19,14,0,191.0,472.0,2.0,35.0,651.0,627.78,442.65
2017,6,19,14,15,280.5,432.5,2.05,35.0,687.0,666.53,471.01
2017,6,19,14,30,370.0,393.0,2.1,35.0,723.0,694.95,492.45
2017,6,19,14,45,376.5,374.5,2.15,35.0,699.5,669.58,476.51
2017,6,19,15,0,383.0,356.0,2.2,35.0,676.0,642.51,459.6
2017,6,19,15,15,455.0,310.0,2.25,34.5,672.5,639.89,461.2
2017,6,19,15,30,527.0,264.0,2.3,34.0,669.0,626.74,455.18
2017,6,19,15,45,398.0,285.5,2.35,34.0,581.5,537.33,392.05
2017,6,19,16,0,269.0,307.0,2.4,34.0,494.0,455.55,333.56
2017,6,19,16,15,480.0,216.0,2.4,33.5,518.5,476.99,352.05
2017,6,19,16,30,691.0,125.0,2.4,33.0,543.0,474.83,351.1
2017,6,19,16,45,670.0,118.5,2.45,33.0,494.0,421.15,309.88
2017,6,19,17,0,649.0,112.0,2.5,33.0,445.0,368.47,268.46
2017,6,19,17,15,616.0,106.0,2.45,32.5,393.5,313.38,224.71
2017,6,19,17,30,583.0,100.0,2.4,32.0,342.0,261.19,182.32
2017,6,19,17,45,542.0,91.5,2.4,32.0,291.0,208.0,138.95
2017,6,19,18,0,501.0,83.0,2.4,32.0,240.0,159.21,99.91
2017,6,19,18,15,438.0,73.0,2.15,31.0,191.0,111.22,65.14
2017,6,19,18,30,375.0,63.0,1.9,30.0,142.0,69.66,39.45
2017,6,19,18,45,287.5,49.5,1.7,29.5,100.0,37.62,25.58
2017,6,19,19,0,200.0,36.0,1.5,29.0,58.0,27.94,16.7
2017,6,19,19,15,100.0,18.0,1.55,28.5,29.0,14.1,0.0
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.3,23.5,22.5,14.3,0.0
2017,6,20,6,0,181.0,30.0,2.5,24.0,45.0,23.46,12.26
2017,6,20,6,15,280.0,42.5,2.65,24.5,86.0,32.56,21.66
2017,6,20,6,30,379.0,55.0,2.8,25.0,127.0,53.68,31.4
2017,6,20,6,45,451.0,64.0,3.0,26.0,176.5,92.79,52.57
2017,6,20,7,0,523.0,73.0,3.2,27.0,226.0,140.51,85.93
2017,6,20,7,15,570.5,79.5,3.2,27.5,278.0,189.24,124.74
2017,6,20,7,30,618.0,86.0,3.2,28.0,330.0,243.15,169.27
2017,6,20,7,45,653.0,91.5,3.25,29.0,383.0,297.0,213.95
2017,6,20,8,0,688.0,97.0,3.3,30.0,436.0,353.99,260.22
2017,6,20,8,15,713.5,101.0,3.4,30.5,487.5,408.29,304.02
2017,6,20,8,30,739.0,105.0,3.5,31.0,539.0,465.38,348.61
2017,6,20,8,45,468.0,206.5,3.6,31.5,490.0,451.22,338.14
2017,6,20,9,0,197.0,308.0,3.7,32.0,441.0,405.67,302.08
2017,6,20,9,15,157.5,331.0,3.75,32.5,442.0,412.92,306.09
2017,6,20,9,30,118.0,354.0,3.8,33.0,443.0,416.21,306.71
2017,6,20,9,45,479.0,235.5,3.9,33.5,625.5,579.15,429.41
2017,6,20,10,0,840.0,117.0,4.0,34.0,808.0,758.11,556.55
2017,6,20,10,15,448.0,256.0,4.0,34.0,626.5,612.69,449.71
2017,6,20,10,30,56.0,395.0,4.0,34.0,445.0,422.37,306.11
2017,6,20,10,45,204.0,408.5,4.05,34.5,597.5,569.87,412.94
2017,6,20,11,0,352.0,422.0,4.1,35.0,750.0,724.69,519.56
2017,6,20,11,15,616.0,273.0,4.1,35.0,861.0,835.11,599.75
2017,6,20,11,30,880.0,124.0,4.1,35.0,972.0,937.71,667.41
2017,6,20,11,45,879.0,127.5,4.15,35.5,984.0,952.41,674.65
2017,6,20,12,0,878.0,131.0,4.2,36.0,996.0,963.65,680.32
2017,6,20,12,15,878.5,131.0,4.2,36.0,1000.5,969.65,683.89
2017,6,20,12,30,879.0,131.0,4.2,36.0,1005.0,972.38,685.51
2017,6,20,12,45,457.0,272.0,4.2,36.5,726.5,715.56,512.96
2017,6,20,13,0,35.0,413.0,4.2,37.0,448.0,430.6,305.8
2017,6,20,13,15,133.0,450.0,4.25,37.0,580.0,564.29,401.8
2017,6,20,13,30,231.0,487.0,4.3,37.0,712.0,688.71,487.53
2017,6,20,13,45,548.0,307.0,4.35,37.0,825.0,810.83,578.08
2017,6,20,14,0,865.0,127.0,4.4,37.0,938.0,900.71,640.44
2017,6,20,14,15,859.0,125.5,4.45,37.0,912.0,873.49,623.03
2017,6,20,14,30,853.0,124.0,4.5,37.0,886.0,843.44,604.42
2017,6,20,14,45,844.0,123.0,4.55,37.0,853.0,808.78,582.65
2017,6,20,15,0,835.0,122.0,4.6,37.0,820.0,771.83,559.21
2017,6,20,15,15,824.5,119.5,4.6,36.5,781.5,730.26,533.39
2017,6,20,15,30,814.0,117.0,4.6,36.0,743.0,688.52,506.53
2017,6,20,15,45,800.0,114.5,4.65,36.0,699.5,640.91,473.06
2017,6,20,16,0,786.0,112.0,4.7,36.0,656.0,592.35,438.14
2017,6,20,16,15,768.5,108.5,4.65,35.5,608.0,540.19,400.4
2017,6,20,16,30,751.0,105.0,4.6,35.0,560.0,487.97,361.5
2017,6,20,16,45,728.0,101.0,4.55,35.0,509.5,432.98,318.72
2017,6,20,17,0,705.0,97.0,4.5,35.0,459.0,377.39,274.43
2017,6,20,17,15,674.0,92.0,4.4,34.5,406.5,320.91,229.03
2017,6,20,17,30,643.0,87.0,4.3,34.0,354.0,266.99,184.73
2017,6,20,17,45,600.0,80.5,4.2,33.5,302.0,211.75,139.61
2017,6,20,18,0,557.0,74.0,4.1,33.0,250.0,161.03,98.97
2017,6,20,18,15,495.5,66.0,3.8,32.0,199.5,111.66,62.97
2017,6,20,18,30,434.0,58.0,3.5,31.0,149.0,69.52,37.41
2017,6,20,18,45,341.0,46.5,3.2,30.5,105.0,35.88,24.02
2017,6,20,19,0,248.0,35.0,2.9,30.0,61.0,27.16,16.01
2017,6,20,19,15,124.0,17.5,2.9,29.5,30.5,13.7,0.0
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.0,2.4,22.5,23.5,13.34,0.0
2017,6,21,6,0,215.0,28.0,2.8,23.0,47.0,21.87,11.04
2017,6,21,6,15,317.5,40.5,2.9,24.0,89.5,31.58,20.87
2017,6,21,6,30,420.0,53.0,3.0,25.0,132.0,52.55,29.96
2017,6,21,6,45,492.0,60.5,3.1,26.0,182.5,92.72,51.01
2017,6,21,7,0,564.0,68.0,3.2,27.0,233.0,141.45,84.95
2017,6,21,7,15,610.5,74.5,3.3,27.5,286.5,192.36,125.66
2017,6,21,7,30,657.0,81.0,3.4,28.0,340.0,248.28,172.1
2017,6,21,7,45,693.0,85.0,3.5,28.5,394.0,303.23,218.39
2017,6,21,8,0,729.0,89.0,3.6,29.0,448.0,363.09,267.79
2017,6,21,8,15,753.5,93.0,3.65,29.5,500.5,418.93,313.13
2017,6,21,8,30,778.0,97.0,3.7,30.0,553.0,476.08,358.09
2017,6,21,8,45,798.5,99.0,3.75,31.0,603.0,530.15,398.67
2017,6,21,9,0,819.0,101.0,3.8,32.0,653.0,584.49,438.01
2017,6,21,9,15,833.0,104.0,3.85,32.0,698.5,635.04,475.22
2017,6,21,9,30,847.0,107.0,3.9,32.0,744.0,684.81,511.01
2017,6,21,9,45,858.5,108.5,4.0,32.5,784.5,730.12,541.2
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,773.76,568.99
2017,6,21,10,15,878.0,111.5,4.2,33.5,859.5,812.7,593.28
2017,6,21,10,30,886.0,113.0,4.3,34.0,894.0,849.26,615.76
2017,6,21,10,45,893.0,114.0,4.4,34.5,922.0,881.91,635.48
2017,6,21,11,0,900.0,115.0,4.5,35.0,950.0,911.74,653.24
2017,6,21,11,15,904.0,116.0,4.55,35.0,971.0,935.86,668.38
2017,6,21,11,30,908.0,117.0,4.6,35.0,992.0,956.74,681.48
2017,6,21,11,45,909.5,118.5,4.7,35.5,1004.5,972.38,690.09
2017,6,21,12,0,911.0,120.0,4.8,36.0,1017.0,984.54,696.49
2017,6,21,12,15,912.0,120.0,4.85,36.0,1022.0,991.33,700.94
2017,6,21,12,30,913.0,120.0,4.9,36.0,1027.0,994.69,703.36
2017,6,21,12,45,914.0,119.0,4.95,36.5,1024.5,993.79,701.67
2017,6,21,13,0,915.0,118.0,5.0,37.0,1022.0,989.49,697.95
2017,6,21,13,15,912.5,117.5,5.0,37.0,1011.0,978.86,691.42
2017,6,21,13,30,910.0,117.0,5.0,37.0,1000.0,964.75,682.79
2017,6,21,13,45,907.0,116.0,5.05,37.0,981.0,946.26,671.76
2017,6,21,14,0,904.0,115.0,5.1,37.0,962.0,924.44,658.61
2017,6,21,14,15,898.5,113.5,5.1,37.0,936.0,896.73,641.3
2017,6,21,14,30,893.0,112.0,5.1,37.0,910.0,866.03,622.02
2017,6,21,14,45,883.5,112.0,5.1,37.0,876.5,830.72,599.6
2017,6,21,15,0,874.0,112.0,5.1,37.0,843.0,793.02,575.47
2017,6,21,15,15,864.0,110.0,5.05,36.5,804.0,750.87,549.08
2017,6,21,15,30,854.0,108.0,5.0,36.0,765.0,706.83,521.0
2017,6,21,15,45,712.0,159.5,5.0,36.0,685.0,627.12,462.83
2017,6,21,16,0,570.0,211.0,5.0,36.0,605.0,553.14,408.2
2017,6,21,16,15,488.5,219.5,5.0,35.5,540.0,485.75,359.57
2017,6,21,16,30,407.0,228.0,5.0,35.0,475.0,424.93,314.93
2017,6,21,16,45,450.0,194.0,5.0,34.5,444.5,389.8,288.75
2017,6,21,17,0,493.0,160.0,5.0,34.0,414.0,349.4,257.11
2017,6,21,17,15,410.0,155.5,4.9,33.5,350.5,286.61,208.87
2017,6,21,17,30,327.0,151.0,4.8,33.0,287.0,232.25,167.21
2017,6,21,17,45,307.0,131.5,4.75,32.5,245.0,189.12,132.79
2017,6,21,18,0,287.0,112.0,4.7,32.0,203.0,148.24,100.34
2017,6,21,18,15,258.0,92.5,4.45,31.0,162.5,108.72,70.62
2017,6,21,18,30,229.0,73.0,4.2,30.0,122.0,72.82,46.01
2017,6,21,18,45,182.0,54.5,3.95,29.5,86.5,43.71,30.62
2017,6,21,19,0,135.0,36.0,3.7,29.0,51.0,29.48,17.97
2017,6,21,19,15,67.5,18.0,3.6,28.5,25.5,15.14,0.0
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
