Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,49.5,14.0,3.0,22.5,18.0,13.34,0.0
2017,6,22,6,0,99.0,28.0,3.1,23.0,36.0,23.16,11.93
2017,6,22,6,15,151.5,46.0,3.0,23.5,69.0,37.22,25.64
2017,6,22,6,30,204.0,64.0,2.9,24.0,102.0,57.25,37.72
2017,6,22,6,45,235.5,82.5,2.85,25.0,140.5,90.14,59.03
2017,6,22,7,0,267.0,101.0,2.8,26.0,179.0,126.96,86.22
2017,6,22,7,15,237.0,128.0,2.8,26.5,207.5,162.27,116.32
2017,6,22,7,30,207.0,155.0,2.8,27.0,236.0,194.25,143.66
2017,6,22,7,45,209.5,180.0,2.8,28.0,273.0,231.32,173.06
2017,6,22,8,0,212.0,205.0,2.8,29.0,310.0,268.38,201.7
2017,6,22,8,15,186.0,232.5,2.75,29.5,332.0,295.48,222.55
2017,6,22,8,30,160.0,260.0,2.7,30.0,354.0,319.63,240.33
2017,6,22,8,45,125.5,281.0,2.65,30.5,358.5,330.44,247.48
2017,6,22,9,0,91.0,302.0,2.6,31.0,363.0,335.28,249.77
2017,6,22,9,15,302.0,281.0,2.6,31.5,504.5,460.57,342.82
2017,6,22,9,30,513.0,260.0,2.6,32.0,646.0,602.97,444.65
2017,6,22,9,45,493.0,286.0,2.6,32.5,673.5,636.27,465.23
2017,6,22,10,0,473.0,312.0,2.6,33.0,701.0,666.49,483.82
2017,6,22,10,15,390.0,362.5,2.6,33.5,692.0,662.81,477.8
2017,6,22,10,30,307.0,413.0,2.6,34.0,683.0,656.31,469.78
2017,6,22,10,45,334.0,402.0,2.6,34.5,705.0,679.47,484.78
2017,6,22,11,0,361.0,391.0,2.6,35.0,727.0,702.65,499.48
2017,6,22,11,15,402.0,405.5,2.6,35.0,787.0,766.79,541.51
2017,6,22,11,30,443.0,420.0,2.6,35.0,847.0,826.84,580.01
2017,6,22,11,45,655.0,278.0,2.6,35.5,918.5,897.52,629.91
2017,6,22,12,0,867.0,136.0,2.6,36.0,990.0,957.7,666.5
2017,6,22,12,15,868.5,136.0,2.5,36.0,995.0,964.67,669.25
2017,6,22,12,30,870.0,136.0,2.4,36.0,1000.0,968.42,670.53
2017,6,22,12,45,872.0,134.0,2.35,36.5,998.0,967.66,668.2
2017,6,22,13,0,874.0,132.0,2.3,37.0,996.0,963.69,664.05
2017,6,22,13,15,872.0,131.5,2.15,37.0,985.5,953.99,656.92
2017,6,22,13,30,870.0,131.0,2.0,37.0,975.0,940.95,647.86
2017,6,22,13,45,868.0,129.0,1.95,37.5,957.0,923.2,635.69
2017,6,22,14,0,866.0,127.0,1.9,38.0,939.0,902.2,621.67
2017,6,22,14,15,860.5,125.5,1.75,38.0,913.5,875.48,604.51
2017,6,22,14,30,855.0,124.0,1.6,38.0,888.0,845.89,585.63
2017,6,22,14,45,849.5,121.0,1.45,38.0,856.5,812.18,564.16
2017,6,22,15,0,844.0,118.0,1.3,38.0,825.0,775.93,541.07
2017,6,22,15,15,833.5,116.0,1.15,38.0,786.5,734.57,514.66
2017,6,22,15,30,823.0,114.0,1.0,38.0,748.0,691.43,486.64
2017,6,22,15,45,810.0,111.5,0.9,38.0,704.5,645.62,455.74
2017,6,22,16,0,797.0,109.0,0.8,38.0,661.0,597.28,422.56
2017,6,22,16,15,779.5,105.5,0.65,37.5,613.0,544.62,386.12
2017,6,22,16,30,762.0,102.0,0.5,37.0,565.0,491.88,348.59
2017,6,22,16,45,738.5,98.0,0.4,37.0,514.0,436.09,307.59
2017,6,22,17,0,715.0,94.0,0.3,37.0,463.0,381.43,266.26
2017,6,22,17,15,565.5,114.5,0.4,36.5,386.0,305.34,212.04
2017,6,22,17,30,416.0,135.0,0.5,36.0,309.0,244.47,168.83
2017,6,22,17,45,390.5,118.5,0.65,36.0,263.5,197.17,132.4
2017,6,22,18,0,365.0,102.0,0.8,36.0,218.0,152.63,98.05
2017,6,22,18,15,404.0,79.5,0.8,35.0,184.5,113.23,66.62
2017,6,22,18,30,443.0,57.0,0.8,34.0,151.0,69.89,36.58
2017,6,22,18,45,349.0,46.0,0.85,33.0,107.0,35.34,23.31
2017,6,22,19,0,255.0,35.0,0.9,32.0,63.0,27.14,15.89
2017,6,22,19,15,127.5,17.5,1.0,31.5,31.5,13.69,0.0
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,9.5,3.2,24.5,9.5,9.05,0.0
2017,6,23,6,0,0.0,19.0,3.5,25.0,19.0,17.63,7.56
2017,6,23,6,15,0.0,39.5,3.7,25.5,39.5,35.96,24.33
2017,6,23,6,30,0.0,60.0,3.9,26.0,60.0,53.92,38.07
2017,6,23,6,45,13.0,82.0,4.1,26.5,85.5,74.87,54.84
2017,6,23,7,0,26.0,104.0,4.3,27.0,111.0,96.65,71.84
2017,6,23,7,15,262.5,110.0,4.3,27.5,211.5,151.78,106.79
2017,6,23,7,30,499.0,116.0,4.3,28.0,312.0,236.34,167.67
2017,6,23,7,45,551.5,119.0,4.35,29.0,366.0,288.39,209.76
2017,6,23,8,0,604.0,122.0,4.4,30.0,420.0,344.05,254.33
2017,6,23,8,15,632.5,128.0,4.4,30.5,470.5,397.08,296.85
2017,6,23,8,30,661.0,134.0,4.4,31.0,521.0,452.1,339.74
2017,6,23,8,45,687.5,136.5,4.45,32.0,570.0,504.38,378.83
2017,6,23,9,0,714.0,139.0,4.5,33.0,619.0,557.77,417.48
2017,6,23,9,15,730.0,143.0,4.4,33.5,663.5,606.75,452.34
2017,6,23,9,30,746.0,147.0,4.3,34.0,708.0,655.21,485.83
2017,6,23,9,45,760.0,149.0,4.25,35.0,747.5,699.26,514.49
2017,6,23,10,0,774.0,151.0,4.2,36.0,787.0,742.12,541.2
2017,6,23,10,15,783.5,153.5,4.05,36.5,820.5,780.45,564.15
2017,6,23,10,30,793.0,156.0,3.9,37.0,854.0,816.79,585.4
2017,6,23,10,45,800.5,157.5,3.75,37.5,881.5,848.26,603.11
2017,6,23,11,0,808.0,159.0,3.6,38.0,909.0,877.23,618.94
2017,6,23,11,15,813.0,159.5,3.5,38.0,928.5,900.31,632.39
2017,6,23,11,30,818.0,160.0,3.4,38.0,948.0,920.48,643.97
2017,6,23,11,45,801.0,174.5,3.3,38.5,954.5,930.52,647.79
2017,6,23,12,0,784.0,189.0,3.2,39.0,961.0,936.8,649.37
2017,6,23,12,15,784.5,189.5,3.15,39.0,966.0,943.02,652.69
2017,6,23,12,30,785.0,190.0,3.1,39.0,971.0,946.21,654.21
2017,6,23,12,45,783.0,191.0,3.05,39.5,967.0,944.51,651.44
2017,6,23,13,0,781.0,192.0,3.0,40.0,963.0,939.83,646.96
2017,6,23,13,15,778.0,191.0,3.0,40.0,952.0,929.28,640.69
2017,6,23,13,30,775.0,190.0,3.0,40.0,941.0,915.7,632.65
2017,6,23,13,45,766.5,190.5,3.0,40.0,922.0,895.54,620.58
2017,6,23,14,0,758.0,191.0,3.0,40.0,903.0,872.7,606.9
2017,6,23,14,15,750.5,189.0,3.05,40.0,877.5,845.83,590.96
2017,6,23,14,30,743.0,187.0,3.1,40.0,852.0,816.57,573.42
2017,6,23,14,45,716.0,194.5,3.2,40.0,816.0,780.47,551.46
2017,6,23,15,0,689.0,202.0,3.3,40.0,780.0,741.09,526.01
2017,6,23,15,15,675.5,198.0,3.35,39.5,742.0,700.25,500.44
2017,6,23,15,30,662.0,194.0,3.4,39.0,704.0,658.32,473.5
2017,6,23,15,45,638.0,192.5,3.45,39.0,660.5,611.02,441.14
2017,6,23,16,0,614.0,191.0,3.5,39.0,617.0,564.03,408.34
2017,6,23,16,15,591.5,184.5,3.55,38.5,570.5,513.86,373.45
2017,6,23,16,30,569.0,178.0,3.6,38.0,524.0,462.58,336.82
2017,6,23,16,45,534.5,172.0,3.65,38.0,474.0,409.27,297.06
2017,6,23,17,0,500.0,166.0,3.7,38.0,424.0,358.58,258.43
2017,6,23,17,15,464.0,155.5,3.75,37.5,374.0,306.23,218.44
2017,6,23,17,30,428.0,145.0,3.8,37.0,324.0,257.29,180.39
2017,6,23,17,45,380.5,132.0,3.85,36.5,274.0,207.1,141.63
2017,6,23,18,0,333.0,119.0,3.9,36.0,224.0,162.73,107.9
2017,6,23,18,15,276.0,101.5,3.8,35.5,177.5,118.67,76.18
2017,6,23,18,30,219.0,84.0,3.7,35.0,131.0,81.32,51.77
2017,6,23,18,45,153.5,62.5,3.65,34.5,91.0,49.53,34.64
2017,6,23,19,0,88.0,41.0,3.6,34.0,51.0,33.22,20.48
2017,6,23,19,15,44.0,20.5,3.65,33.5,25.5,17.93,1.31
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.5,1.55,25.0,5.5,5.24,0.0
2017,6,24,6,0,0.0,11.0,1.6,25.0,11.0,10.19,1.94
2017,6,24,6,15,0.0,23.0,1.6,25.5,23.0,21.33,12.17
2017,6,24,6,30,0.0,35.0,1.6,26.0,35.0,32.5,20.78
2017,6,24,6,45,0.0,50.5,1.6,26.5,50.5,46.94,32.72
2017,6,24,7,0,0.0,66.0,1.6,27.0,66.0,61.13,44.25
2017,6,24,7,15,0.0,64.0,1.8,27.5,64.0,59.53,42.81
2017,6,24,7,30,0.0,62.0,2.0,28.0,62.0,57.66,41.1
2017,6,24,7,45,0.0,48.0,2.2,28.5,48.0,44.61,30.4
2017,6,24,8,0,0.0,34.0,2.4,29.0,34.0,31.59,19.77
2017,6,24,8,15,2.0,104.0,2.6,29.5,105.0,97.62,71.91
2017,6,24,8,30,4.0,174.0,2.8,30.0,176.0,163.26,122.3
2017,6,24,8,45,11.5,205.5,3.05,30.5,213.0,196.87,147.29
2017,6,24,9,0,19.0,237.0,3.3,31.0,250.0,231.37,172.69
2017,6,24,9,15,44.0,286.0,3.1,31.0,318.5,296.05,220.61
2017,6,24,9,30,69.0,335.0,2.9,31.0,387.0,361.83,268.33
2017,6,24,9,45,36.0,245.0,2.75,31.5,272.5,257.21,190.21
2017,6,24,10,0,3.0,155.0,2.6,32.0,158.0,147.14,107.02
2017,6,24,10,15,7.5,201.5,2.35,32.0,209.0,194.52,142.49
2017,6,24,10,30,12.0,248.0,2.1,32.0,260.0,242.37,177.4
2017,6,24,10,45,18.5,300.5,1.85,32.5,318.5,298.03,216.86
2017,6,24,11,0,25.0,353.0,1.6,33.0,377.0,359.17,259.01
2017,6,24,11,15,42.5,399.5,1.55,33.0,441.0,420.96,301.8
2017,6,24,11,30,60.0,446.0,1.5,33.0,505.0,483.5,344.22
2017,6,24,11,45,61.5,454.0,1.45,33.5,515.0,494.16,349.94
2017,6,24,12,0,63.0,462.0,1.4,34.0,525.0,504.53,355.77
2017,6,24,12,15,41.5,404.0,1.6,33.5,446.0,428.39,305.02
2017,6,24,12,30,20.0,346.0,1.8,33.0,367.0,345.98,248.62
2017,6,24,12,45,96.0,425.5,2.0,32.5,521.5,501.71,360.5
2017,6,24,13,0,172.0,505.0,2.2,32.0,676.0,656.6,467.05
2017,6,24,13,15,149.5,497.0,2.35,31.5,644.5,625.48,446.37
2017,6,24,13,30,127.0,489.0,2.5,31.0,613.0,594.08,426.42
2017,6,24,13,45,151.5,481.0,2.7,31.0,625.5,605.74,436.27
2017,6,24,14,0,176.0,473.0,2.9,31.0,638.0,615.8,444.78
2017,6,24,14,15,171.5,458.5,2.95,30.5,616.0,592.55,430.19
2017,6,24,14,30,167.0,444.0,3.0,30.0,594.0,568.85,415.32
2017,6,24,14,45,135.0,422.0,3.1,29.5,540.0,515.32,378.81
2017,6,24,15,0,103.0,400.0,3.2,29.0,486.0,459.45,340.07
2017,6,24,15,15,99.0,379.0,3.2,28.5,458.5,431.61,321.4
2017,6,24,15,30,95.0,358.0,3.2,28.0,431.0,403.84,302.42
2017,6,24,15,45,164.5,336.5,3.25,28.0,454.0,426.94,321.3
2017,6,24,16,0,234.0,315.0,3.3,28.0,477.0,440.19,332.3
2017,6,24,16,15,288.5,279.5,3.3,27.5,465.0,427.17,324.02
2017,6,24,16,30,343.0,244.0,3.3,27.0,453.0,405.82,308.85
2017,6,24,16,45,269.5,231.5,3.35,27.0,386.5,340.39,259.02
2017,6,24,17,0,196.0,219.0,3.4,27.0,320.0,281.39,213.93
2017,6,24,17,15,107.5,184.0,3.45,26.5,238.5,206.32,156.99
2017,6,24,17,30,19.0,149.0,3.5,26.0,157.0,141.94,108.43
2017,6,24,17,45,12.5,128.0,3.55,26.0,133.0,119.71,91.13
2017,6,24,18,0,6.0,107.0,3.6,26.0,109.0,98.36,74.32
2017,6,24,18,15,3.0,86.0,3.65,26.0,87.0,78.35,58.23
2017,6,24,18,30,0.0,65.0,3.7,26.0,65.0,58.93,42.35
2017,6,24,18,45,0.0,45.5,3.8,26.0,45.5,41.46,29.26
2017,6,24,19,0,0.0,26.0,3.9,26.0,26.0,24.14,13.98
2017,6,24,19,15,0.0,13.0,3.9,25.5,13.0,12.05,0.0
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,45,60.5,14.5,4.35,22.0,19.5,13.82,0.0
2017,6,25,6,0,121.0,29.0,4.4,22.0,39.0,23.93,12.23
2017,6,25,6,15,213.0,45.0,4.45,22.0,78.0,34.58,23.53
2017,6,25,6,30,305.0,61.0,4.5,22.0,117.0,54.22,34.32
2017,6,25,6,45,388.5,69.5,4.55,22.5,165.5,89.54,53.45
2017,6,25,7,0,472.0,78.0,4.6,23.0,214.0,135.44,85.48
2017,6,25,7,15,274.5,116.5,4.6,23.0,199.5,159.3,114.31
2017,6,25,7,30,77.0,155.0,4.6,23.0,185.0,160.2,122.97
2017,6,25,7,45,46.5,163.0,4.65,23.5,182.0,163.74,126.52
2017,6,25,8,0,16.0,171.0,4.7,24.0,179.0,163.4,126.33
2017,6,25,8,15,12.0,177.5,4.65,24.5,183.5,169.16,130.31
2017,6,25,8,30,8.0,184.0,4.6,25.0,188.0,174.35,133.72
2017,6,25,8,45,26.5,229.5,4.6,25.5,247.0,228.04,174.98
2017,6,25,9,0,45.0,275.0,4.6,26.0,306.0,283.22,216.64
2017,6,25,9,15,71.0,310.5,4.55,26.5,363.0,335.92,255.85
2017,6,25,9,30,97.0,346.0,4.5,27.0,420.0,391.08,296.26
2017,6,25,9,45,453.0,235.5,4.45,27.5,604.0,559.11,426.18
2017,6,25,10,0,809.0,125.0,4.4,28.0,788.0,740.17,559.09
2017,6,25,10,15,818.0,127.0,4.3,28.0,822.0,778.36,583.44
2017,6,25,10,30,827.0,129.0,4.2,28.0,856.0,814.43,606.85
2017,6,25,10,45,836.5,128.5,4.15,28.5,884.0,846.23,626.11
2017,6,25,11,0,846.0,128.0,4.1,29.0,912.0,875.56,643.52
2017,6,25,11,15,851.0,129.0,4.0,29.0,933.0,899.56,658.3
2017,6,25,11,30,856.0,130.0,3.9,29.0,954.0,920.54,671.05
2017,6,25,11,45,618.5,283.5,3.8,29.5,883.5,868.4,632.34
2017,6,25,12,0,381.0,437.0,3.7,30.0,813.0,793.42,573.02
2017,6,25,12,15,200.5,391.5,3.6,30.0,589.5,579.78,423.88
2017,6,25,12,30,20.0,346.0,3.5,30.0,366.0,345.99,253.34
2017,6,25,12,45,409.0,262.5,3.45,30.5,667.0,660.6,488.35
2017,6,25,13,0,798.0,179.0,3.4,31.0,968.0,944.07,679.15
2017,6,25,13,15,795.5,178.0,3.35,31.0,957.5,933.9,670.29
2017,6,25,13,30,793.0,177.0,3.3,31.0,947.0,920.64,661.78
2017,6,25,13,45,541.0,314.5,3.25,31.0,835.0,812.76,587.21
2017,6,25,14,0,289.0,452.0,3.2,31.0,723.0,701.8,506.01
2017,6,25,14,15,379.5,405.0,3.15,31.0,750.5,727.52,526.89
2017,6,25,14,30,470.0,358.0,3.1,31.0,778.0,751.54,545.45
2017,6,25,14,45,585.0,278.5,3.1,31.0,781.5,754.37,550.96
2017,6,25,15,0,700.0,199.0,3.1,31.0,785.0,747.72,549.89
2017,6,25,15,15,686.5,194.5,3.05,31.0,747.5,706.04,521.2
2017,6,25,15,30,673.0,190.0,3.0,31.0,710.0,663.24,491.5
2017,6,25,15,45,662.0,182.0,2.95,31.0,668.5,617.88,459.57
2017,6,25,16,0,651.0,174.0,2.9,31.0,627.0,571.68,426.38
2017,6,25,16,15,629.5,168.5,2.85,30.5,580.0,521.3,390.13
2017,6,25,16,30,608.0,163.0,2.8,30.0,533.0,471.55,353.35
2017,6,25,16,45,582.5,155.0,2.75,30.0,484.0,418.54,312.54
2017,6,25,17,0,557.0,147.0,2.7,30.0,435.0,365.32,270.66
2017,6,25,17,15,522.0,138.0,2.5,29.5,384.0,311.63,228.01
2017,6,25,17,30,487.0,129.0,2.3,29.0,333.0,261.14,187.19
2017,6,25,17,45,438.0,118.5,2.1,28.5,282.5,209.47,145.76
2017,6,25,18,0,389.0,108.0,1.9,28.0,232.0,163.14,109.23
2017,6,25,18,15,330.0,93.5,1.65,27.5,184.5,117.72,75.56
2017,6,25,18,30,271.0,79.0,1.4,27.0,137.0,79.25,50.15
2017,6,25,18,45,197.0,60.0,1.2,26.5,96.0,47.79,34.48
2017,6,25,19,0,123.0,41.0,1.0,26.0,55.0,33.26,21.42
2017,6,25,19,15,61.5,20.5,0.95,25.5,27.5,17.12,1.75
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.4,22.5,9.0,8.58,0.0
2017,6,26,6,0,0.0,18.0,1.6,23.0,18.0,16.7,6.71
2017,6,26,6,15,0.0,36.0,1.6,23.5,36.0,33.05,22.1
2017,6,26,6,30,0.0,54.0,1.6,24.0,54.0,49.01,34.4
2017,6,26,6,45,2.0,75.0,1.65,24.5,75.5,68.08,50.16
2017,6,26,7,0,4.0,96.0,1.7,25.0,97.0,87.68,66.02
2017,6,26,7,15,2.0,96.0,1.65,25.5,96.5,88.61,66.66
2017,6,26,7,30,0.0,96.0,1.6,26.0,96.0,88.77,66.56
2017,6,26,7,45,42.0,149.5,1.6,26.5,170.0,150.38,114.17
2017,6,26,8,0,84.0,203.0,1.6,27.0,244.0,217.31,165.1
2017,6,26,8,15,57.0,212.0,1.6,27.5,241.5,220.0,166.79
2017,6,26,8,30,30.0,221.0,1.6,28.0,239.0,219.46,165.75
2017,6,26,8,45,160.5,255.5,1.65,28.5,362.0,325.56,245.45
2017,6,26,9,0,291.0,290.0,1.7,29.0,485.0,445.55,332.86
2017,6,26,9,15,196.5,318.5,1.75,29.5,454.5,425.39,315.92
2017,6,26,9,30,102.0,347.0,1.8,30.0,424.0,395.36,291.96
2017,6,26,9,45,107.5,362.0,1.85,30.5,447.0,418.9,308.07
2017,6,26,10,0,113.0,377.0,1.9,31.0,470.0,446.44,326.51
2017,6,26,10,15,268.0,368.0,1.95,31.0,600.5,570.54,416.03
2017,6,26,10,30,423.0,359.0,2.0,31.0,731.0,704.53,508.78
2017,6,26,10,45,386.5,390.5,2.1,31.5,738.5,713.14,511.56
2017,6,26,11,0,350.0,422.0,2.2,32.0,746.0,722.44,515.59
2017,6,26,11,15,340.0,437.5,2.3,32.0,758.5,737.3,525.13
2017,6,26,11,30,330.0,453.0,2.4,32.0,771.0,750.38,533.45
2017,6,26,11,45,318.0,464.5,2.5,32.0,774.5,756.02,536.95
2017,6,26,12,0,306.0,476.0,2.6,32.0,778.0,759.95,539.4
2017,6,26,12,15,240.0,492.0,2.65,32.0,729.5,709.9,504.76
2017,6,26,12,30,174.0,508.0,2.7,32.0,681.0,663.05,472.08
2017,6,26,12,45,293.5,470.5,2.75,32.5,761.0,746.24,530.44
2017,6,26,13,0,413.0,433.0,2.8,33.0,841.0,826.0,584.39
2017,6,26,13,15,615.0,295.5,2.85,33.0,896.0,880.93,626.46
2017,6,26,13,30,817.0,158.0,2.9,33.0,951.0,925.0,656.96
2017,6,26,13,45,809.5,159.0,2.95,33.0,931.5,905.69,645.01
2017,6,26,14,0,802.0,160.0,3.0,33.0,912.0,883.51,631.72
2017,6,26,14,15,795.0,158.0,3.0,32.5,887.0,856.15,615.98
2017,6,26,14,30,788.0,156.0,3.0,32.0,862.0,826.2,598.45
2017,6,26,14,45,763.0,164.0,3.05,32.0,826.0,788.84,574.91
2017,6,26,15,0,738.0,172.0,3.1,32.0,790.0,750.35,550.39
2017,6,26,15,15,488.0,266.5,3.15,31.5,667.0,625.92,461.5
2017,6,26,15,30,238.0,361.0,3.2,31.0,544.0,510.61,377.02
2017,6,26,15,45,392.5,289.5,3.3,31.0,571.0,536.59,399.48
2017,6,26,16,0,547.0,218.0,3.4,31.0,598.0,547.94,409.78
2017,6,26,16,15,395.0,241.5,3.4,30.5,505.5,455.35,341.59
2017,6,26,16,30,243.0,265.0,3.4,30.0,413.0,374.25,281.43
2017,6,26,16,45,129.5,222.5,3.45,30.0,301.0,266.92,201.18
2017,6,26,17,0,16.0,180.0,3.5,30.0,189.0,172.49,129.8
2017,6,26,17,15,8.0,116.0,3.35,29.5,120.5,110.26,82.04
2017,6,26,17,30,0.0,52.0,3.2,29.0,52.0,48.33,33.34
2017,6,26,17,45,0.0,44.0,3.1,28.5,44.0,40.87,27.53
2017,6,26,18,0,0.0,36.0,3.0,28.0,36.0,33.42,21.61
2017,6,26,18,15,0.0,28.5,2.9,27.5,28.5,26.44,15.96
2017,6,26,18,30,0.0,21.0,2.8,27.0,21.0,19.46,10.22
2017,6,26,18,45,0.0,14.5,2.7,26.5,14.5,13.43,5.67
2017,6,26,19,0,0.0,8.0,2.6,26.0,8.0,7.4,0.38
2017,6,26,19,15,0.0,4.0,2.7,25.5,4.0,3.7,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.0,1.5,22.5,8.0,7.63,0.0
2017,6,27,6,0,0.0,16.0,1.8,23.0,16.0,14.84,5.23
2017,6,27,6,15,0.0,32.5,1.85,23.0,32.5,30.13,19.68
2017,6,27,6,30,0.0,49.0,1.9,23.0,49.0,44.88,31.18
2017,6,27,6,45,0.0,68.0,2.0,23.5,68.0,62.03,45.51
2017,6,27,7,0,0.0,87.0,2.1,24.0,87.0,79.41,59.76
2017,6,27,7,15,9.0,112.5,2.1,24.0,116.0,104.41,79.66
2017,6,27,7,30,18.0,138.0,2.1,24.0,145.0,130.71,100.39
2017,6,27,7,45,41.0,168.0,2.15,24.5,187.0,166.27,127.75
2017,6,27,8,0,64.0,198.0,2.2,25.0,229.0,205.33,157.64
2017,6,27,8,15,67.5,222.0,2.25,25.5,258.5,233.44,178.89
2017,6,27,8,30,71.0,246.0,2.3,26.0,288.0,261.95,200.11
2017,6,27,8,45,82.0,273.0,2.4,27.0,325.0,297.58,225.98
2017,6,27,9,0,93.0,300.0,2.5,28.0,362.0,334.31,252.16
2017,6,27,9,15,117.5,327.0,2.6,28.0,411.0,383.23,288.11
2017,6,27,9,30,142.0,354.0,2.7,28.0,460.0,431.96,323.5
2017,6,27,9,45,135.0,374.5,2.85,28.5,480.0,453.82,338.01
2017,6,27,10,0,128.0,395.0,3.0,29.0,500.0,474.74,351.77
2017,6,27,10,15,176.5,412.0,3.1,29.5,563.5,535.52,394.85
2017,6,27,10,30,225.0,429.0,3.2,30.0,627.0,599.05,438.96
2017,6,27,10,45,197.0,447.0,3.3,30.5,624.5,600.24,437.6
2017,6,27,11,0,169.0,465.0,3.4,31.0,622.0,599.16,434.95
2017,6,27,11,15,504.5,302.5,3.45,31.0,785.0,761.73,556.01
2017,6,27,11,30,840.0,140.0,3.5,31.0,948.0,915.14,660.95
2017,6,27,11,45,840.0,143.0,3.55,31.0,960.5,930.0,669.39
2017,6,27,12,0,840.0,146.0,3.6,31.0,973.0,941.57,676.81
2017,6,27,12,15,841.5,146.0,3.65,31.0,978.0,948.57,681.38
2017,6,27,12,30,843.0,146.0,3.7,31.0,983.0,952.46,684.06
2017,6,27,12,45,842.5,146.0,3.75,31.5,980.5,951.4,682.28
2017,6,27,13,0,842.0,146.0,3.8,32.0,978.0,947.3,678.67
2017,6,27,13,15,839.5,145.5,3.85,32.0,967.5,937.67,672.96
2017,6,27,13,30,837.0,145.0,3.9,32.0,957.0,924.84,665.28
2017,6,27,13,45,834.5,142.5,3.95,32.0,939.5,906.97,654.38
2017,6,27,14,0,832.0,140.0,4.0,32.0,922.0,885.98,641.47
2017,6,27,14,15,826.0,138.5,4.0,32.0,896.5,859.85,624.93
2017,6,27,14,30,820.0,137.0,4.0,32.0,871.0,830.99,606.56
2017,6,27,14,45,811.5,135.5,4.05,32.0,839.0,797.51,585.21
2017,6,27,15,0,803.0,134.0,4.1,32.0,807.0,764.95,564.35
2017,6,27,15,15,523.0,247.0,4.1,31.5,677.5,633.86,470.6
2017,6,27,15,30,243.0,360.0,4.1,31.0,548.0,516.69,383.09
2017,6,27,15,45,498.0,241.0,4.15,31.0,597.0,564.59,423.13
2017,6,27,16,0,753.0,122.0,4.2,31.0,646.0,586.04,441.79
2017,6,27,16,15,473.0,196.5,4.15,30.5,517.5,458.16,345.74
2017,6,27,16,30,193.0,271.0,4.1,30.0,389.0,352.45,265.66
2017,6,27,16,45,96.5,140.0,4.1,30.0,199.0,176.44,132.67
2017,6,27,17,0,0.0,9.0,4.1,30.0,9.0,8.35,1.03
2017,6,27,17,15,122.5,86.5,4.0,29.5,138.0,124.08,91.43
2017,6,27,17,30,245.0,164.0,3.9,29.0,267.0,221.39,163.77
2017,6,27,17,45,232.0,141.5,3.8,28.5,227.5,181.83,131.77
2017,6,27,18,0,219.0,119.0,3.7,28.0,188.0,143.81,101.24
2017,6,27,18,15,315.0,89.5,3.4,27.5,168.5,113.19,72.74
2017,6,27,18,30,411.0,60.0,3.1,27.0,149.0,72.8,40.58
2017,6,27,18,45,327.5,48.0,2.8,26.5,106.0,36.39,24.96
2017,6,27,19,0,244.0,36.0,2.5,26.0,63.0,27.88,17.07
2017,6,27,19,15,122.0,18.0,2.4,25.5,31.5,14.06,0.67
2017,6,27,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.0,14.0,1.95,21.5,20.0,13.34,0.0
2017,6,28,6,0,164.0,28.0,2.2,22.0,40.0,21.95,10.32
2017,6,28,6,15,266.5,41.0,2.25,22.5,80.5,31.52,20.86
2017,6,28,6,30,369.0,54.0,2.3,23.0,121.0,49.73,30.14
2017,6,28,6,45,184.5,30.5,2.35,23.5,64.0,39.74,20.25
2017,6,28,7,0,0.0,7.0,2.4,24.0,7.0,6.48,0.0
2017,6,28,7,15,299.5,47.5,2.35,24.5,164.0,102.06,66.38
2017,6,28,7,30,599.0,88.0,2.3,25.0,321.0,235.89,165.49
2017,6,28,7,45,305.5,127.0,2.3,25.5,246.5,214.03,158.93
2017,6,28,8,0,12.0,166.0,2.3,26.0,172.0,157.35,120.12
2017,6,28,8,15,369.0,136.5,2.3,26.5,350.5,288.09,219.14
2017,6,28,8,30,726.0,107.0,2.3,27.0,529.0,456.83,345.96
2017,6,28,8,45,420.5,205.5,2.35,27.5,455.5,422.34,319.95
2017,6,28,9,0,115.0,304.0,2.4,28.0,382.0,353.06,265.67
2017,6,28,9,15,160.5,327.5,2.45,28.5,443.5,410.81,308.03
2017,6,28,9,30,206.0,351.0,2.5,29.0,505.0,472.43,351.96
2017,6,28,9,45,516.5,236.0,2.6,29.5,651.5,604.72,451.15
2017,6,28,10,0,827.0,121.0,2.7,30.0,798.0,749.2,554.04
2017,6,28,10,15,449.0,264.5,2.75,30.5,634.5,620.3,457.53
2017,6,28,10,30,71.0,408.0,2.8,31.0,471.0,447.13,325.99
2017,6,28,10,45,146.5,434.0,2.9,31.5,569.0,544.62,396.01
2017,6,28,11,0,222.0,460.0,3.0,32.0,667.0,641.18,462.46
2017,6,28,11,15,119.5,382.5,3.0,32.0,494.5,480.04,348.92
2017,6,28,11,30,17.0,305.0,3.0,32.0,322.0,302.9,220.53
2017,6,28,11,45,14.5,271.5,3.05,32.5,286.5,269.23,196.13
2017,6,28,12,0,12.0,238.0,3.1,33.0,251.0,235.42,171.12
2017,6,28,12,15,169.5,355.5,3.1,33.0,524.5,510.25,371.97
2017,6,28,12,30,327.0,473.0,3.1,33.0,798.0,781.43,555.89
2017,6,28,12,45,293.0,483.0,3.15,33.5,774.0,758.19,536.96
2017,6,28,13,0,259.0,493.0,3.2,34.0,750.0,733.64,519.15
2017,6,28,13,15,574.0,304.5,3.2,34.0,864.5,851.19,606.67
2017,6,28,13,30,889.0,116.0,3.2,34.0,979.0,946.53,670.29
2017,6,28,13,45,481.5,281.0,3.2,34.0,747.5,726.75,522.81
2017,6,28,14,0,74.0,446.0,3.2,34.0,516.0,493.64,353.61
2017,6,28,14,15,143.5,444.0,3.2,34.0,574.5,554.91,399.16
2017,6,28,14,30,213.0,442.0,3.2,34.0,633.0,606.57,436.28
2017,6,28,14,45,480.5,307.5,3.2,34.0,717.0,697.59,505.44
2017,6,28,15,0,748.0,173.0,3.2,34.0,801.0,760.22,553.62
2017,6,28,15,15,735.5,170.0,3.2,34.0,763.0,720.48,526.33
2017,6,28,15,30,723.0,167.0,3.2,34.0,725.0,677.99,497.32
2017,6,28,15,45,370.0,203.5,3.2,34.0,488.5,445.05,330.09
2017,6,28,16,0,17.0,240.0,3.2,34.0,252.0,233.78,171.52
2017,6,28,16,15,333.5,194.0,3.15,33.5,398.5,377.22,282.06
2017,6,28,16,30,650.0,148.0,3.1,33.0,545.0,480.75,357.3
2017,6,28,16,45,624.5,141.5,3.1,33.0,495.0,426.96,315.55
2017,6,28,17,0,599.0,135.0,3.1,33.0,445.0,374.72,274.61
2017,6,28,17,15,564.5,127.0,3.0,32.5,393.5,319.73,231.26
2017,6,28,17,30,530.0,119.0,2.9,32.0,342.0,266.24,188.3
2017,6,28,17,45,482.5,110.0,2.8,31.5,290.5,213.76,146.25
2017,6,28,18,0,435.0,101.0,2.7,31.0,239.0,166.36,108.84
2017,6,28,18,15,374.0,88.0,2.45,30.0,191.0,119.2,74.19
2017,6,28,18,30,313.0,75.0,2.2,29.0,143.0,79.18,48.21
2017,6,28,18,45,235.5,58.0,2.0,28.5,101.0,44.16,31.18
2017,6,28,19,0,158.0,41.0,1.8,28.0,59.0,33.31,21.28
2017,6,28,19,15,79.0,20.5,1.95,27.5,29.5,17.14,2.09
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,1.75,23.5,19.0,13.82,0.0
2017,6,29,6,0,115.0,29.0,2.0,24.0,38.0,23.88,11.39
2017,6,29,6,15,210.0,45.0,2.15,24.5,77.5,34.69,23.28
2017,6,29,6,30,305.0,61.0,2.3,25.0,117.0,52.95,33.49
2017,6,29,6,45,388.5,71.0,2.45,25.5,166.0,89.31,52.81
2017,6,29,7,0,472.0,81.0,2.6,26.0,215.0,136.57,85.18
2017,6,29,7,15,522.5,89.0,2.7,26.5,267.0,183.98,122.38
2017,6,29,7,30,573.0,97.0,2.8,27.0,319.0,237.06,165.81
2017,6,29,7,45,620.0,100.0,2.9,28.0,373.0,289.74,209.13
2017,6,29,8,0,667.0,103.0,3.0,29.0,427.0,347.01,255.47
2017,6,29,8,15,693.5,108.0,3.05,29.5,479.0,401.63,299.52
2017,6,29,8,30,720.0,113.0,3.1,30.0,531.0,457.93,343.56
2017,6,29,8,45,746.5,114.0,3.2,30.5,581.0,512.81,385.42
2017,6,29,9,0,773.0,115.0,3.3,31.0,631.0,567.37,425.89
2017,6,29,9,15,498.0,232.0,3.35,31.5,573.5,540.61,403.15
2017,6,29,9,30,223.0,349.0,3.4,32.0,516.0,482.0,356.04
2017,6,29,9,45,240.5,367.0,3.45,32.5,556.5,522.54,384.22
2017,6,29,10,0,258.0,385.0,3.5,33.0,597.0,567.52,414.6
2017,6,29,10,15,299.5,393.0,3.55,33.0,648.5,619.18,450.67
2017,6,29,10,30,341.0,401.0,3.6,33.0,700.0,672.62,487.51
2017,6,29,10,45,605.0,263.0,3.65,33.5,814.5,783.94,568.47
2017,6,29,11,0,869.0,125.0,3.7,34.0,929.0,892.73,640.44
2017,6,29,11,15,629.0,273.0,3.75,34.0,862.5,846.33,607.26
2017,6,29,11,30,389.0,421.0,3.8,34.0,796.0,774.29,552.59
2017,6,29,11,45,639.5,272.0,3.85,34.5,897.0,877.66,627.53
2017,6,29,12,0,890.0,123.0,3.9,35.0,998.0,967.94,684.82
2017,6,29,12,15,890.5,123.0,3.9,35.0,1003.0,974.5,688.16
2017,6,29,12,30,891.0,123.0,3.9,35.0,1008.0,977.71,690.06
2017,6,29,12,45,891.0,123.0,3.95,35.5,1005.5,977.18,688.59
2017,6,29,13,0,891.0,123.0,4.0,36.0,1003.0,973.37,685.15
2017,6,29,13,15,888.5,122.5,4.0,36.0,992.0,963.32,679.02
2017,6,29,13,30,886.0,122.0,4.0,36.0,981.0,949.88,670.86
2017,6,29,13,45,882.0,121.0,4.0,36.5,962.5,931.24,658.09
2017,6,29,14,0,878.0,120.0,4.0,37.0,944.0,909.37,643.36
2017,6,29,14,15,872.0,119.0,4.0,37.0,918.5,882.64,626.88
2017,6,29,14,30,866.0,118.0,4.0,37.0,893.0,853.02,608.52
2017,6,29,14,45,859.0,116.0,4.0,37.0,861.0,818.91,587.14
2017,6,29,15,0,852.0,114.0,4.0,37.0,829.0,782.31,564.0
2017,6,29,15,15,597.0,225.5,4.0,36.5,715.0,671.06,487.48
2017,6,29,15,30,342.0,337.0,4.0,36.0,601.0,565.45,410.88
2017,6,29,15,45,572.0,221.0,4.0,36.0,632.5,597.34,437.99
2017,6,29,16,0,802.0,105.0,4.0,36.0,664.0,600.92,443.39
2017,6,29,16,15,785.0,102.0,3.95,35.5,616.0,548.83,405.79
2017,6,29,16,30,768.0,99.0,3.9,35.0,568.0,496.57,367.16
2017,6,29,16,45,743.5,96.0,3.9,35.0,517.0,440.92,324.24
2017,6,29,17,0,719.0,93.0,3.9,35.0,466.0,386.46,281.05
2017,6,29,17,15,688.5,88.5,3.8,34.5,413.0,328.11,234.45
2017,6,29,17,30,658.0,84.0,3.7,34.0,360.0,273.81,189.93
2017,6,29,17,45,612.5,78.5,3.6,33.5,307.0,217.73,144.19
2017,6,29,18,0,567.0,73.0,3.5,33.0,254.0,166.42,102.97
2017,6,29,18,15,505.5,65.5,3.3,32.0,203.5,116.42,66.05
2017,6,29,18,30,444.0,58.0,3.1,31.0,153.0,73.62,39.3
2017,6,29,18,45,344.5,47.5,2.9,30.5,108.5,36.55,24.62
2017,6,29,19,0,245.0,37.0,2.7,30.0,64.0,28.68,17.37
2017,6,29,19,15,122.5,18.5,2.95,29.5,32.0,14.46,0.88
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,4.15,25.5,19.0,13.82,0.0
2017,6,30,6,0,124.0,29.0,4.3,26.0,38.0,22.79,10.25
2017,6,30,6,15,227.0,44.0,4.45,26.0,78.0,33.93,22.44
2017,6,30,6,30,330.0,59.0,4.6,26.0,118.0,51.48,32.03
2017,6,30,6,45,214.5,83.0,4.85,26.5,127.0,86.9,57.14
2017,6,30,7,0,99.0,107.0,5.1,27.0,136.0,107.77,77.7
2017,6,30,7,15,95.5,130.5,5.1,27.5,162.5,135.28,100.02
2017,6,30,7,30,92.0,154.0,5.1,28.0,189.0,162.78,122.21
2017,6,30,7,45,389.0,125.5,5.2,28.5,309.5,238.54,175.33
2017,6,30,8,0,686.0,97.0,5.3,29.0,430.0,347.99,257.9
2017,6,30,8,15,712.0,101.0,5.35,29.5,481.5,402.47,302.6
2017,6,30,8,30,738.0,105.0,5.4,30.0,533.0,459.85,348.37
2017,6,30,8,45,424.0,203.5,5.45,30.5,454.5,421.95,320.21
2017,6,30,9,0,110.0,302.0,5.5,31.0,376.0,345.98,260.23
2017,6,30,9,15,81.5,311.0,5.5,31.5,368.0,342.9,256.8
2017,6,30,9,30,53.0,320.0,5.5,32.0,360.0,336.88,250.83
2017,6,30,9,45,150.0,353.5,5.5,32.5,474.5,444.89,330.8
2017,6,30,10,0,247.0,387.0,5.5,33.0,589.0,561.07,414.35
2017,6,30,10,15,283.5,396.0,5.45,33.5,637.5,609.33,447.32
2017,6,30,10,30,320.0,405.0,5.4,34.0,686.0,659.09,481.04
2017,6,30,10,45,292.5,428.0,5.4,34.5,691.0,668.52,485.08
2017,6,30,11,0,265.0,451.0,5.4,35.0,696.0,675.35,487.41
2017,6,30,11,15,140.0,367.5,5.35,35.0,497.5,484.25,352.29
2017,6,30,11,30,15.0,284.0,5.3,35.0,299.0,281.17,203.68
2017,6,30,11,45,429.0,218.0,5.3,35.5,640.0,628.24,462.85
2017,6,30,12,0,843.0,152.0,5.3,36.0,981.0,950.53,680.04
2017,6,30,12,15,843.5,152.0,5.3,36.0,986.0,956.73,682.04
2017,6,30,12,30,844.0,152.0,5.3,36.0,991.0,959.78,683.9
2017,6,30,12,45,840.0,154.0,5.3,36.5,987.0,957.32,680.86
2017,6,30,13,0,836.0,156.0,5.3,37.0,983.0,951.84,676.0
2017,6,30,13,15,833.0,155.5,5.3,37.0,972.0,941.93,669.82
2017,6,30,13,30,830.0,155.0,5.3,37.0,961.0,928.85,661.7
2017,6,30,13,45,820.5,157.5,5.3,37.0,941.0,916.19,653.95
2017,6,30,14,0,811.0,160.0,5.3,37.0,921.0,893.58,639.73
2017,6,30,14,15,447.5,293.5,5.3,36.5,711.5,686.84,497.75
2017,6,30,14,30,84.0,427.0,5.3,36.0,502.0,478.58,345.07
2017,6,30,14,45,204.5,404.0,5.35,36.0,578.0,556.02,403.7
2017,6,30,15,0,325.0,381.0,5.4,36.0,654.0,624.1,453.96
2017,6,30,15,15,499.5,286.0,5.4,35.5,683.0,654.65,480.51
2017,6,30,15,30,674.0,191.0,5.4,35.0,712.0,667.74,494.39
2017,6,30,15,45,651.0,189.0,5.4,35.0,668.0,620.11,460.21
2017,6,30,16,0,628.0,187.0,5.4,35.0,624.0,572.67,425.78
2017,6,30,16,15,605.0,181.0,5.4,34.5,577.5,521.97,389.21
2017,6,30,16,30,582.0,175.0,5.4,34.0,531.0,472.09,352.31
2017,6,30,16,45,553.5,167.0,5.45,34.0,481.5,416.96,310.04
2017,6,30,17,0,525.0,159.0,5.5,34.0,432.0,365.76,269.81
2017,6,30,17,15,487.0,150.0,5.4,33.5,381.0,312.52,227.86
2017,6,30,17,30,449.0,141.0,5.3,33.0,330.0,262.85,188.13
2017,6,30,17,45,406.5,127.5,5.2,32.5,280.5,211.95,147.53
2017,6,30,18,0,364.0,114.0,5.1,32.0,231.0,165.69,111.12
2017,6,30,18,15,299.0,99.5,4.85,31.5,183.5,121.7,78.93
2017,6,30,18,30,234.0,85.0,4.6,31.0,136.0,84.59,54.46
2017,6,30,18,45,165.5,64.5,4.4,30.5,95.5,51.01,36.53
2017,6,30,19,0,97.0,44.0,4.2,30.0,55.0,35.48,22.8
2017,6,30,19,15,48.5,22.0,4.05,29.5,27.5,19.13,3.03
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,8.5,13.0,3.05,24.5,14.0,12.39,0.0
2017,7,1,6,0,17.0,26.0,3.2,25.0,28.0,23.25,10.39
2017,7,1,6,15,76.0,51.5,3.25,25.5,64.5,42.5,29.55
2017,7,1,6,30,135.0,77.0,3.3,26.0,101.0,65.05,45.35
2017,7,1,6,45,210.0,95.0,3.35,26.5,147.0,95.82,64.47
2017,7,1,7,0,285.0,113.0,3.4,27.0,193.0,137.02,93.15
2017,7,1,7,15,339.0,127.0,3.4,27.0,242.5,179.53,125.73
2017,7,1,7,30,393.0,141.0,3.4,27.0,292.0,228.12,164.44
2017,7,1,7,45,196.5,127.5,3.45,27.5,203.0,179.23,133.21
2017,7,1,8,0,0.0,114.0,3.5,28.0,114.0,105.73,79.0
2017,7,1,8,15,148.5,176.0,3.55,28.5,262.0,227.47,172.77
2017,7,1,8,30,297.0,238.0,3.6,29.0,410.0,366.11,277.34
2017,7,1,8,45,307.5,259.5,3.65,29.5,452.0,408.98,308.85
2017,7,1,9,0,318.0,281.0,3.7,30.0,494.0,452.36,340.3
2017,7,1,9,15,253.0,316.0,3.75,30.5,493.0,461.06,344.93
2017,7,1,9,30,188.0,351.0,3.8,31.0,492.0,460.16,342.17
2017,7,1,9,45,354.5,322.0,3.9,31.5,605.5,565.38,419.65
2017,7,1,10,0,521.0,293.0,4.0,32.0,719.0,683.76,504.02
2017,7,1,10,15,494.5,319.0,4.1,32.0,737.5,707.93,519.28
2017,7,1,10,30,468.0,345.0,4.2,32.0,756.0,728.58,532.41
2017,7,1,10,45,449.5,365.0,4.3,32.5,770.0,747.11,543.14
2017,7,1,11,0,431.0,385.0,4.4,33.0,784.0,762.91,551.89
2017,7,1,11,15,449.0,398.0,4.45,33.0,821.5,802.57,578.37
2017,7,1,11,30,467.0,411.0,4.5,33.0,859.0,841.14,603.78
2017,7,1,11,45,447.0,420.5,4.6,33.5,854.5,839.37,600.75
2017,7,1,12,0,427.0,430.0,4.7,34.0,850.0,835.12,596.3
2017,7,1,12,15,457.0,430.0,4.7,34.0,881.5,867.55,618.19
2017,7,1,12,30,487.0,430.0,4.7,34.0,913.0,898.2,638.58
2017,7,1,12,45,476.0,432.5,4.75,34.5,903.5,889.68,631.48
2017,7,1,13,0,465.0,435.0,4.8,35.0,894.0,879.01,623.38
2017,7,1,13,15,374.0,454.5,4.75,35.0,821.5,803.38,571.46
2017,7,1,13,30,283.0,474.0,4.7,35.0,749.0,731.65,521.67
2017,7,1,13,45,502.0,350.0,4.7,35.5,826.5,813.16,582.37
2017,7,1,14,0,721.0,226.0,4.7,36.0,904.0,880.53,631.06
2017,7,1,14,15,713.5,223.5,4.7,36.0,878.5,853.79,613.67
2017,7,1,14,30,706.0,221.0,4.7,36.0,853.0,824.73,594.99
2017,7,1,14,45,697.5,216.5,4.7,36.0,822.0,790.79,572.68
2017,7,1,15,0,689.0,212.0,4.7,36.0,791.0,754.95,548.83
2017,7,1,15,15,675.5,208.0,4.65,35.5,753.0,714.16,522.15
2017,7,1,15,30,662.0,204.0,4.6,35.0,715.0,672.25,494.18
2017,7,1,15,45,648.5,196.5,4.6,35.0,673.0,626.16,461.92
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,579.47,428.58
2017,7,1,16,15,526.5,207.5,4.55,34.5,556.5,500.71,371.49
2017,7,1,16,30,418.0,226.0,4.5,34.0,482.0,432.78,321.49
2017,7,1,16,45,482.0,190.5,4.5,34.0,460.5,405.8,300.76
2017,7,1,17,0,546.0,155.0,4.5,34.0,439.0,371.23,272.79
2017,7,1,17,15,507.5,146.5,4.3,33.5,387.5,317.09,230.26
2017,7,1,17,30,469.0,138.0,4.1,33.0,336.0,266.55,189.95
2017,7,1,17,45,429.5,124.5,3.95,32.5,286.0,215.19,148.96
2017,7,1,18,0,390.0,111.0,3.8,32.0,236.0,168.11,111.8
2017,7,1,18,15,323.5,97.0,3.55,31.0,187.5,121.79,78.05
2017,7,1,18,30,257.0,83.0,3.3,30.0,139.0,84.64,53.93
2017,7,1,18,45,182.5,64.0,3.05,29.5,98.0,50.67,36.42
2017,7,1,19,0,108.0,45.0,2.8,29.0,57.0,36.23,23.52
2017,7,1,19,15,54.0,22.5,2.85,28.5,28.5,18.69,2.87
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
