Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.4,23.5,15.5,13.34,0.0
2017,7,2,6,0,46.0,28.0,2.5,24.0,31.0,23.97,10.66
2017,7,2,6,15,126.5,48.5,2.65,24.5,68.5,38.97,26.73
2017,7,2,6,30,207.0,69.0,2.8,25.0,106.0,58.61,39.65
2017,7,2,6,45,103.5,38.0,3.0,25.5,56.5,40.96,24.13
2017,7,2,7,0,0.0,7.0,3.2,26.0,7.0,6.48,0.0
2017,7,2,7,15,236.0,63.0,3.3,26.5,153.5,102.51,68.6
2017,7,2,7,30,472.0,119.0,3.4,27.0,300.0,228.52,162.47
2017,7,2,7,45,262.5,155.5,3.55,27.5,259.0,224.8,167.31
2017,7,2,8,0,53.0,192.0,3.7,28.0,218.0,195.71,148.84
2017,7,2,8,15,345.0,166.0,3.75,28.5,363.0,304.21,230.37
2017,7,2,8,30,637.0,140.0,3.8,29.0,508.0,442.61,334.82
2017,7,2,8,45,668.5,141.0,3.85,29.5,558.0,495.08,374.73
2017,7,2,9,0,700.0,142.0,3.9,30.0,608.0,549.23,415.14
2017,7,2,9,15,717.0,146.0,3.9,30.0,652.5,598.46,451.63
2017,7,2,9,30,734.0,150.0,3.9,30.0,697.0,647.38,487.08
2017,7,2,9,45,755.0,148.5,3.9,30.5,738.5,692.82,518.51
2017,7,2,10,0,776.0,147.0,3.9,31.0,780.0,737.76,548.53
2017,7,2,10,15,539.5,278.0,3.9,31.5,727.5,704.88,518.93
2017,7,2,10,30,303.0,409.0,3.9,32.0,675.0,648.98,472.84
2017,7,2,10,45,361.5,398.0,3.95,32.5,725.0,699.11,507.68
2017,7,2,11,0,420.0,387.0,4.0,33.0,775.0,755.21,545.43
2017,7,2,11,15,411.5,400.5,4.0,33.0,788.5,771.14,555.08
2017,7,2,11,30,403.0,414.0,4.0,33.0,802.0,785.01,563.56
2017,7,2,11,45,450.5,376.5,4.0,33.5,815.5,801.42,574.78
2017,7,2,12,0,498.0,339.0,4.0,34.0,829.0,816.51,585.08
2017,7,2,12,15,679.5,237.5,3.95,34.0,910.0,896.0,641.64
2017,7,2,12,30,861.0,136.0,3.9,34.0,991.0,962.12,683.51
2017,7,2,12,45,860.0,136.5,3.9,34.5,988.5,961.24,681.08
2017,7,2,13,0,859.0,137.0,3.9,35.0,986.0,957.21,677.23
2017,7,2,13,15,857.0,136.5,3.85,35.0,975.5,948.06,671.35
2017,7,2,13,30,855.0,136.0,3.8,35.0,965.0,935.63,663.5
2017,7,2,13,45,850.0,135.5,3.8,35.0,947.0,917.17,652.14
2017,7,2,14,0,845.0,135.0,3.8,35.0,929.0,895.64,638.87
2017,7,2,14,15,839.5,133.5,3.75,35.0,903.5,869.76,622.55
2017,7,2,14,30,834.0,132.0,3.7,35.0,878.0,841.06,604.4
2017,7,2,14,45,812.5,138.0,3.7,35.0,843.0,807.56,583.26
2017,7,2,15,0,791.0,144.0,3.7,35.0,808.0,768.47,558.27
2017,7,2,15,15,780.0,141.0,3.7,35.0,770.5,727.34,531.71
2017,7,2,15,30,769.0,138.0,3.7,35.0,733.0,684.6,502.7
2017,7,2,15,45,757.0,133.5,3.7,35.0,690.5,638.38,470.46
2017,7,2,16,0,745.0,129.0,3.7,35.0,648.0,591.11,436.75
2017,7,2,16,15,726.0,125.0,3.65,34.5,601.0,539.54,399.83
2017,7,2,16,30,707.0,121.0,3.6,34.0,554.0,487.0,361.16
2017,7,2,16,45,682.5,116.5,3.6,34.0,503.5,432.66,319.41
2017,7,2,17,0,658.0,112.0,3.6,34.0,453.0,379.62,277.53
2017,7,2,17,15,625.0,106.0,3.5,33.5,401.0,323.73,233.09
2017,7,2,17,30,592.0,100.0,3.4,33.0,349.0,270.67,189.96
2017,7,2,17,45,547.5,92.5,3.3,32.5,297.5,216.58,146.1
2017,7,2,18,0,503.0,85.0,3.2,32.0,246.0,167.26,106.62
2017,7,2,18,15,439.5,75.5,3.15,31.5,196.5,117.78,69.92
2017,7,2,18,30,376.0,66.0,3.1,31.0,147.0,76.66,43.58
2017,7,2,18,45,284.0,53.0,3.05,30.5,104.0,40.24,27.67
2017,7,2,19,0,192.0,40.0,3.0,30.0,61.0,31.06,19.27
2017,7,2,19,15,96.0,20.0,3.2,29.5,30.5,15.67,1.43
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,14.0,3.5,24.5,17.5,13.34,0.0
2017,7,3,6,0,99.0,28.0,3.7,25.0,35.0,23.06,9.65
2017,7,3,6,15,200.0,44.0,3.8,25.0,74.0,34.0,22.52
2017,7,3,6,30,301.0,60.0,3.9,25.0,113.0,50.88,32.55
2017,7,3,6,45,395.0,68.0,4.05,25.5,163.0,85.9,50.11
2017,7,3,7,0,489.0,76.0,4.2,26.0,213.0,132.76,81.52
2017,7,3,7,15,540.5,83.5,4.25,26.5,265.5,180.86,119.33
2017,7,3,7,30,592.0,91.0,4.3,27.0,318.0,234.72,163.69
2017,7,3,7,45,392.5,146.0,4.35,27.5,306.0,257.34,189.96
2017,7,3,8,0,193.0,201.0,4.4,28.0,294.0,256.08,193.9
2017,7,3,8,15,470.0,151.5,4.4,28.5,413.5,343.93,260.01
2017,7,3,8,30,747.0,102.0,4.4,29.0,533.0,460.18,348.6
2017,7,3,8,45,774.0,102.0,4.45,30.0,584.0,514.48,389.75
2017,7,3,9,0,801.0,102.0,4.5,31.0,635.0,569.77,430.46
2017,7,3,9,15,815.5,104.5,4.45,31.5,680.5,620.33,467.08
2017,7,3,9,30,830.0,107.0,4.4,32.0,726.0,668.99,501.31
2017,7,3,9,45,844.5,107.5,4.4,32.5,767.5,715.27,532.47
2017,7,3,10,0,859.0,108.0,4.4,33.0,809.0,760.2,561.05
2017,7,3,10,15,867.0,109.5,4.4,33.0,843.5,799.31,586.45
2017,7,3,10,30,875.0,111.0,4.4,33.0,878.0,836.09,610.13
2017,7,3,10,45,882.5,111.5,4.4,33.5,906.0,868.97,629.76
2017,7,3,11,0,890.0,112.0,4.4,34.0,934.0,899.11,647.44
2017,7,3,11,15,893.5,112.5,4.35,34.5,954.5,922.72,660.5
2017,7,3,11,30,897.0,113.0,4.3,35.0,975.0,943.11,671.44
2017,7,3,11,45,881.0,126.5,4.3,35.5,982.5,954.22,676.65
2017,7,3,12,0,865.0,140.0,4.3,36.0,990.0,961.26,679.37
2017,7,3,12,15,865.5,140.0,4.25,36.0,994.5,967.79,683.04
2017,7,3,12,30,866.0,140.0,4.2,36.0,999.0,971.08,684.74
2017,7,3,12,45,864.5,140.0,4.2,36.5,995.5,969.28,682.16
2017,7,3,13,0,863.0,140.0,4.2,37.0,992.0,964.33,677.73
2017,7,3,13,15,860.0,139.5,4.15,37.0,981.0,954.23,671.3
2017,7,3,13,30,857.0,139.0,4.1,37.0,970.0,940.87,662.92
2017,7,3,13,45,850.5,139.0,4.05,37.0,951.0,921.51,650.8
2017,7,3,14,0,844.0,139.0,4.0,37.0,932.0,899.11,636.81
2017,7,3,14,15,837.5,137.5,3.95,37.0,906.0,872.41,620.07
2017,7,3,14,30,831.0,136.0,3.9,37.0,880.0,842.94,601.54
2017,7,3,14,45,821.0,135.0,3.9,37.0,847.5,808.48,579.89
2017,7,3,15,0,811.0,134.0,3.9,37.0,815.0,775.07,558.85
2017,7,3,15,15,799.5,131.5,3.9,36.5,776.5,733.34,533.15
2017,7,3,15,30,788.0,129.0,3.9,36.0,738.0,689.97,505.3
2017,7,3,15,45,770.0,127.5,3.95,36.0,694.0,641.87,471.85
2017,7,3,16,0,752.0,126.0,4.0,36.0,650.0,593.21,437.24
2017,7,3,16,15,733.0,122.5,4.0,35.5,603.0,541.78,400.57
2017,7,3,16,30,714.0,119.0,4.0,35.0,556.0,489.36,362.09
2017,7,3,16,45,685.5,115.5,4.05,35.0,505.0,433.73,319.48
2017,7,3,17,0,657.0,112.0,4.1,35.0,454.0,379.79,277.06
2017,7,3,17,15,624.0,106.5,4.1,34.5,402.0,324.38,233.11
2017,7,3,17,30,591.0,101.0,4.1,34.0,350.0,271.81,190.45
2017,7,3,17,45,543.0,94.0,4.1,33.5,297.5,217.34,146.5
2017,7,3,18,0,495.0,87.0,4.1,33.0,245.0,168.06,107.28
2017,7,3,18,15,431.5,77.0,4.05,32.5,196.0,118.43,70.51
2017,7,3,18,30,368.0,67.0,4.0,32.0,147.0,77.28,44.07
2017,7,3,18,45,276.5,53.5,3.95,31.5,104.0,40.67,27.89
2017,7,3,19,0,185.0,40.0,3.9,31.0,61.0,31.05,19.16
2017,7,3,19,15,92.5,20.0,3.95,30.5,30.5,15.67,1.34
2017,7,3,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,25.0,12.5,2.9,24.5,14.0,11.91,0.0
2017,7,4,6,0,50.0,25.0,3.1,25.0,28.0,21.65,8.38
2017,7,4,6,15,113.0,43.5,3.3,25.5,60.5,35.22,23.44
2017,7,4,6,30,176.0,62.0,3.5,26.0,93.0,52.48,35.06
2017,7,4,6,45,232.0,78.0,3.75,26.5,133.5,83.36,53.76
2017,7,4,7,0,288.0,94.0,4.0,27.0,174.0,119.83,79.31
2017,7,4,7,15,202.5,123.5,4.1,27.5,186.0,149.17,106.79
2017,7,4,7,30,117.0,153.0,4.2,28.0,198.0,167.78,125.2
2017,7,4,7,45,243.5,163.0,4.3,28.5,274.5,225.21,167.66
2017,7,4,8,0,370.0,173.0,4.4,29.0,351.0,296.96,222.22
2017,7,4,8,15,367.0,197.0,4.45,29.5,391.0,340.04,256.31
2017,7,4,8,30,364.0,221.0,4.5,30.0,431.0,382.35,288.87
2017,7,4,8,45,436.0,219.0,4.55,30.5,492.5,442.04,333.86
2017,7,4,9,0,508.0,217.0,4.6,31.0,554.0,506.01,381.35
2017,7,4,9,15,482.5,245.5,4.6,31.5,584.0,542.83,407.04
2017,7,4,9,30,457.0,274.0,4.6,32.0,614.0,576.09,429.44
2017,7,4,9,45,443.0,298.0,4.6,32.5,642.5,609.93,451.84
2017,7,4,10,0,429.0,322.0,4.6,33.0,671.0,641.32,472.02
2017,7,4,10,15,629.0,226.5,4.55,33.0,764.0,728.25,536.66
2017,7,4,10,30,829.0,131.0,4.5,33.0,857.0,817.25,598.24
2017,7,4,10,45,836.0,133.0,4.5,33.5,885.0,849.8,617.52
2017,7,4,11,0,843.0,135.0,4.5,34.0,913.0,879.72,635.21
2017,7,4,11,15,847.5,136.0,4.5,34.0,934.0,903.65,650.18
2017,7,4,11,30,852.0,137.0,4.5,34.0,955.0,924.56,663.2
2017,7,4,11,45,856.0,137.0,4.5,34.5,968.5,940.93,671.94
2017,7,4,12,0,860.0,137.0,4.5,35.0,982.0,954.08,678.65
2017,7,4,12,15,861.0,137.5,4.5,35.0,987.5,961.58,683.2
2017,7,4,12,30,862.0,138.0,4.5,35.0,993.0,965.84,685.79
2017,7,4,12,45,862.0,137.5,4.55,35.5,990.5,965.06,684.11
2017,7,4,13,0,862.0,137.0,4.6,36.0,988.0,961.12,680.52
2017,7,4,13,15,859.5,136.5,4.6,36.0,977.5,951.52,674.6
2017,7,4,13,30,857.0,136.0,4.6,36.0,967.0,938.65,666.69
2017,7,4,13,45,853.0,135.0,4.6,36.0,949.0,920.67,655.56
2017,7,4,14,0,849.0,134.0,4.6,36.0,931.0,899.55,642.46
2017,7,4,14,15,843.0,132.5,4.6,36.0,905.5,873.17,625.95
2017,7,4,14,30,837.0,131.0,4.6,36.0,880.0,843.99,607.58
2017,7,4,14,45,828.5,129.0,4.6,36.0,848.0,809.63,585.71
2017,7,4,15,0,820.0,127.0,4.6,36.0,816.0,772.96,562.17
2017,7,4,15,15,809.0,124.5,4.55,35.5,778.0,734.28,538.07
2017,7,4,15,30,798.0,122.0,4.5,35.0,740.0,690.9,510.02
2017,7,4,15,45,783.5,119.5,4.5,35.0,696.5,643.75,476.78
2017,7,4,16,0,769.0,117.0,4.5,35.0,653.0,595.69,442.16
2017,7,4,16,15,750.5,113.5,4.45,34.5,605.5,543.73,404.68
2017,7,4,16,30,732.0,110.0,4.4,34.0,558.0,491.81,366.11
2017,7,4,16,45,707.5,106.0,4.4,34.0,507.5,435.56,322.62
2017,7,4,17,0,683.0,102.0,4.4,34.0,457.0,381.66,279.75
2017,7,4,17,15,651.0,96.5,4.3,33.5,404.5,325.19,234.49
2017,7,4,17,30,619.0,91.0,4.2,33.0,352.0,271.4,190.4
2017,7,4,17,45,574.5,85.0,4.1,33.0,300.0,217.08,145.66
2017,7,4,18,0,530.0,79.0,4.0,33.0,248.0,167.47,105.47
2017,7,4,18,15,467.5,70.0,3.7,32.0,198.5,117.86,68.7
2017,7,4,18,30,405.0,61.0,3.4,31.0,149.0,75.65,41.72
2017,7,4,18,45,314.0,49.0,3.15,30.5,105.5,37.4,25.32
2017,7,4,19,0,223.0,37.0,2.9,30.0,62.0,28.66,17.35
2017,7,4,19,15,111.5,18.5,2.9,29.5,31.0,14.46,0.75
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,13.0,2.9,24.5,16.5,12.39,0.0
2017,7,5,6,0,96.0,26.0,3.0,25.0,33.0,21.5,7.89
2017,7,5,6,15,195.5,42.5,3.05,25.0,71.5,32.85,21.51
2017,7,5,6,30,295.0,59.0,3.1,25.0,110.0,49.42,31.77
2017,7,5,6,45,378.0,69.0,3.2,25.5,158.5,84.81,49.96
2017,7,5,7,0,461.0,79.0,3.3,26.0,207.0,131.07,81.3
2017,7,5,7,15,319.5,114.5,3.3,26.5,212.5,164.05,114.38
2017,7,5,7,30,178.0,150.0,3.3,27.0,218.0,180.59,133.75
2017,7,5,7,45,186.0,176.0,3.35,27.5,256.5,218.39,163.97
2017,7,5,8,0,194.0,202.0,3.4,28.0,295.0,257.14,194.39
2017,7,5,8,15,253.5,217.0,3.4,28.5,353.5,309.83,234.48
2017,7,5,8,30,313.0,232.0,3.4,29.0,412.0,367.89,278.28
2017,7,5,8,45,323.5,251.5,3.4,29.5,452.5,409.79,309.33
2017,7,5,9,0,334.0,271.0,3.4,30.0,493.0,452.15,340.02
2017,7,5,9,15,571.5,193.5,3.35,30.5,605.0,551.83,414.72
2017,7,5,9,30,809.0,116.0,3.3,31.0,717.0,664.53,497.03
2017,7,5,9,45,824.5,116.5,3.25,31.5,759.0,709.38,526.77
2017,7,5,10,0,840.0,117.0,3.2,32.0,801.0,754.4,554.91
2017,7,5,10,15,603.5,250.5,3.05,32.0,753.0,730.79,533.72
2017,7,5,10,30,367.0,384.0,2.9,32.0,705.0,678.39,491.18
2017,7,5,10,45,620.5,252.5,2.75,32.5,816.5,787.92,569.71
2017,7,5,11,0,874.0,121.0,2.6,33.0,928.0,893.99,637.18
2017,7,5,11,15,878.5,122.0,2.5,33.5,948.5,918.71,649.33
2017,7,5,11,30,883.0,123.0,2.4,34.0,969.0,940.3,660.02
2017,7,5,11,45,868.0,135.5,2.3,34.5,977.5,951.16,663.93
2017,7,5,12,0,853.0,148.0,2.2,35.0,986.0,958.05,665.47
2017,7,5,12,15,854.0,148.5,2.2,35.0,991.5,965.51,669.81
2017,7,5,12,30,855.0,149.0,2.2,35.0,997.0,969.77,672.26
2017,7,5,12,45,857.0,147.0,2.2,35.5,995.0,969.58,670.73
2017,7,5,13,0,859.0,145.0,2.2,36.0,993.0,966.24,667.41
2017,7,5,13,15,856.5,144.5,2.25,36.0,982.5,956.72,662.29
2017,7,5,13,30,854.0,144.0,2.3,36.0,972.0,943.93,655.27
2017,7,5,13,45,851.0,142.0,2.4,36.5,954.0,926.03,644.23
2017,7,5,14,0,848.0,140.0,2.5,37.0,936.0,904.95,631.23
2017,7,5,14,15,842.0,138.5,2.55,37.0,910.5,878.63,615.84
2017,7,5,14,30,836.0,137.0,2.6,37.0,885.0,849.49,598.6
2017,7,5,14,45,826.0,136.0,2.65,37.0,852.5,814.89,577.73
2017,7,5,15,0,816.0,135.0,2.7,37.0,820.0,781.41,557.43
2017,7,5,15,15,804.5,132.5,2.75,36.5,781.5,739.48,532.44
2017,7,5,15,30,793.0,130.0,2.8,36.0,743.0,695.9,505.28
2017,7,5,15,45,778.5,127.0,2.85,36.0,699.5,648.43,472.96
2017,7,5,16,0,764.0,124.0,2.9,36.0,656.0,600.07,439.2
2017,7,5,16,15,745.0,120.0,2.95,35.5,608.0,547.54,402.43
2017,7,5,16,30,726.0,116.0,3.0,35.0,560.0,494.02,363.75
2017,7,5,16,45,699.5,112.5,3.05,35.0,509.0,438.65,321.74
2017,7,5,17,0,673.0,109.0,3.1,35.0,458.0,384.74,279.64
2017,7,5,17,15,640.0,103.0,3.0,34.5,405.5,327.91,234.79
2017,7,5,17,30,607.0,97.0,2.9,34.0,353.0,273.89,191.15
2017,7,5,17,45,558.5,91.0,2.85,34.0,300.5,219.21,146.83
2017,7,5,18,0,510.0,85.0,2.8,34.0,248.0,169.74,107.37
2017,7,5,18,15,447.0,75.0,2.6,33.0,198.0,120.29,71.04
2017,7,5,18,30,384.0,65.0,2.4,32.0,148.0,77.17,43.3
2017,7,5,18,45,292.5,52.0,2.2,31.5,104.5,39.92,27.27
2017,7,5,19,0,201.0,39.0,2.0,31.0,61.0,30.27,18.53
2017,7,5,19,15,100.5,19.5,2.2,30.5,30.5,15.27,0.96
2017,7,5,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.75,24.5,16.5,11.91,0.0
2017,7,6,6,0,123.0,25.0,2.0,25.0,33.0,19.66,6.34
2017,7,6,6,15,227.5,39.5,2.0,25.0,72.0,30.5,19.55
2017,7,6,6,30,332.0,54.0,2.0,25.0,111.0,45.61,28.55
2017,7,6,6,45,416.5,62.5,2.05,25.5,160.0,82.63,46.87
2017,7,6,7,0,501.0,71.0,2.1,26.0,209.0,128.72,77.61
2017,7,6,7,15,250.5,85.5,2.0,26.5,154.5,124.53,85.41
2017,7,6,7,30,0.0,100.0,1.9,27.0,100.0,92.3,69.12
2017,7,6,7,45,345.5,95.0,1.85,27.5,260.5,195.9,142.76
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,340.95,250.34
2017,7,6,8,15,458.5,168.0,1.75,28.5,398.5,353.65,264.15
2017,7,6,8,30,226.0,246.0,1.7,29.0,376.0,337.41,253.18
2017,7,6,8,45,276.5,261.0,1.65,29.5,434.5,393.56,294.33
2017,7,6,9,0,327.0,276.0,1.6,30.0,493.0,452.7,336.47
2017,7,6,9,15,261.5,312.0,1.5,30.5,493.5,462.69,341.28
2017,7,6,9,30,196.0,348.0,1.4,31.0,494.0,462.88,338.86
2017,7,6,9,45,225.0,365.0,1.35,31.5,541.5,509.67,370.49
2017,7,6,10,0,254.0,382.0,1.3,32.0,589.0,562.06,404.85
2017,7,6,10,15,179.5,402.0,1.35,32.5,552.0,528.89,379.41
2017,7,6,10,30,105.0,422.0,1.4,33.0,515.0,489.12,349.73
2017,7,6,10,45,113.5,429.0,1.45,33.5,531.5,512.3,365.01
2017,7,6,11,0,122.0,436.0,1.5,34.0,548.0,530.78,376.63
2017,7,6,11,15,500.5,278.0,1.6,34.0,755.0,735.75,523.28
2017,7,6,11,30,879.0,120.0,1.7,34.0,962.0,934.09,651.0
2017,7,6,11,45,870.0,128.5,1.85,34.5,972.0,946.85,656.75
2017,7,6,12,0,861.0,137.0,2.0,35.0,982.0,955.89,662.15
2017,7,6,12,15,862.0,137.5,2.1,35.0,987.5,963.49,667.57
2017,7,6,12,30,863.0,138.0,2.2,35.0,993.0,967.83,671.1
2017,7,6,12,45,861.0,138.5,2.35,35.5,990.0,966.13,670.08
2017,7,6,13,0,859.0,139.0,2.5,36.0,987.0,961.26,667.18
2017,7,6,13,15,856.5,138.5,2.55,36.0,976.5,951.75,661.97
2017,7,6,13,30,854.0,138.0,2.6,36.0,966.0,938.97,654.83
2017,7,6,13,45,849.5,137.0,2.7,36.0,948.0,920.62,644.64
2017,7,6,14,0,845.0,136.0,2.8,36.0,930.0,899.17,632.49
2017,7,6,14,15,657.0,247.5,2.85,35.5,854.5,830.35,589.71
2017,7,6,14,30,469.0,359.0,2.9,35.0,779.0,756.63,538.39
2017,7,6,14,45,642.5,244.0,3.0,35.0,797.0,775.1,556.93
2017,7,6,15,0,816.0,129.0,3.1,35.0,815.0,773.12,558.95
2017,7,6,15,15,805.5,127.0,3.15,35.0,777.0,735.56,535.05
2017,7,6,15,30,795.0,125.0,3.2,35.0,739.0,693.15,507.37
2017,7,6,15,45,780.5,122.0,3.25,35.0,696.0,645.6,474.59
2017,7,6,16,0,766.0,119.0,3.3,35.0,653.0,597.15,440.38
2017,7,6,16,15,748.0,115.5,3.3,34.5,605.5,545.57,403.75
2017,7,6,16,30,730.0,112.0,3.3,34.0,558.0,493.98,365.95
2017,7,6,16,45,387.0,158.0,3.3,34.0,392.5,333.5,247.17
2017,7,6,17,0,44.0,204.0,3.3,34.0,227.0,206.43,153.0
2017,7,6,17,15,321.0,150.0,3.2,33.5,287.5,254.65,186.33
2017,7,6,17,30,598.0,96.0,3.1,33.0,348.0,270.73,190.15
2017,7,6,17,45,551.0,90.0,3.05,32.5,296.5,216.9,146.36
2017,7,6,18,0,504.0,84.0,3.0,32.0,245.0,168.1,107.31
2017,7,6,18,15,445.0,73.5,2.7,31.5,196.0,118.98,70.55
2017,7,6,18,30,386.0,63.0,2.4,31.0,147.0,75.89,42.37
2017,7,6,18,45,300.0,50.0,2.15,30.5,104.0,38.55,26.27
2017,7,6,19,0,214.0,37.0,1.9,30.0,61.0,28.67,17.34
2017,7,6,19,15,107.0,18.5,1.95,29.5,30.5,14.47,0.5
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,0.95,23.5,16.0,11.44,0.0
2017,7,7,6,0,124.0,24.0,1.1,24.0,32.0,18.86,5.48
2017,7,7,6,15,228.0,38.0,1.15,24.5,70.5,29.33,18.61
2017,7,7,6,30,332.0,52.0,1.2,25.0,109.0,43.72,27.22
2017,7,7,6,45,412.0,61.5,1.3,25.5,157.5,81.09,45.84
2017,7,7,7,0,492.0,71.0,1.4,26.0,206.0,127.19,76.68
2017,7,7,7,15,542.0,78.0,1.3,26.5,257.5,174.66,113.58
2017,7,7,7,30,592.0,85.0,1.2,27.0,309.0,227.73,156.68
2017,7,7,7,45,407.5,140.0,1.2,27.5,305.5,255.81,186.41
2017,7,7,8,0,223.0,195.0,1.2,28.0,302.0,262.16,196.0
2017,7,7,8,15,319.0,201.0,1.1,28.5,373.5,322.96,241.22
2017,7,7,8,30,415.0,207.0,1.0,29.0,445.0,395.58,294.29
2017,7,7,8,45,593.0,157.0,0.9,29.5,531.0,469.23,347.72
2017,7,7,9,0,771.0,107.0,0.8,30.0,617.0,556.45,409.6
2017,7,7,9,15,786.5,110.0,0.9,30.0,662.5,606.9,445.56
2017,7,7,9,30,802.0,113.0,1.0,30.0,708.0,656.74,480.62
2017,7,7,9,45,814.0,115.0,1.15,30.5,748.5,700.39,510.14
2017,7,7,10,0,826.0,117.0,1.3,31.0,789.0,743.88,537.79
2017,7,7,10,15,510.0,273.0,1.45,31.5,694.0,677.19,487.95
2017,7,7,10,30,194.0,429.0,1.6,32.0,599.0,574.18,410.94
2017,7,7,10,45,526.0,276.0,1.75,32.5,756.5,728.98,523.63
2017,7,7,11,0,858.0,123.0,1.9,33.0,914.0,882.28,624.45
2017,7,7,11,15,862.5,124.0,2.0,33.0,935.0,906.74,638.77
2017,7,7,11,30,867.0,125.0,2.1,33.0,956.0,928.12,652.43
2017,7,7,11,45,864.5,129.5,2.25,33.5,968.0,943.05,661.25
2017,7,7,12,0,862.0,134.0,2.4,34.0,980.0,954.51,667.99
2017,7,7,12,15,863.0,134.5,2.45,34.0,985.5,962.17,672.91
2017,7,7,12,30,864.0,135.0,2.5,34.0,991.0,966.57,675.93
2017,7,7,12,45,863.5,134.5,2.55,34.0,988.5,965.41,675.62
2017,7,7,13,0,863.0,134.0,2.6,34.0,986.0,961.05,673.45
2017,7,7,13,15,861.0,133.5,2.65,34.0,976.0,952.0,668.45
2017,7,7,13,30,859.0,133.0,2.7,34.0,966.0,939.64,661.48
2017,7,7,13,45,855.0,132.0,2.75,34.5,948.0,921.67,649.69
2017,7,7,14,0,851.0,131.0,2.8,35.0,930.0,900.56,635.99
2017,7,7,14,15,845.0,129.5,2.85,34.5,904.5,874.17,621.52
2017,7,7,14,30,839.0,128.0,2.9,34.0,879.0,844.96,605.1
2017,7,7,14,45,819.0,133.5,2.95,34.0,844.5,808.21,582.35
2017,7,7,15,0,799.0,139.0,3.0,34.0,810.0,773.41,560.72
2017,7,7,15,15,788.0,136.0,3.05,34.0,772.0,731.98,534.39
2017,7,7,15,30,777.0,133.0,3.1,34.0,734.0,688.9,505.88
2017,7,7,15,45,763.5,129.5,3.15,34.0,691.5,642.26,473.67
2017,7,7,16,0,750.0,126.0,3.2,34.0,649.0,594.68,440.0
2017,7,7,16,15,731.0,122.5,3.2,33.5,601.5,543.25,403.39
2017,7,7,16,30,712.0,119.0,3.2,33.0,554.0,490.88,364.98
2017,7,7,16,45,689.5,113.5,3.25,33.0,504.0,436.12,323.04
2017,7,7,17,0,667.0,108.0,3.3,33.0,454.0,382.44,280.7
2017,7,7,17,15,333.5,57.5,3.25,32.5,230.5,175.5,126.66
2017,7,7,17,30,0.0,7.0,3.2,32.0,7.0,6.49,0.0
2017,7,7,17,45,0.0,6.0,3.2,32.0,6.0,5.56,0.0
2017,7,7,18,0,0.0,5.0,3.2,32.0,5.0,4.63,0.0
2017,7,7,18,15,0.0,4.0,2.95,31.0,4.0,3.7,0.0
2017,7,7,18,30,0.0,3.0,2.7,30.0,3.0,2.78,0.0
2017,7,7,18,45,0.0,2.0,2.5,29.5,2.0,1.85,0.0
2017,7,7,19,0,0.0,1.0,2.3,29.0,1.0,0.92,0.0
2017,7,7,19,15,0.0,0.5,2.3,28.5,0.5,0.46,0.0
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.75,23.5,16.0,10.96,0.0
2017,7,8,6,0,134.0,23.0,2.0,24.0,32.0,18.07,4.52
2017,7,8,6,15,239.0,36.5,2.1,24.5,70.5,28.17,17.6
2017,7,8,6,30,344.0,50.0,2.2,25.0,109.0,41.97,25.88
2017,7,8,6,45,420.5,59.5,2.35,26.0,157.0,79.58,44.31
2017,7,8,7,0,497.0,69.0,2.5,27.0,205.0,125.7,75.09
2017,7,8,7,15,547.0,76.0,2.5,27.5,256.5,173.47,112.31
2017,7,8,7,30,597.0,83.0,2.5,28.0,308.0,226.82,155.96
2017,7,8,7,45,636.5,87.5,2.5,28.5,361.0,279.9,200.22
2017,7,8,8,0,676.0,92.0,2.5,29.0,414.0,336.74,246.89
2017,7,8,8,15,702.0,96.0,2.5,29.5,465.5,390.84,290.63
2017,7,8,8,30,728.0,100.0,2.5,30.0,517.0,447.85,335.16
2017,7,8,8,45,749.5,103.0,2.5,30.5,566.0,501.33,375.75
2017,7,8,9,0,771.0,106.0,2.5,31.0,615.0,555.35,415.41
2017,7,8,9,15,786.0,109.0,2.45,31.5,660.0,605.54,450.9
2017,7,8,9,30,801.0,112.0,2.4,32.0,705.0,655.07,484.78
2017,7,8,9,45,812.0,114.5,2.35,32.5,745.0,698.5,513.28
2017,7,8,10,0,823.0,117.0,2.3,33.0,785.0,741.69,539.63
2017,7,8,10,15,832.0,119.0,2.3,33.0,819.5,781.03,564.43
2017,7,8,10,30,841.0,121.0,2.3,33.0,854.0,818.23,587.61
2017,7,8,10,45,846.5,123.0,2.3,33.5,882.0,850.08,605.92
2017,7,8,11,0,852.0,125.0,2.3,34.0,910.0,879.19,622.33
2017,7,8,11,15,856.5,126.0,2.3,34.0,931.0,903.56,636.93
2017,7,8,11,30,861.0,127.0,2.3,34.0,952.0,924.88,649.63
2017,7,8,11,45,865.5,126.5,2.3,34.5,965.5,941.61,658.16
2017,7,8,12,0,870.0,126.0,2.3,35.0,979.0,955.1,664.72
2017,7,8,12,15,871.0,126.0,2.3,35.0,984.5,962.42,668.92
2017,7,8,12,30,872.0,126.0,2.3,35.0,990.0,966.44,671.24
2017,7,8,12,45,870.0,127.0,2.3,35.5,987.5,965.27,669.1
2017,7,8,13,0,868.0,128.0,2.3,36.0,985.0,960.87,665.13
2017,7,8,13,15,865.5,127.5,2.25,36.0,974.5,951.3,659.01
2017,7,8,13,30,863.0,127.0,2.2,36.0,964.0,938.42,650.99
2017,7,8,13,45,858.0,127.0,2.2,36.0,946.0,920.42,640.36
2017,7,8,14,0,853.0,127.0,2.2,36.0,928.0,899.29,627.86
2017,7,8,14,15,847.0,126.0,2.15,36.0,903.0,873.33,611.93
2017,7,8,14,30,841.0,125.0,2.1,36.0,878.0,844.54,594.23
2017,7,8,14,45,836.5,121.0,2.05,36.0,847.0,811.45,573.77
2017,7,8,15,0,832.0,117.0,2.0,36.0,816.0,775.74,551.55
2017,7,8,15,15,821.5,115.0,2.0,35.5,778.0,734.99,527.33
2017,7,8,15,30,811.0,113.0,2.0,35.0,740.0,692.46,501.57
2017,7,8,15,45,797.5,110.5,2.0,35.0,697.0,647.08,470.82
2017,7,8,16,0,784.0,108.0,2.0,35.0,654.0,598.97,437.38
2017,7,8,16,15,766.5,104.5,2.0,34.5,607.0,546.81,401.05
2017,7,8,16,30,749.0,101.0,2.0,34.0,560.0,494.54,363.41
2017,7,8,16,45,727.5,97.0,2.0,34.0,509.5,440.07,322.21
2017,7,8,17,0,706.0,93.0,2.0,34.0,459.0,386.48,280.4
2017,7,8,17,15,675.5,88.0,1.9,33.5,407.0,328.13,234.4
2017,7,8,17,30,645.0,83.0,1.8,33.0,355.0,273.76,190.3
2017,7,8,17,45,605.0,77.0,1.75,33.0,303.0,218.88,145.34
2017,7,8,18,0,565.0,71.0,1.7,33.0,251.0,168.14,104.24
2017,7,8,18,15,505.0,63.0,1.5,32.0,201.0,117.46,66.57
2017,7,8,18,30,445.0,55.0,1.3,31.0,151.0,73.81,38.65
2017,7,8,18,45,357.5,44.5,1.15,30.5,107.0,34.99,23.33
2017,7,8,19,0,270.0,34.0,1.0,30.0,63.0,26.91,15.92
2017,7,8,19,15,135.0,17.0,1.05,29.5,31.5,13.28,0.0
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,15.0,10.48,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,30.0,17.27,3.5
2017,7,9,6,15,219.5,37.0,2.8,25.5,68.0,28.58,17.8
2017,7,9,6,30,321.0,52.0,2.8,26.0,106.0,43.03,26.93
2017,7,9,6,45,393.5,62.5,2.8,26.5,153.0,79.31,45.02
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,125.0,75.87
2017,7,9,7,15,516.5,81.0,2.65,27.5,251.0,171.93,112.29
2017,7,9,7,30,567.0,89.0,2.5,28.0,302.0,224.57,155.11
2017,7,9,7,45,606.5,94.5,2.45,28.5,354.5,276.9,198.52
2017,7,9,8,0,646.0,100.0,2.4,29.0,407.0,333.05,244.38
2017,7,9,8,15,673.0,105.0,2.3,29.5,458.0,386.95,287.58
2017,7,9,8,30,700.0,110.0,2.2,30.0,509.0,442.66,330.72
2017,7,9,8,45,724.0,112.5,2.1,30.5,558.5,496.9,371.31
2017,7,9,9,0,748.0,115.0,2.0,31.0,608.0,550.7,410.15
2017,7,9,9,15,763.5,118.0,2.0,31.5,653.0,600.19,445.01
2017,7,9,9,30,779.0,121.0,2.0,32.0,698.0,649.12,478.42
2017,7,9,9,45,793.5,122.5,2.0,32.5,738.5,695.02,508.86
2017,7,9,10,0,808.0,124.0,2.0,33.0,779.0,739.73,536.47
2017,7,9,10,15,817.0,126.0,2.05,33.0,813.5,775.99,559.43
2017,7,9,10,30,826.0,128.0,2.1,33.0,848.0,812.74,582.62
2017,7,9,10,45,833.0,129.5,2.15,33.5,876.5,844.99,601.53
2017,7,9,11,0,840.0,131.0,2.2,34.0,905.0,874.64,618.67
2017,7,9,11,15,845.0,132.0,2.2,34.0,926.0,899.22,633.38
2017,7,9,11,30,850.0,133.0,2.2,34.0,947.0,920.82,646.23
2017,7,9,11,45,853.5,133.5,2.25,34.5,961.0,937.42,655.13
2017,7,9,12,0,857.0,134.0,2.3,35.0,975.0,950.79,662.1
2017,7,9,12,15,858.5,134.5,2.3,35.0,980.5,958.98,666.85
2017,7,9,12,30,860.0,135.0,2.3,35.0,986.0,963.92,669.73
2017,7,9,12,45,858.0,135.5,2.3,35.0,983.5,962.31,668.69
2017,7,9,13,0,856.0,136.0,2.3,35.0,981.0,957.53,665.86
2017,7,9,13,15,854.0,135.5,2.25,35.0,971.0,948.57,660.09
2017,7,9,13,30,852.0,135.0,2.2,35.0,961.0,936.34,652.43
2017,7,9,13,45,847.5,134.5,2.15,35.0,943.5,918.54,641.4
2017,7,9,14,0,843.0,134.0,2.1,35.0,926.0,897.62,628.54
2017,7,9,14,15,837.0,133.0,2.05,35.0,901.0,871.91,612.71
2017,7,9,14,30,831.0,132.0,2.0,35.0,876.0,843.41,595.14
2017,7,9,14,45,821.0,131.0,1.95,35.0,843.5,808.96,573.75
2017,7,9,15,0,811.0,130.0,1.9,35.0,811.0,772.3,550.86
2017,7,9,15,15,800.5,127.5,1.8,35.0,773.5,734.51,526.72
2017,7,9,15,30,790.0,125.0,1.7,35.0,736.0,691.78,498.77
2017,7,9,15,45,773.5,123.5,1.65,35.0,692.5,644.51,466.61
2017,7,9,16,0,757.0,122.0,1.6,35.0,649.0,596.52,433.26
2017,7,9,16,15,738.5,118.0,1.55,34.5,601.5,544.51,397.19
2017,7,9,16,30,720.0,114.0,1.5,34.0,554.0,492.55,360.01
2017,7,9,16,45,692.5,111.0,1.45,34.0,503.5,436.33,317.94
2017,7,9,17,0,665.0,108.0,1.4,34.0,453.0,382.71,276.6
2017,7,9,17,15,633.0,102.0,1.25,33.5,401.0,326.52,232.68
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,273.03,189.86
2017,7,9,17,45,555.0,89.5,0.95,33.0,297.0,218.64,146.05
2017,7,9,18,0,509.0,83.0,0.8,33.0,245.0,169.17,106.73
2017,7,9,18,15,447.5,73.0,0.8,32.0,195.5,119.72,70.52
2017,7,9,18,30,386.0,63.0,0.8,31.0,146.0,76.59,42.66
2017,7,9,18,45,298.5,50.0,0.8,30.5,103.0,39.05,26.66
2017,7,9,19,0,211.0,37.0,0.8,30.0,60.0,28.7,17.33
2017,7,9,19,15,105.5,18.5,0.85,29.5,30.0,14.49,0.0
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.55,23.5,15.0,10.48,0.0
2017,7,10,6,0,137.0,22.0,2.9,24.0,30.0,17.3,2.95
2017,7,10,6,15,243.5,35.5,3.15,24.5,68.5,27.43,16.9
2017,7,10,6,30,350.0,49.0,3.4,25.0,107.0,41.35,29.37
2017,7,10,6,45,427.0,58.0,3.7,26.0,155.5,78.11,43.05
2017,7,10,7,0,504.0,67.0,4.0,27.0,204.0,124.18,73.68
2017,7,10,7,15,554.0,74.0,4.05,27.5,255.5,172.37,111.36
2017,7,10,7,30,604.0,81.0,4.1,28.0,307.0,226.14,155.65
2017,7,10,7,45,643.5,85.5,4.2,28.5,360.5,279.66,200.72
2017,7,10,8,0,683.0,90.0,4.3,29.0,414.0,336.94,248.35
2017,7,10,8,15,709.5,94.5,4.3,29.5,466.0,393.66,294.68
2017,7,10,8,30,736.0,99.0,4.3,30.0,518.0,450.37,339.71
2017,7,10,8,45,758.0,101.5,4.3,31.0,567.5,504.13,380.51
2017,7,10,9,0,780.0,104.0,4.3,32.0,617.0,558.48,420.29
2017,7,10,9,15,795.0,106.5,4.25,32.5,662.5,608.7,456.55
2017,7,10,9,30,810.0,109.0,4.2,33.0,708.0,657.0,490.42
2017,7,10,9,45,823.0,111.0,4.2,33.5,749.0,703.18,521.6
2017,7,10,10,0,836.0,113.0,4.2,34.0,790.0,747.95,549.98
2017,7,10,10,15,844.5,114.5,4.2,34.5,825.0,787.0,574.09
2017,7,10,10,30,853.0,116.0,4.2,35.0,860.0,823.84,596.43
2017,7,10,10,45,860.5,117.0,4.2,35.5,888.5,856.92,616.05
2017,7,10,11,0,868.0,118.0,4.2,36.0,917.0,887.34,633.76
2017,7,10,11,15,872.5,119.0,4.15,36.0,938.0,912.2,648.86
2017,7,10,11,30,877.0,120.0,4.1,36.0,959.0,933.95,661.94
2017,7,10,11,45,875.0,124.0,4.1,36.5,971.5,949.2,669.77
2017,7,10,12,0,873.0,128.0,4.1,37.0,984.0,960.97,675.44
2017,7,10,12,15,874.0,128.5,4.1,37.0,989.5,968.86,680.16
2017,7,10,12,30,875.0,129.0,4.1,37.0,995.0,973.43,682.9
2017,7,10,12,45,874.5,129.0,4.1,37.5,993.0,972.83,681.07
2017,7,10,13,0,874.0,129.0,4.1,38.0,991.0,968.96,677.32
2017,7,10,13,15,872.0,128.5,4.1,38.0,981.0,959.86,671.81
2017,7,10,13,30,870.0,128.0,4.1,38.0,971.0,947.41,664.31
2017,7,10,13,45,866.5,127.0,4.1,38.0,953.0,929.76,653.59
2017,7,10,14,0,863.0,126.0,4.1,38.0,935.0,908.89,640.88
2017,7,10,14,15,857.0,124.5,4.05,38.0,910.0,882.22,624.25
2017,7,10,14,30,851.0,123.0,4.0,38.0,885.0,852.69,605.78
2017,7,10,14,45,843.5,121.0,4.0,38.0,853.0,818.72,584.58
2017,7,10,15,0,836.0,119.0,4.0,38.0,821.0,782.32,561.66
2017,7,10,15,15,826.0,117.0,3.95,37.5,783.0,741.77,536.76
2017,7,10,15,30,816.0,115.0,3.9,37.0,745.0,699.38,510.29
2017,7,10,15,45,802.0,112.5,3.85,37.0,701.5,653.51,478.42
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,604.82,443.83
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,552.39,406.64
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,499.84,368.21
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,444.38,325.86
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,388.54,282.09
2017,7,10,17,15,674.0,91.0,3.6,35.5,408.5,331.45,236.82
2017,7,10,17,30,643.0,86.0,3.5,35.0,356.0,276.89,192.47
2017,7,10,17,45,597.5,80.5,3.45,34.5,303.0,221.11,147.21
2017,7,10,18,0,552.0,75.0,3.4,34.0,250.0,170.11,106.29
2017,7,10,18,15,491.0,66.5,3.1,33.0,200.0,119.49,68.61
2017,7,10,18,30,430.0,58.0,2.8,32.0,150.0,76.06,40.68
2017,7,10,18,45,337.0,46.5,2.5,31.5,106.0,37.11,24.93
2017,7,10,19,0,244.0,35.0,2.2,31.0,62.0,27.13,15.95
2017,7,10,19,15,122.0,17.5,2.35,30.5,31.0,13.69,0.0
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.2,24.5,14.0,10.48,0.0
2017,7,11,6,0,100.0,22.0,3.4,25.0,28.0,17.31,2.22
2017,7,11,6,15,202.5,37.5,3.5,25.0,66.0,29.04,18.12
2017,7,11,6,30,305.0,53.0,3.6,25.0,104.0,43.16,30.87
2017,7,11,6,45,398.0,61.5,3.7,25.5,153.0,79.06,44.98
2017,7,11,7,0,491.0,70.0,3.8,26.0,202.0,124.96,75.16
2017,7,11,7,15,542.0,77.5,3.85,26.5,254.0,173.03,112.76
2017,7,11,7,30,593.0,85.0,3.9,27.0,306.0,226.85,157.09
2017,7,11,7,45,639.5,88.0,3.95,28.0,360.5,280.54,201.75
2017,7,11,8,0,686.0,91.0,4.0,29.0,415.0,338.78,249.49
2017,7,11,8,15,712.0,95.5,4.0,29.5,467.0,395.51,295.75
2017,7,11,8,30,738.0,100.0,4.0,30.0,519.0,452.17,340.66
2017,7,11,8,45,761.5,101.5,4.05,30.5,569.0,505.91,382.2
2017,7,11,9,0,785.0,103.0,4.1,31.0,619.0,560.37,423.03
2017,7,11,9,15,800.0,106.0,4.1,31.5,664.5,611.38,460.03
2017,7,11,9,30,815.0,109.0,4.1,32.0,710.0,660.44,494.62
2017,7,11,9,45,826.5,111.0,4.15,32.5,750.5,705.82,525.42
2017,7,11,10,0,838.0,113.0,4.2,33.0,791.0,749.65,553.41
2017,7,11,10,15,846.5,114.5,4.2,33.0,826.0,788.83,578.87
2017,7,11,10,30,855.0,116.0,4.2,33.0,861.0,825.79,602.66
2017,7,11,10,45,860.5,118.0,4.25,33.5,888.5,858.24,622.23
2017,7,11,11,0,866.0,120.0,4.3,34.0,916.0,887.9,639.83
2017,7,11,11,15,870.0,121.0,4.3,34.0,937.0,912.31,655.02
2017,7,11,11,30,874.0,122.0,4.3,34.0,958.0,933.59,668.2
2017,7,11,11,45,883.5,117.5,4.3,34.5,973.0,951.57,677.9
2017,7,11,12,0,893.0,113.0,4.3,35.0,988.0,966.38,685.58
2017,7,11,12,15,893.5,113.5,4.3,35.0,993.5,974.03,690.18
2017,7,11,12,30,894.0,114.0,4.3,35.0,999.0,978.26,692.73
2017,7,11,12,45,892.0,114.5,4.3,35.5,996.0,976.71,690.28
2017,7,11,13,0,890.0,115.0,4.3,36.0,993.0,971.8,685.85
2017,7,11,13,15,888.0,114.5,4.3,36.0,982.5,962.55,680.19
2017,7,11,13,30,886.0,114.0,4.3,36.0,972.0,949.88,672.46
2017,7,11,13,45,880.0,114.5,4.35,36.0,953.5,931.07,661.12
2017,7,11,14,0,874.0,115.0,4.4,36.0,935.0,909.09,647.77
2017,7,11,14,15,868.5,113.5,4.4,36.0,909.5,882.59,631.27
2017,7,11,14,30,863.0,112.0,4.4,36.0,884.0,853.14,612.83
2017,7,11,14,45,845.5,116.5,4.45,36.0,850.0,816.82,589.94
2017,7,11,15,0,828.0,121.0,4.5,36.0,816.0,778.66,565.68
2017,7,11,15,15,817.5,118.5,4.5,35.5,778.0,737.55,540.15
2017,7,11,15,30,807.0,116.0,4.5,35.0,740.0,696.51,514.32
2017,7,11,15,45,790.0,115.0,4.55,35.0,696.0,648.65,480.72
2017,7,11,16,0,773.0,114.0,4.6,35.0,652.0,600.06,445.83
2017,7,11,16,15,755.0,110.5,4.6,35.0,604.5,548.02,407.57
2017,7,11,16,30,737.0,107.0,4.6,35.0,557.0,495.93,368.3
2017,7,11,16,45,710.0,104.0,4.6,35.0,506.0,439.03,324.49
2017,7,11,17,0,683.0,101.0,4.6,35.0,455.0,384.65,281.44
2017,7,11,17,15,651.0,95.5,4.55,34.5,402.5,327.87,236.15
2017,7,11,17,30,619.0,90.0,4.5,34.0,350.0,273.77,191.97
2017,7,11,17,45,573.5,84.0,4.5,33.5,298.0,218.84,147.18
2017,7,11,18,0,528.0,78.0,4.5,33.0,246.0,168.74,106.79
2017,7,11,18,15,465.5,69.0,4.35,32.5,196.0,118.84,69.38
2017,7,11,18,30,403.0,60.0,4.2,32.0,146.0,76.36,41.78
2017,7,11,18,45,310.5,48.0,4.05,31.5,103.0,37.8,25.49
2017,7,11,19,0,218.0,36.0,3.9,31.0,60.0,27.93,16.55
2017,7,11,19,15,109.0,18.0,3.8,30.5,30.0,14.1,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
