Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.0,2.85,24.5,8.0,7.63,0.0
2017,7,12,6,0,0.0,16.0,3.0,25.0,16.0,14.85,0.41
2017,7,12,6,15,17.5,36.0,3.15,25.5,39.0,31.96,20.4
2017,7,12,6,30,35.0,56.0,3.3,26.0,62.0,48.99,35.6
2017,7,12,6,45,56.0,78.5,3.5,26.5,92.0,72.86,51.6
2017,7,12,7,0,77.0,101.0,3.7,27.0,122.0,98.88,71.4
2017,7,12,7,15,89.0,124.0,3.75,27.5,153.5,127.72,94.09
2017,7,12,7,30,101.0,147.0,3.8,28.0,185.0,158.19,118.12
2017,7,12,7,45,390.0,119.0,3.85,28.5,298.0,230.73,168.57
2017,7,12,8,0,679.0,91.0,3.9,29.0,411.0,336.04,247.57
2017,7,12,8,15,464.0,165.5,3.95,29.5,396.0,353.1,265.25
2017,7,12,8,30,249.0,240.0,4.0,30.0,381.0,344.56,260.16
2017,7,12,8,45,279.0,259.0,4.05,30.5,431.0,393.21,296.46
2017,7,12,9,0,309.0,278.0,4.1,31.0,481.0,444.41,333.84
2017,7,12,9,15,559.0,193.5,4.1,31.0,593.5,544.22,409.99
2017,7,12,9,30,809.0,109.0,4.1,31.0,706.0,656.5,494.18
2017,7,12,9,45,539.5,242.5,4.1,31.5,650.5,627.78,467.31
2017,7,12,10,0,270.0,376.0,4.1,32.0,595.0,569.58,419.1
2017,7,12,10,15,560.5,246.0,4.1,32.5,725.5,693.97,512.08
2017,7,12,10,30,851.0,116.0,4.1,33.0,856.0,822.82,600.87
2017,7,12,10,45,857.5,117.5,4.1,33.5,884.5,855.57,619.85
2017,7,12,11,0,864.0,119.0,4.1,34.0,913.0,885.62,637.46
2017,7,12,11,15,616.5,273.0,4.05,34.0,846.5,838.98,603.83
2017,7,12,11,30,369.0,427.0,4.0,34.0,780.0,765.24,547.0
2017,7,12,11,45,389.0,426.5,4.0,34.5,803.5,790.34,563.14
2017,7,12,12,0,409.0,426.0,4.0,35.0,827.0,818.71,580.64
2017,7,12,12,15,637.5,279.0,3.95,35.0,908.5,900.74,641.09
2017,7,12,12,30,866.0,132.0,3.9,35.0,990.0,968.95,685.12
2017,7,12,12,45,867.0,131.0,3.85,35.0,988.0,968.91,684.32
2017,7,12,13,0,868.0,130.0,3.8,35.0,986.0,965.62,682.04
2017,7,12,13,15,866.0,129.5,3.75,35.0,976.0,956.6,676.24
2017,7,12,13,30,864.0,129.0,3.7,35.0,966.0,944.24,668.44
2017,7,12,13,45,861.5,127.0,3.65,35.5,948.5,926.69,656.07
2017,7,12,14,0,859.0,125.0,3.6,36.0,931.0,905.88,641.75
2017,7,12,14,15,613.0,260.0,3.5,35.5,827.0,807.64,577.52
2017,7,12,14,30,367.0,395.0,3.4,35.0,723.0,702.74,502.59
2017,7,12,14,45,582.5,267.5,3.35,35.0,766.0,751.87,542.24
2017,7,12,15,0,798.0,140.0,3.3,35.0,809.0,777.4,562.92
2017,7,12,15,15,547.5,244.0,3.25,35.0,693.5,657.57,478.24
2017,7,12,15,30,297.0,348.0,3.2,35.0,578.0,549.14,398.84
2017,7,12,15,45,253.0,333.5,3.2,35.0,521.5,491.14,358.55
2017,7,12,16,0,209.0,319.0,3.2,35.0,465.0,433.36,317.63
2017,7,12,16,15,168.5,295.5,3.2,34.5,407.5,376.22,277.29
2017,7,12,16,30,128.0,272.0,3.2,34.0,350.0,322.79,238.99
2017,7,12,16,45,109.5,245.0,3.2,34.0,308.0,279.03,206.97
2017,7,12,17,0,91.0,218.0,3.2,34.0,266.0,239.27,177.53
2017,7,12,17,15,67.5,189.5,3.15,33.5,222.5,198.47,147.36
2017,7,12,17,30,44.0,161.0,3.1,33.0,179.0,160.53,119.11
2017,7,12,17,45,36.5,138.0,3.1,32.5,152.0,134.29,99.26
2017,7,12,18,0,29.0,115.0,3.1,32.0,125.0,109.11,79.99
2017,7,12,18,15,19.0,93.5,3.0,31.5,99.5,86.9,62.95
2017,7,12,18,30,9.0,72.0,2.9,31.0,74.0,65.37,46.21
2017,7,12,18,45,4.5,50.5,2.85,31.0,51.5,45.44,31.82
2017,7,12,19,0,0.0,29.0,2.8,31.0,29.0,26.76,15.59
2017,7,12,19,15,0.0,14.5,2.85,30.5,14.5,13.45,0.0
2017,7,12,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,5,45,52.5,10.5,1.85,24.5,13.5,10.01,0.0
2017,7,13,6,0,105.0,21.0,2.1,25.0,27.0,16.54,0.22
2017,7,13,6,15,217.5,35.5,2.2,25.5,65.0,27.51,16.73
2017,7,13,6,30,330.0,50.0,2.3,26.0,103.0,40.48,28.46
2017,7,13,6,45,416.0,58.5,2.4,26.5,152.0,77.07,42.68
2017,7,13,7,0,502.0,67.0,2.5,27.0,201.0,123.12,72.83
2017,7,13,7,15,554.0,74.0,2.55,27.5,253.0,171.59,110.44
2017,7,13,7,30,606.0,81.0,2.6,28.0,305.0,225.92,154.85
2017,7,13,7,45,354.0,138.0,2.7,28.5,274.5,236.77,173.43
2017,7,13,8,0,102.0,195.0,2.8,29.0,244.0,216.21,163.21
2017,7,13,8,15,423.0,146.0,2.85,29.5,380.5,317.78,238.64
2017,7,13,8,30,744.0,97.0,2.9,30.0,517.0,451.95,339.27
2017,7,13,8,45,431.0,196.5,2.95,30.5,445.5,418.37,314.59
2017,7,13,9,0,118.0,296.0,3.0,31.0,374.0,347.92,259.78
2017,7,13,9,15,466.0,202.0,3.0,31.5,541.0,491.93,369.18
2017,7,13,9,30,814.0,108.0,3.0,32.0,708.0,659.05,491.04
2017,7,13,9,45,555.5,238.5,3.05,32.5,658.5,635.66,468.17
2017,7,13,10,0,297.0,369.0,3.1,33.0,609.0,583.63,425.39
2017,7,13,10,15,574.0,243.5,3.1,33.0,733.5,702.67,513.85
2017,7,13,10,30,851.0,118.0,3.1,33.0,858.0,825.11,597.79
2017,7,13,10,45,856.0,120.5,3.1,33.5,885.5,857.59,616.18
2017,7,13,11,0,861.0,123.0,3.1,34.0,913.0,887.28,633.21
2017,7,13,11,15,865.5,124.0,3.1,34.5,934.5,912.12,647.02
2017,7,13,11,30,870.0,125.0,3.1,35.0,956.0,933.87,658.82
2017,7,13,11,45,868.5,128.5,3.1,35.5,968.0,949.12,666.51
2017,7,13,12,0,867.0,132.0,3.1,36.0,980.0,960.92,672.11
2017,7,13,12,15,868.0,132.0,3.1,36.0,986.0,968.41,676.5
2017,7,13,12,30,869.0,132.0,3.1,36.0,992.0,972.59,678.95
2017,7,13,12,45,867.0,133.0,3.15,36.0,989.5,971.55,678.63
2017,7,13,13,0,865.0,134.0,3.2,36.0,987.0,967.28,676.42
2017,7,13,13,15,863.0,133.5,3.2,36.0,976.5,958.3,671.03
2017,7,13,13,30,861.0,133.0,3.2,36.0,966.0,946.0,663.67
2017,7,13,13,45,856.5,132.0,3.25,36.5,948.0,927.6,651.52
2017,7,13,14,0,852.0,131.0,3.3,37.0,930.0,906.05,637.47
2017,7,13,14,15,846.0,129.5,3.3,37.0,905.0,879.65,621.38
2017,7,13,14,30,840.0,128.0,3.3,37.0,880.0,850.4,603.45
2017,7,13,14,45,830.5,127.0,3.35,37.0,847.5,816.05,582.39
2017,7,13,15,0,821.0,126.0,3.4,37.0,815.0,779.42,559.66
2017,7,13,15,15,810.5,124.0,3.4,36.5,777.0,741.64,536.87
2017,7,13,15,30,800.0,122.0,3.4,36.0,739.0,698.92,510.28
2017,7,13,15,45,783.5,120.0,3.45,36.0,695.0,650.62,477.06
2017,7,13,16,0,767.0,118.0,3.5,36.0,651.0,601.58,442.52
2017,7,13,16,15,748.5,114.5,3.5,35.5,603.5,549.44,405.65
2017,7,13,16,30,730.0,111.0,3.5,35.0,556.0,497.32,367.62
2017,7,13,16,45,702.0,108.0,3.55,35.0,505.0,440.21,324.18
2017,7,13,17,0,674.0,105.0,3.6,35.0,454.0,385.72,281.48
2017,7,13,17,15,474.5,132.0,3.55,34.5,364.0,297.08,215.16
2017,7,13,17,30,275.0,159.0,3.5,34.0,274.0,230.09,166.37
2017,7,13,17,45,254.5,138.0,3.45,34.0,232.5,187.9,133.04
2017,7,13,18,0,234.0,117.0,3.4,34.0,191.0,148.07,101.61
2017,7,13,18,15,204.0,96.5,3.15,33.0,152.0,109.95,72.96
2017,7,13,18,30,174.0,76.0,2.9,32.0,113.0,75.61,48.62
2017,7,13,18,45,128.5,56.5,2.65,31.5,79.5,45.88,32.1
2017,7,13,19,0,83.0,37.0,2.4,31.0,46.0,30.18,18.27
2017,7,13,19,15,41.5,18.5,2.35,30.5,23.0,16.3,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.0,1.4,24.5,13.0,9.53,0.0
2017,7,14,6,0,102.0,20.0,1.6,25.0,26.0,15.74,0.0
2017,7,14,6,15,213.5,34.5,1.7,25.0,63.5,26.73,16.09
2017,7,14,6,30,325.0,49.0,1.8,25.0,101.0,39.42,27.67
2017,7,14,6,45,412.5,57.5,1.9,25.5,150.0,75.7,41.93
2017,7,14,7,0,500.0,66.0,2.0,26.0,199.0,121.71,72.05
2017,7,14,7,15,552.0,73.0,2.0,26.5,251.0,170.07,109.62
2017,7,14,7,30,604.0,80.0,2.0,27.0,303.0,224.29,153.98
2017,7,14,7,45,651.5,82.5,2.05,28.0,357.5,278.49,198.72
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,338.98,247.7
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,394.35,292.2
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,451.35,336.35
2017,7,14,8,45,773.0,95.0,1.85,30.5,567.0,505.58,377.07
2017,7,14,9,0,795.0,97.0,1.8,31.0,617.0,560.37,416.69
2017,7,14,9,15,810.0,99.5,1.7,31.5,663.0,610.86,451.62
2017,7,14,9,30,825.0,102.0,1.6,32.0,709.0,660.83,484.86
2017,7,14,9,45,836.0,104.5,1.5,33.0,749.5,706.92,512.52
2017,7,14,10,0,847.0,107.0,1.4,34.0,790.0,751.41,537.23
2017,7,14,10,15,855.5,108.5,1.4,34.0,825.0,791.1,561.39
2017,7,14,10,30,864.0,110.0,1.4,34.0,860.0,828.54,583.92
2017,7,14,10,45,870.0,111.5,1.4,34.5,888.5,861.38,602.13
2017,7,14,11,0,876.0,113.0,1.4,35.0,917.0,891.43,618.46
2017,7,14,11,15,880.0,114.0,1.4,35.5,938.5,916.24,631.45
2017,7,14,11,30,884.0,115.0,1.4,36.0,960.0,937.88,642.49
2017,7,14,11,45,883.5,118.0,1.45,36.5,972.5,953.92,650.83
2017,7,14,12,0,883.0,121.0,1.5,37.0,985.0,966.47,657.18
2017,7,14,12,15,669.0,279.0,1.5,37.0,936.0,932.51,635.77
2017,7,14,12,30,455.0,437.0,1.5,37.0,887.0,880.62,597.42
2017,7,14,12,45,668.0,280.0,1.5,37.5,939.5,935.26,636.92
2017,7,14,13,0,881.0,123.0,1.5,38.0,992.0,973.11,658.39
2017,7,14,13,15,879.0,122.5,1.5,38.0,981.5,963.98,652.76
2017,7,14,13,30,877.0,122.0,1.5,38.0,971.0,951.47,645.69
2017,7,14,13,45,871.0,122.5,1.55,38.0,952.5,932.83,635.67
2017,7,14,14,0,865.0,123.0,1.6,38.0,934.0,911.05,623.78
2017,7,14,14,15,859.5,121.5,1.6,38.0,909.0,884.76,608.55
2017,7,14,14,30,854.0,120.0,1.6,38.0,884.0,855.55,591.51
2017,7,14,14,45,828.0,129.5,1.65,38.0,847.5,817.15,569.13
2017,7,14,15,0,802.0,139.0,1.7,38.0,811.0,781.15,548.06
2017,7,14,15,15,790.5,136.5,1.75,37.5,773.0,739.6,524.18
2017,7,14,15,30,779.0,134.0,1.8,37.0,735.0,696.4,498.2
2017,7,14,15,45,760.0,133.0,1.9,37.0,690.5,648.22,466.57
2017,7,14,16,0,741.0,132.0,2.0,37.0,646.0,599.55,433.68
2017,7,14,16,15,721.5,128.0,2.1,36.5,598.5,546.88,397.89
2017,7,14,16,30,702.0,124.0,2.2,36.0,551.0,494.72,361.12
2017,7,14,16,45,673.0,120.0,2.3,36.0,500.0,438.5,319.43
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,384.06,277.77
2017,7,14,17,15,610.0,110.0,2.4,35.5,396.5,328.0,234.26
2017,7,14,17,30,576.0,104.0,2.4,35.0,344.0,274.92,191.99
2017,7,14,17,45,527.0,96.5,2.45,35.0,292.0,220.0,148.03
2017,7,14,18,0,478.0,89.0,2.5,35.0,240.0,169.1,107.8
2017,7,14,18,15,415.0,78.0,2.25,34.5,190.5,120.14,71.66
2017,7,14,18,30,352.0,67.0,2.0,34.0,141.0,78.56,44.62
2017,7,14,18,45,263.0,52.5,1.8,33.5,98.5,41.43,28.16
2017,7,14,19,0,174.0,38.0,1.6,33.0,56.0,29.57,17.57
2017,7,14,19,15,87.0,19.0,1.65,32.5,28.0,14.94,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.5,2.3,25.5,12.0,9.05,0.0
2017,7,15,6,0,96.0,19.0,2.5,26.0,24.0,14.95,0.0
2017,7,15,6,15,202.0,34.5,2.5,26.5,61.0,26.75,15.9
2017,7,15,6,30,308.0,50.0,2.5,27.0,98.0,39.88,27.77
2017,7,15,6,45,386.0,60.5,2.5,28.0,145.5,75.62,42.37
2017,7,15,7,0,464.0,71.0,2.5,29.0,193.0,121.5,72.54
2017,7,15,7,15,516.5,79.0,2.2,29.5,244.5,168.73,108.64
2017,7,15,7,30,569.0,87.0,1.9,30.0,296.0,221.95,151.34
2017,7,15,7,45,607.5,93.0,1.6,31.0,348.5,274.7,193.99
2017,7,15,8,0,646.0,99.0,1.3,32.0,401.0,331.2,238.4
2017,7,15,8,15,673.5,104.0,1.0,32.5,452.5,385.56,280.1
2017,7,15,8,30,701.0,109.0,0.7,33.0,504.0,441.8,320.92
2017,7,15,8,45,721.0,113.5,0.45,33.5,553.0,496.15,358.2
2017,7,15,9,0,741.0,118.0,0.2,34.0,602.0,549.74,392.65
2017,7,15,9,15,757.0,121.5,0.45,34.5,647.0,600.04,428.45
2017,7,15,9,30,773.0,125.0,0.7,35.0,692.0,649.84,463.28
2017,7,15,9,45,782.0,129.5,0.95,35.5,731.5,694.85,494.17
2017,7,15,10,0,791.0,134.0,1.2,36.0,771.0,738.25,522.58
2017,7,15,10,15,800.0,136.0,1.3,36.0,806.0,777.36,547.2
2017,7,15,10,30,809.0,138.0,1.4,36.0,841.0,814.43,570.42
2017,7,15,10,45,812.0,142.5,1.5,36.5,868.0,846.57,589.26
2017,7,15,11,0,815.0,147.0,1.6,37.0,895.0,875.93,606.3
2017,7,15,11,15,482.5,314.5,1.65,37.0,760.0,758.43,527.62
2017,7,15,11,30,150.0,482.0,1.7,37.0,625.0,610.79,423.69
2017,7,15,11,45,195.0,486.0,1.8,37.5,675.0,660.54,457.6
2017,7,15,12,0,240.0,490.0,1.9,38.0,725.0,710.61,489.87
2017,7,15,12,15,537.0,320.5,1.95,38.0,850.0,846.6,584.74
2017,7,15,12,30,834.0,151.0,2.0,38.0,975.0,957.97,655.98
2017,7,15,12,45,827.5,155.0,2.05,38.0,971.0,955.37,653.84
2017,7,15,13,0,821.0,159.0,2.1,38.0,967.0,958.13,656.16
2017,7,15,13,15,818.5,158.0,2.15,38.0,957.0,948.26,650.82
2017,7,15,13,30,816.0,157.0,2.2,38.0,947.0,935.16,643.67
2017,7,15,13,45,806.0,160.0,2.25,38.0,927.5,915.84,632.76
2017,7,15,14,0,796.0,163.0,2.3,38.0,908.0,893.69,620.12
2017,7,15,14,15,789.0,161.0,2.35,37.5,883.0,866.67,605.66
2017,7,15,14,30,782.0,159.0,2.4,37.0,858.0,837.03,589.4
2017,7,15,14,45,419.5,265.5,2.5,37.0,639.0,615.99,440.83
2017,7,15,15,0,57.0,372.0,2.6,37.0,420.0,399.8,285.4
2017,7,15,15,15,55.0,352.5,2.65,36.5,397.5,376.59,271.12
2017,7,15,15,30,53.0,333.0,2.7,36.0,375.0,353.43,255.9
2017,7,15,15,45,26.5,213.0,2.75,35.5,234.0,218.99,159.54
2017,7,15,16,0,0.0,93.0,2.8,35.0,93.0,86.75,60.97
2017,7,15,16,15,0.0,53.5,2.85,34.5,53.5,49.82,33.02
2017,7,15,16,30,0.0,14.0,2.9,34.0,14.0,13.01,4.54
2017,7,15,16,45,0.0,57.5,2.95,34.0,57.5,53.51,36.26
2017,7,15,17,0,0.0,101.0,3.0,34.0,101.0,93.97,67.85
2017,7,15,17,15,0.0,59.0,2.95,33.5,59.0,54.87,37.67
2017,7,15,17,30,0.0,17.0,2.9,33.0,17.0,15.77,6.92
2017,7,15,17,45,0.0,14.0,2.9,32.5,14.0,12.98,4.75
2017,7,15,18,0,0.0,11.0,2.9,32.0,11.0,10.19,2.55
2017,7,15,18,15,0.0,8.5,2.8,31.5,8.5,7.87,0.68
2017,7,15,18,30,0.0,6.0,2.7,31.0,6.0,5.55,0.0
2017,7,15,18,45,0.0,4.0,2.65,30.5,4.0,3.7,0.0
2017,7,15,19,0,0.0,2.0,2.6,30.0,2.0,1.85,0.0
2017,7,15,19,15,0.0,1.0,2.55,29.5,1.0,0.92,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.0,0.55,25.0,11.5,8.58,0.0
2017,7,16,6,0,85.0,18.0,0.6,25.0,23.0,14.15,0.0
2017,7,16,6,15,185.0,34.0,0.7,25.0,59.0,26.37,15.69
2017,7,16,6,30,285.0,50.0,0.8,25.0,95.0,39.55,27.77
2017,7,16,6,45,360.5,61.5,0.9,25.0,141.5,74.57,42.96
2017,7,16,7,0,436.0,73.0,1.0,25.0,188.0,119.63,73.27
2017,7,16,7,15,489.0,82.0,1.1,25.5,238.5,166.19,109.15
2017,7,16,7,30,542.0,91.0,1.2,26.0,289.0,218.85,151.78
2017,7,16,7,45,579.0,98.0,1.3,26.5,341.0,270.56,194.67
2017,7,16,8,0,616.0,105.0,1.4,27.0,393.0,325.89,239.91
2017,7,16,8,15,645.0,110.5,1.5,27.0,444.0,379.76,283.77
2017,7,16,8,30,674.0,116.0,1.6,27.0,495.0,435.73,328.18
2017,7,16,8,45,693.0,122.0,1.7,27.5,543.5,488.71,368.56
2017,7,16,9,0,712.0,128.0,1.8,28.0,592.0,542.15,408.06
2017,7,16,9,15,729.0,132.0,1.9,28.5,637.5,592.85,444.53
2017,7,16,9,30,746.0,136.0,2.0,29.0,683.0,642.63,479.41
2017,7,16,9,45,757.5,140.0,2.1,29.5,723.0,687.86,510.27
2017,7,16,10,0,769.0,144.0,2.2,30.0,763.0,731.75,539.16
2017,7,16,10,15,779.5,146.5,2.25,30.0,798.0,771.81,565.09
2017,7,16,10,30,790.0,149.0,2.3,30.0,833.0,810.0,589.59
2017,7,16,10,45,797.0,151.0,2.4,30.5,861.5,842.59,609.42
2017,7,16,11,0,804.0,153.0,2.5,31.0,890.0,872.68,627.54
2017,7,16,11,15,809.5,154.5,2.55,31.0,911.5,898.24,643.57
2017,7,16,11,30,815.0,156.0,2.6,31.0,933.0,920.93,657.8
2017,7,16,11,45,815.5,159.0,2.65,31.5,946.0,937.35,666.74
2017,7,16,12,0,816.0,162.0,2.7,32.0,959.0,950.54,673.71
2017,7,16,12,15,817.0,162.5,2.7,32.0,965.0,958.49,678.42
2017,7,16,12,30,818.0,163.0,2.7,32.0,971.0,963.2,681.22
2017,7,16,12,45,816.0,164.0,2.75,32.0,968.5,962.27,681.0
2017,7,16,13,0,814.0,165.0,2.8,32.0,966.0,958.11,678.89
2017,7,16,13,15,811.5,164.5,2.8,32.0,956.0,948.79,673.22
2017,7,16,13,30,809.0,164.0,2.8,32.0,946.0,936.27,665.64
2017,7,16,13,45,802.5,164.5,2.8,32.5,928.0,917.85,653.05
2017,7,16,14,0,796.0,165.0,2.8,33.0,910.0,896.5,638.72
2017,7,16,14,15,789.0,163.0,2.8,33.0,885.0,869.46,622.06
2017,7,16,14,30,782.0,161.0,2.8,33.0,860.0,839.8,603.69
2017,7,16,14,45,758.5,168.0,2.85,33.0,825.0,802.72,580.64
2017,7,16,15,0,735.0,175.0,2.9,33.0,790.0,766.12,557.73
2017,7,16,15,15,722.0,171.5,2.9,32.5,752.5,724.4,531.16
2017,7,16,15,30,709.0,168.0,2.9,32.0,715.0,681.36,502.9
2017,7,16,15,45,690.0,165.0,2.9,32.0,671.5,633.67,469.7
2017,7,16,16,0,671.0,162.0,2.9,32.0,628.0,585.69,435.58
2017,7,16,16,15,479.5,209.0,2.85,32.0,529.5,482.79,359.67
2017,7,16,16,30,288.0,256.0,2.8,32.0,431.0,395.88,294.83
2017,7,16,16,45,429.0,198.0,2.75,32.0,432.5,394.42,293.69
2017,7,16,17,0,570.0,140.0,2.7,32.0,434.0,376.48,277.91
2017,7,16,17,15,535.0,131.5,2.45,31.5,382.5,319.75,233.17
2017,7,16,17,30,500.0,123.0,2.2,31.0,331.0,268.18,191.71
2017,7,16,17,45,450.0,113.0,2.0,30.5,280.0,214.97,149.2
2017,7,16,18,0,400.0,103.0,1.8,30.0,229.0,167.24,111.49
2017,7,16,18,15,340.0,89.0,1.65,29.5,181.0,120.42,76.46
2017,7,16,18,30,280.0,75.0,1.5,29.0,133.0,80.74,49.68
2017,7,16,18,45,202.5,56.0,1.4,28.5,91.5,46.02,32.6
2017,7,16,19,0,125.0,37.0,1.3,28.0,50.0,30.19,18.43
2017,7,16,19,15,62.5,18.5,1.3,27.5,25.0,15.5,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,0.75,24.5,8.5,7.63,0.0
2017,7,17,6,0,36.0,16.0,0.8,25.0,17.0,14.23,0.0
2017,7,17,6,15,106.5,37.0,0.85,25.0,51.5,30.16,18.64
2017,7,17,6,30,177.0,58.0,0.9,25.0,86.0,47.08,34.05
2017,7,17,6,45,250.5,75.0,1.0,25.5,131.0,79.83,50.83
2017,7,17,7,0,324.0,92.0,1.1,26.0,176.0,120.65,78.51
2017,7,17,7,15,377.0,105.0,1.05,26.5,225.5,164.33,111.6
2017,7,17,7,30,430.0,118.0,1.0,27.0,275.0,214.12,150.86
2017,7,17,7,45,479.5,125.5,1.0,27.5,327.0,263.78,190.55
2017,7,17,8,0,529.0,133.0,1.0,28.0,379.0,318.57,233.84
2017,7,17,8,15,560.0,140.5,1.0,28.5,429.5,372.39,275.74
2017,7,17,8,30,591.0,148.0,1.0,29.0,480.0,426.8,316.87
2017,7,17,8,45,621.5,151.5,1.0,29.5,529.5,479.34,355.45
2017,7,17,9,0,652.0,155.0,1.0,30.0,579.0,533.64,394.06
2017,7,17,9,15,670.5,160.0,1.15,30.0,624.0,583.28,430.1
2017,7,17,9,30,689.0,165.0,1.3,30.0,669.0,632.88,465.46
2017,7,17,9,45,710.0,164.5,1.45,30.5,710.5,678.61,496.75
2017,7,17,10,0,731.0,164.0,1.6,31.0,752.0,722.71,526.41
2017,7,17,10,15,742.0,167.0,1.7,31.5,787.0,762.35,551.47
2017,7,17,10,30,753.0,170.0,1.8,32.0,822.0,800.25,574.71
2017,7,17,10,45,768.5,167.0,1.95,32.5,852.0,834.27,595.68
2017,7,17,11,0,784.0,164.0,2.1,33.0,882.0,866.33,615.29
2017,7,17,11,15,789.5,165.5,2.2,33.0,903.5,891.48,631.27
2017,7,17,11,30,795.0,167.0,2.3,33.0,925.0,913.82,645.56
2017,7,17,11,45,784.5,178.0,2.4,33.5,935.5,927.32,653.0
2017,7,17,12,0,774.0,189.0,2.5,34.0,946.0,937.3,658.36
2017,7,17,12,15,775.5,189.5,2.6,34.0,951.5,945.42,664.0
2017,7,17,12,30,777.0,190.0,2.7,34.0,957.0,950.46,667.81
2017,7,17,12,45,780.0,187.5,2.8,34.0,956.0,951.01,668.9
2017,7,17,13,0,783.0,185.0,2.9,34.0,955.0,948.46,668.16
2017,7,17,13,15,780.5,184.0,2.95,34.0,945.5,938.92,662.72
2017,7,17,13,30,778.0,183.0,3.0,34.0,936.0,926.28,655.43
2017,7,17,13,45,774.0,181.5,3.1,34.0,918.5,908.72,645.4
2017,7,17,14,0,770.0,180.0,3.2,34.0,901.0,888.23,633.49
2017,7,17,14,15,521.0,304.5,3.25,34.0,786.5,771.86,554.02
2017,7,17,14,30,272.0,429.0,3.3,34.0,672.0,656.52,470.91
2017,7,17,14,45,510.5,296.0,3.35,34.0,731.5,722.11,523.22
2017,7,17,15,0,749.0,163.0,3.4,34.0,791.0,764.74,557.43
2017,7,17,15,15,737.0,160.0,3.4,34.0,753.5,724.14,530.42
2017,7,17,15,30,725.0,157.0,3.4,34.0,716.0,682.79,502.18
2017,7,17,15,45,708.5,153.5,3.45,34.0,673.0,635.64,469.52
2017,7,17,16,0,692.0,150.0,3.5,34.0,630.0,587.93,435.74
2017,7,17,16,15,671.5,145.0,3.5,33.5,583.0,536.16,398.95
2017,7,17,16,30,651.0,140.0,3.5,33.0,536.0,484.79,361.36
2017,7,17,16,45,625.5,133.5,3.5,33.0,486.0,430.28,319.71
2017,7,17,17,0,600.0,127.0,3.5,33.0,436.0,377.3,278.15
2017,7,17,17,15,543.5,123.5,3.35,32.5,379.0,317.61,231.41
2017,7,17,17,30,487.0,120.0,3.2,32.0,322.0,261.75,187.08
2017,7,17,17,45,439.5,110.0,3.05,31.5,272.5,209.92,145.55
2017,7,17,18,0,392.0,100.0,2.9,31.0,223.0,163.28,108.57
2017,7,17,18,15,335.5,86.0,2.7,30.5,176.5,117.4,74.08
2017,7,17,18,30,279.0,72.0,2.5,30.0,130.0,78.24,47.55
2017,7,17,18,45,206.0,54.0,2.35,29.5,90.0,42.5,29.54
2017,7,17,19,0,133.0,36.0,2.2,29.0,50.0,29.44,17.67
2017,7,17,19,15,66.5,18.0,2.3,28.5,25.0,15.1,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,51.5,9.0,1.25,23.5,11.5,8.58,0.0
2017,7,18,6,0,103.0,18.0,1.5,24.0,23.0,14.2,0.0
2017,7,18,6,15,219.0,31.5,1.6,24.5,60.0,24.45,13.99
2017,7,18,6,30,335.0,45.0,1.7,25.0,97.0,36.03,24.74
2017,7,18,6,45,420.0,54.0,1.8,26.0,145.0,72.25,39.02
2017,7,18,7,0,505.0,63.0,1.9,27.0,193.0,118.82,69.23
2017,7,18,7,15,557.5,69.5,1.95,27.5,245.0,167.17,106.59
2017,7,18,7,30,610.0,76.0,2.0,28.0,297.0,221.46,150.91
2017,7,18,7,45,652.0,80.0,2.1,28.5,351.0,275.84,196.31
2017,7,18,8,0,694.0,84.0,2.2,29.0,405.0,335.88,245.61
2017,7,18,8,15,720.0,88.0,2.25,29.5,457.0,391.17,290.44
2017,7,18,8,30,746.0,92.0,2.3,30.0,509.0,448.1,335.13
2017,7,18,8,45,765.0,95.5,2.4,30.5,558.5,502.18,376.47
2017,7,18,9,0,784.0,99.0,2.5,31.0,608.0,556.55,416.72
2017,7,18,9,15,799.0,102.0,2.6,31.5,654.0,607.9,453.65
2017,7,18,9,30,814.0,105.0,2.7,32.0,700.0,657.3,488.23
2017,7,18,9,45,824.5,107.5,2.8,32.5,740.5,702.81,518.65
2017,7,18,10,0,835.0,110.0,2.9,33.0,781.0,746.69,546.44
2017,7,18,10,15,844.0,111.5,2.95,33.5,816.0,786.56,570.95
2017,7,18,10,30,853.0,113.0,3.0,34.0,851.0,824.25,593.74
2017,7,18,10,45,858.0,115.0,3.15,34.5,879.0,856.59,613.41
2017,7,18,11,0,863.0,117.0,3.3,35.0,907.0,886.11,631.17
2017,7,18,11,15,867.5,118.0,3.35,35.0,928.5,911.26,646.81
2017,7,18,11,30,872.0,119.0,3.4,35.0,950.0,933.29,660.5
2017,7,18,11,45,873.5,120.5,3.5,35.5,963.0,949.74,669.62
2017,7,18,12,0,875.0,122.0,3.6,36.0,976.0,962.81,676.68
2017,7,18,12,15,538.5,312.5,3.65,36.0,839.0,842.31,596.0
2017,7,18,12,30,202.0,503.0,3.7,36.0,702.0,691.58,487.11
2017,7,18,12,45,537.0,314.5,3.8,36.0,842.5,845.3,600.26
2017,7,18,13,0,872.0,126.0,3.9,36.0,983.0,970.69,683.97
2017,7,18,13,15,869.5,125.5,3.95,36.0,973.0,961.18,677.54
2017,7,18,13,30,867.0,125.0,4.0,36.0,963.0,948.32,670.0
2017,7,18,13,45,861.0,125.5,4.05,36.0,944.5,929.82,658.92
2017,7,18,14,0,855.0,126.0,4.1,36.0,926.0,908.2,645.88
2017,7,18,14,15,849.0,125.0,4.1,36.0,901.0,882.14,629.73
2017,7,18,14,30,843.0,124.0,4.1,36.0,876.0,853.21,611.71
2017,7,18,14,45,820.5,131.0,4.1,36.0,840.5,815.52,587.83
2017,7,18,15,0,798.0,138.0,4.1,36.0,805.0,780.14,565.37
2017,7,18,15,15,786.5,135.5,4.05,35.5,767.0,738.61,539.52
2017,7,18,15,30,775.0,133.0,4.0,35.0,729.0,695.44,511.76
2017,7,18,15,45,760.5,129.5,3.95,35.0,686.0,647.87,478.44
2017,7,18,16,0,746.0,126.0,3.9,35.0,643.0,599.42,443.82
2017,7,18,16,15,726.5,122.5,3.8,34.5,595.5,547.45,406.6
2017,7,18,16,30,707.0,119.0,3.7,34.0,548.0,494.75,367.82
2017,7,18,16,45,682.0,114.0,3.65,34.0,497.5,439.04,325.1
2017,7,18,17,0,657.0,109.0,3.6,34.0,447.0,384.68,282.29
2017,7,18,17,15,623.5,103.0,3.4,33.5,394.5,327.89,237.15
2017,7,18,17,30,590.0,97.0,3.2,33.0,342.0,274.02,193.34
2017,7,18,17,45,542.0,90.0,3.05,33.0,289.5,218.79,148.27
2017,7,18,18,0,494.0,83.0,2.9,33.0,237.0,168.78,108.0
2017,7,18,18,15,428.5,73.0,2.6,32.0,187.5,118.17,70.35
2017,7,18,18,30,363.0,63.0,2.3,31.0,138.0,76.37,43.06
2017,7,18,18,45,267.0,49.5,2.0,30.5,95.5,39.28,26.75
2017,7,18,19,0,171.0,36.0,1.7,30.0,53.0,28.04,16.42
2017,7,18,19,15,85.5,18.0,1.85,29.5,26.5,14.19,0.0
2017,7,18,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.4,24.5,10.0,8.1,0.0
2017,7,19,6,0,63.0,17.0,1.6,25.0,20.0,14.28,0.0
2017,7,19,6,15,169.5,33.5,1.75,25.5,56.0,26.06,15.1
2017,7,19,6,30,276.0,50.0,1.9,26.0,92.0,39.0,27.07
2017,7,19,6,45,365.5,60.5,2.05,26.5,139.5,73.55,41.84
2017,7,19,7,0,455.0,71.0,2.2,27.0,187.0,119.77,72.12
2017,7,19,7,15,509.5,79.0,2.25,27.5,239.0,166.89,108.31
2017,7,19,7,30,564.0,87.0,2.3,28.0,291.0,220.29,151.59
2017,7,19,7,45,429.5,132.0,2.4,28.5,302.5,254.36,185.09
2017,7,19,8,0,295.0,177.0,2.5,29.0,314.0,272.3,203.35
2017,7,19,8,15,502.0,141.5,2.5,29.5,408.0,347.08,259.61
2017,7,19,8,30,709.0,106.0,2.5,30.0,502.0,443.03,332.03
2017,7,19,8,45,449.0,199.5,2.55,30.5,459.0,431.52,323.69
2017,7,19,9,0,189.0,293.0,2.6,31.0,416.0,387.17,288.87
2017,7,19,9,15,196.0,312.0,2.65,31.5,447.5,420.3,312.38
2017,7,19,9,30,203.0,331.0,2.7,32.0,479.0,453.61,335.31
2017,7,19,9,45,510.0,226.0,2.75,32.5,628.0,592.93,438.73
2017,7,19,10,0,817.0,121.0,2.8,33.0,777.0,744.1,545.01
2017,7,19,10,15,826.0,123.0,2.85,33.0,812.0,783.85,569.82
2017,7,19,10,30,835.0,125.0,2.9,33.0,847.0,821.45,593.81
2017,7,19,10,45,844.0,125.5,2.95,33.5,876.0,855.28,613.93
2017,7,19,11,0,853.0,126.0,3.0,34.0,905.0,886.57,632.27
2017,7,19,11,15,857.5,127.0,3.05,34.5,926.5,911.51,646.43
2017,7,19,11,30,862.0,128.0,3.1,35.0,948.0,933.36,658.62
2017,7,19,11,45,854.5,136.0,3.2,35.5,959.0,947.31,666.16
2017,7,19,12,0,847.0,144.0,3.3,36.0,970.0,957.61,671.52
2017,7,19,12,15,848.0,144.0,3.35,36.0,976.0,965.13,676.29
2017,7,19,12,30,849.0,144.0,3.4,36.0,982.0,969.38,679.13
2017,7,19,12,45,848.5,144.0,3.5,36.0,980.0,968.97,679.48
2017,7,19,13,0,848.0,144.0,3.6,36.0,978.0,965.34,677.94
2017,7,19,13,15,846.0,143.5,3.65,36.0,968.0,956.55,672.91
2017,7,19,13,30,844.0,143.0,3.7,36.0,958.0,944.48,665.92
2017,7,19,13,45,839.0,142.5,3.8,36.5,940.0,926.35,654.05
2017,7,19,14,0,834.0,142.0,3.9,37.0,922.0,905.13,640.28
2017,7,19,14,15,828.0,140.5,3.95,36.5,897.0,879.09,625.79
2017,7,19,14,30,822.0,139.0,4.0,36.0,872.0,850.25,609.36
2017,7,19,14,45,806.0,141.5,4.05,36.0,838.0,818.7,589.77
2017,7,19,15,0,790.0,144.0,4.1,36.0,804.0,780.45,565.58
2017,7,19,15,15,779.0,141.0,4.1,36.0,766.0,739.05,538.9
2017,7,19,15,30,768.0,138.0,4.1,36.0,728.0,696.0,510.19
2017,7,19,15,45,753.5,134.5,4.1,36.0,685.0,648.67,477.3
2017,7,19,16,0,739.0,131.0,4.1,36.0,642.0,600.48,443.08
2017,7,19,16,15,719.5,127.0,4.05,35.5,594.5,547.74,405.57
2017,7,19,16,30,700.0,123.0,4.0,35.0,547.0,495.44,367.28
2017,7,19,16,45,676.0,117.5,3.95,35.0,496.5,440.02,324.89
2017,7,19,17,0,652.0,112.0,3.9,35.0,446.0,385.84,282.35
2017,7,19,17,15,618.0,105.5,3.75,34.5,393.5,328.6,237.08
2017,7,19,17,30,584.0,99.0,3.6,34.0,341.0,274.34,193.17
2017,7,19,17,45,541.0,91.0,3.5,33.5,289.0,219.72,148.87
2017,7,19,18,0,498.0,83.0,3.4,33.0,237.0,169.73,108.68
2017,7,19,18,15,433.5,72.5,3.05,32.5,187.5,118.49,70.28
2017,7,19,18,30,369.0,62.0,2.7,32.0,138.0,76.0,42.38
2017,7,19,18,45,279.5,48.0,2.35,31.5,95.5,38.18,25.7
2017,7,19,19,0,190.0,34.0,2.0,31.0,53.0,26.46,15.02
2017,7,19,19,15,95.0,17.0,2.0,30.5,26.5,13.39,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.0,1.75,24.5,9.5,7.63,0.0
2017,7,20,6,0,56.0,16.0,2.0,25.0,19.0,13.47,0.0
2017,7,20,6,15,159.5,33.0,2.15,25.5,54.0,25.68,14.69
2017,7,20,6,30,263.0,50.0,2.3,26.0,89.0,38.81,26.89
2017,7,20,6,45,351.5,61.0,2.5,26.5,136.5,72.93,41.84
2017,7,20,7,0,440.0,72.0,2.7,27.0,184.0,118.71,71.94
2017,7,20,7,15,495.5,80.0,2.65,27.5,235.5,165.13,107.54
2017,7,20,7,30,551.0,88.0,2.6,28.0,287.0,217.97,150.31
2017,7,20,7,45,596.5,93.0,2.6,28.5,340.5,271.06,194.28
2017,7,20,8,0,642.0,98.0,2.6,29.0,394.0,328.74,241.44
2017,7,20,8,15,671.0,103.0,2.55,29.5,446.0,383.75,285.77
2017,7,20,8,30,700.0,108.0,2.5,30.0,498.0,440.84,330.29
2017,7,20,8,45,724.5,110.5,2.5,31.0,548.0,495.79,371.21
2017,7,20,9,0,749.0,113.0,2.5,32.0,598.0,550.5,410.48
2017,7,20,9,15,765.5,116.5,2.4,32.5,644.0,601.77,446.41
2017,7,20,9,30,782.0,120.0,2.3,33.0,690.0,652.6,480.77
2017,7,20,9,45,796.5,121.5,2.25,33.5,731.5,699.26,511.48
2017,7,20,10,0,811.0,123.0,2.2,34.0,773.0,744.72,539.15
2017,7,20,10,15,820.5,125.0,2.2,34.0,808.5,781.92,562.31
2017,7,20,10,30,830.0,127.0,2.2,34.0,844.0,819.81,585.78
2017,7,20,10,45,838.5,127.5,2.2,34.5,873.0,853.1,604.84
2017,7,20,11,0,847.0,128.0,2.2,35.0,902.0,883.84,622.11
2017,7,20,11,15,852.0,129.0,2.25,35.5,924.0,909.13,636.26
2017,7,20,11,30,857.0,130.0,2.3,36.0,946.0,931.39,648.51
2017,7,20,11,45,873.0,122.0,2.35,36.5,963.5,952.31,659.94
2017,7,20,12,0,889.0,114.0,2.4,37.0,981.0,970.23,669.54
2017,7,20,12,15,890.0,114.0,2.45,37.0,987.0,978.17,674.48
2017,7,20,12,30,891.0,114.0,2.5,37.0,993.0,982.66,677.51
2017,7,20,12,45,891.5,113.5,2.6,37.5,991.5,982.75,677.0
2017,7,20,13,0,892.0,113.0,2.7,38.0,990.0,979.42,674.5
2017,7,20,13,15,890.5,112.5,2.75,38.0,980.0,970.67,669.78
2017,7,20,13,30,889.0,112.0,2.8,38.0,970.0,958.46,663.03
2017,7,20,13,45,885.5,111.0,2.9,38.0,952.5,940.46,653.13
2017,7,20,14,0,882.0,110.0,3.0,38.0,935.0,919.13,641.16
2017,7,20,14,15,876.5,109.0,3.05,38.0,909.5,892.81,625.67
2017,7,20,14,30,871.0,108.0,3.1,38.0,884.0,863.5,608.23
2017,7,20,14,45,863.0,106.5,3.15,38.0,852.0,828.78,587.21
2017,7,20,15,0,855.0,105.0,3.2,38.0,820.0,791.57,564.41
2017,7,20,15,15,845.0,103.5,3.2,38.0,781.5,750.53,538.63
2017,7,20,15,30,835.0,102.0,3.2,38.0,743.0,707.57,511.32
2017,7,20,15,45,821.0,100.0,3.25,38.0,699.5,659.7,479.7
2017,7,20,16,0,807.0,98.0,3.3,38.0,656.0,610.74,445.62
2017,7,20,16,15,790.0,95.0,3.35,37.5,608.0,558.55,409.21
2017,7,20,16,30,773.0,92.0,3.4,37.0,560.0,505.35,370.84
2017,7,20,16,45,749.0,89.0,3.45,37.0,508.5,448.86,328.07
2017,7,20,17,0,725.0,86.0,3.5,37.0,457.0,393.46,284.84
2017,7,20,17,15,694.0,81.5,3.45,36.5,404.0,335.44,239.01
2017,7,20,17,30,663.0,77.0,3.4,36.0,351.0,278.22,192.71
2017,7,20,17,45,618.5,72.0,3.35,35.5,297.5,221.48,146.58
2017,7,20,18,0,574.0,67.0,3.3,35.0,244.0,169.4,104.62
2017,7,20,18,15,510.0,59.5,3.0,34.0,193.5,117.47,65.9
2017,7,20,18,30,446.0,52.0,2.7,33.0,143.0,73.13,37.4
2017,7,20,18,45,345.0,41.5,2.45,32.5,99.0,33.6,21.83
2017,7,20,19,0,244.0,31.0,2.2,32.0,55.0,24.7,13.5
2017,7,20,19,15,122.0,15.5,2.4,31.5,27.5,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,1.95,25.0,9.0,7.63,0.0
2017,7,21,6,0,43.0,16.0,2.2,25.0,18.0,13.45,0.0
2017,7,21,6,15,147.0,33.5,2.35,25.5,53.0,26.12,14.91
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,39.45,27.39
2017,7,21,6,45,347.0,61.0,2.65,27.0,135.5,72.52,41.6
2017,7,21,7,0,443.0,71.0,2.8,28.0,183.0,118.08,71.01
2017,7,21,7,15,499.0,79.0,2.8,28.5,234.5,164.79,106.71
2017,7,21,7,30,555.0,87.0,2.8,29.0,286.0,217.99,149.66
2017,7,21,7,45,600.5,92.0,2.85,29.5,339.5,271.36,193.79
2017,7,21,8,0,646.0,97.0,2.9,30.0,393.0,329.31,241.14
2017,7,21,8,15,674.5,101.5,2.8,30.5,445.5,383.91,285.09
2017,7,21,8,30,703.0,106.0,2.7,31.0,498.0,440.51,329.16
2017,7,21,8,45,727.0,109.0,2.6,32.0,548.0,495.87,370.1
2017,7,21,9,0,751.0,112.0,2.5,33.0,598.0,550.97,409.23
2017,7,21,9,15,767.5,115.5,2.4,33.5,644.0,602.4,445.11
2017,7,21,9,30,784.0,119.0,2.3,34.0,690.0,653.37,479.43
2017,7,21,9,45,797.5,121.0,2.25,34.5,731.0,699.96,509.92
2017,7,21,10,0,811.0,123.0,2.2,35.0,772.0,745.25,537.32
2017,7,21,10,15,820.5,125.0,2.25,35.5,807.5,782.48,559.58
2017,7,21,10,30,830.0,127.0,2.3,36.0,843.0,820.42,582.12
2017,7,21,10,45,837.5,128.0,2.35,36.5,872.0,853.38,601.22
2017,7,21,11,0,845.0,129.0,2.4,37.0,901.0,883.73,618.54
2017,7,21,11,15,849.5,130.5,2.5,37.0,922.5,909.04,634.34
2017,7,21,11,30,854.0,132.0,2.6,37.0,944.0,931.29,648.3
2017,7,21,11,45,854.0,135.0,2.75,37.5,957.0,947.53,657.61
2017,7,21,12,0,854.0,138.0,2.9,38.0,970.0,960.4,664.89
2017,7,21,12,15,855.0,138.5,3.0,38.0,976.0,968.51,670.34
2017,7,21,12,30,856.0,139.0,3.1,38.0,982.0,973.31,673.88
2017,7,21,12,45,855.5,139.0,3.25,38.5,980.0,972.92,673.24
2017,7,21,13,0,855.0,139.0,3.4,39.0,978.0,969.27,670.67
2017,7,21,13,15,853.0,138.0,3.5,39.0,968.5,959.92,665.73
2017,7,21,13,30,851.0,137.0,3.6,39.0,959.0,947.26,658.8
2017,7,21,13,45,846.5,136.5,3.7,39.0,941.0,929.44,648.68
2017,7,21,14,0,842.0,136.0,3.8,39.0,923.0,908.49,636.59
2017,7,21,14,15,836.0,134.5,3.8,39.0,898.0,882.21,620.58
2017,7,21,14,30,830.0,133.0,3.8,39.0,873.0,853.09,602.74
2017,7,21,14,45,817.5,134.0,3.85,39.0,840.0,818.25,581.35
2017,7,21,15,0,805.0,135.0,3.9,39.0,807.0,785.11,560.93
2017,7,21,15,15,793.5,132.5,3.95,38.5,768.5,743.2,535.62
2017,7,21,15,30,782.0,130.0,4.0,38.0,730.0,699.63,508.53
2017,7,21,15,45,765.0,128.0,4.05,38.0,686.0,651.4,475.42
2017,7,21,16,0,748.0,126.0,4.1,38.0,642.0,602.48,441.07
2017,7,21,16,15,728.5,122.0,4.1,37.5,594.5,549.77,403.98
2017,7,21,16,30,709.0,118.0,4.1,37.0,547.0,496.37,365.28
2017,7,21,16,45,679.5,115.0,4.2,37.0,495.5,440.16,322.76
2017,7,21,17,0,650.0,112.0,4.3,37.0,444.0,385.76,280.45
2017,7,21,17,15,616.0,105.5,4.3,36.5,391.5,328.51,235.55
2017,7,21,17,30,582.0,99.0,4.3,36.0,339.0,274.26,191.95
2017,7,21,17,45,533.0,92.0,4.35,35.5,286.5,219.07,147.68
2017,7,21,18,0,484.0,85.0,4.4,35.0,234.0,169.26,108.11
2017,7,21,18,15,418.5,74.0,4.3,34.5,184.5,118.04,70.02
2017,7,21,18,30,353.0,63.0,4.2,34.0,135.0,75.86,42.42
2017,7,21,18,45,261.5,48.5,4.15,33.5,92.5,38.47,25.65
2017,7,21,19,0,170.0,34.0,4.1,33.0,50.0,26.51,14.71
2017,7,21,19,15,85.0,17.0,4.1,32.5,25.0,13.42,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
