Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.5,2.25,25.5,29.5,14.55,0.0
2017,8,11,6,30,210.0,37.0,2.5,26.0,59.0,28.75,17.63
2017,8,11,6,45,317.0,48.5,2.75,26.5,105.5,60.97,33.12
2017,8,11,7,0,424.0,60.0,3.0,27.0,152.0,108.01,63.8
2017,8,11,7,15,488.0,68.5,3.05,27.5,204.0,156.51,101.14
2017,8,11,7,30,552.0,77.0,3.1,28.0,256.0,212.68,146.84
2017,8,11,7,45,603.5,81.5,3.2,28.5,311.0,268.44,193.42
2017,8,11,8,0,655.0,86.0,3.3,29.0,366.0,329.63,243.88
2017,8,11,8,15,685.5,90.5,3.35,29.5,419.5,386.86,290.57
2017,8,11,8,30,716.0,95.0,3.4,30.0,473.0,447.13,338.15
2017,8,11,8,45,740.0,98.0,3.45,30.5,524.0,503.34,381.32
2017,8,11,9,0,764.0,101.0,3.5,31.0,575.0,560.42,423.76
2017,8,11,9,15,781.0,104.0,3.45,31.5,622.0,613.53,461.79
2017,8,11,9,30,798.0,107.0,3.4,32.0,669.0,666.17,498.29
2017,8,11,9,45,811.0,109.0,3.4,32.5,711.0,711.39,527.8
2017,8,11,10,0,824.0,111.0,3.4,33.0,753.0,757.37,556.69
2017,8,11,10,15,833.5,113.0,3.35,33.0,789.0,798.81,583.02
2017,8,11,10,30,843.0,115.0,3.3,33.0,825.0,838.07,607.63
2017,8,11,10,45,852.0,115.5,3.25,33.5,855.0,872.98,627.88
2017,8,11,11,0,861.0,116.0,3.2,34.0,885.0,905.26,646.18
2017,8,11,11,15,866.0,117.0,3.15,34.0,906.5,931.47,661.76
2017,8,11,11,30,871.0,118.0,3.1,34.0,928.0,954.5,675.32
2017,8,11,11,45,862.0,127.0,3.05,34.5,939.0,968.56,681.82
2017,8,11,12,0,853.0,136.0,3.0,35.0,950.0,978.8,686.01
2017,8,11,12,15,854.0,136.0,2.95,35.0,956.0,986.49,690.12
2017,8,11,12,30,855.0,136.0,2.9,35.0,962.0,990.74,692.19
2017,8,11,12,45,855.5,135.5,2.9,35.5,959.5,990.54,690.61
2017,8,11,13,0,856.0,135.0,2.9,36.0,957.0,986.89,687.04
2017,8,11,13,15,853.5,134.0,2.85,36.0,946.5,976.33,680.35
2017,8,11,13,30,851.0,133.0,2.8,36.0,936.0,962.36,671.69
2017,8,11,13,45,848.5,131.0,2.75,36.0,918.0,944.05,660.43
2017,8,11,14,0,846.0,129.0,2.7,36.0,900.0,922.45,647.2
2017,8,11,14,15,839.5,127.5,2.65,36.0,873.5,894.51,630.02
2017,8,11,14,30,833.0,126.0,2.6,36.0,847.0,863.69,611.04
2017,8,11,14,45,821.0,126.5,2.6,36.0,813.0,827.48,588.87
2017,8,11,15,0,809.0,127.0,2.6,36.0,779.0,793.3,567.91
2017,8,11,15,15,797.0,124.5,2.6,36.0,740.0,749.5,540.41
2017,8,11,15,30,785.0,122.0,2.6,36.0,701.0,704.05,511.55
2017,8,11,15,45,771.5,117.5,2.65,36.0,656.5,654.16,478.16
2017,8,11,16,0,758.0,113.0,2.7,36.0,612.0,603.27,442.96
2017,8,11,16,15,738.0,109.5,2.65,35.5,562.5,548.85,404.75
2017,8,11,16,30,718.0,106.0,2.6,35.0,513.0,494.12,365.1
2017,8,11,16,45,693.0,100.5,2.6,35.0,461.5,435.83,321.02
2017,8,11,17,0,668.0,95.0,2.6,35.0,410.0,378.94,276.64
2017,8,11,17,15,631.0,89.0,2.35,34.5,356.0,318.92,229.07
2017,8,11,17,30,594.0,83.0,2.1,34.0,302.0,262.34,183.14
2017,8,11,17,45,544.5,74.5,1.85,33.5,249.5,204.07,135.95
2017,8,11,18,0,495.0,66.0,1.6,33.0,197.0,151.41,93.82
2017,8,11,18,15,416.5,56.0,1.45,32.0,147.5,99.82,56.21
2017,8,11,18,30,338.0,46.0,1.3,31.0,98.0,57.99,30.14
2017,8,11,18,45,169.0,33.5,1.15,30.5,59.5,26.04,14.72
2017,8,11,19,0,0.0,21.0,1.0,30.0,21.0,18.71,0.0
2017,8,11,19,15,0.0,10.5,1.0,29.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,18.5,2.6,24.5,28.5,14.57,0.0
2017,8,12,6,30,191.0,37.0,2.9,25.0,57.0,28.77,17.65
2017,8,12,6,45,300.0,49.5,3.25,26.0,103.5,60.98,33.69
2017,8,12,7,0,409.0,62.0,3.6,27.0,150.0,108.35,64.7
2017,8,12,7,15,474.0,71.0,3.6,27.5,202.0,156.65,101.88
2017,8,12,7,30,539.0,80.0,3.6,28.0,254.0,212.77,147.51
2017,8,12,7,45,595.5,83.5,3.6,28.5,309.5,268.45,193.86
2017,8,12,8,0,652.0,87.0,3.6,29.0,365.0,330.13,244.61
2017,8,12,8,15,683.0,92.0,3.5,29.5,418.5,387.98,291.67
2017,8,12,8,30,714.0,97.0,3.4,30.0,472.0,448.9,339.52
2017,8,12,8,45,742.5,98.5,3.3,31.0,524.5,506.01,382.29
2017,8,12,9,0,771.0,100.0,3.2,32.0,577.0,564.44,424.34
2017,8,12,9,15,788.0,103.0,3.15,32.0,624.0,617.95,463.22
2017,8,12,9,30,805.0,106.0,3.1,32.0,671.0,670.96,500.71
2017,8,12,9,45,820.0,107.0,3.1,32.5,714.0,717.0,530.48
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,763.94,559.81
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,805.33,584.94
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,844.49,608.29
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,879.77,629.13
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,912.36,648.08
2017,8,12,11,15,877.0,113.0,3.25,35.0,911.0,938.84,664.39
2017,8,12,11,30,882.0,114.0,3.3,35.0,933.0,962.09,678.72
2017,8,12,11,45,889.5,111.0,3.35,35.5,948.5,980.44,688.59
2017,8,12,12,0,897.0,108.0,3.4,36.0,964.0,995.41,696.41
2017,8,12,12,15,898.0,108.0,3.4,36.0,969.5,1003.45,701.09
2017,8,12,12,30,899.0,108.0,3.4,36.0,975.0,1007.84,703.66
2017,8,12,12,45,899.0,107.5,3.45,36.5,972.5,1007.09,702.06
2017,8,12,13,0,899.0,107.0,3.5,37.0,970.0,1002.67,698.32
2017,8,12,13,15,897.0,106.5,3.45,37.0,959.0,992.62,691.99
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,978.97,683.56
2017,8,12,13,45,891.0,105.0,3.4,37.5,929.5,959.37,670.43
2017,8,12,14,0,887.0,104.0,3.4,38.0,911.0,936.36,655.3
2017,8,12,14,15,881.5,103.0,3.35,37.5,884.5,908.71,639.68
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,877.98,622.05
2017,8,12,14,45,862.0,104.0,3.3,37.0,823.5,840.18,598.72
2017,8,12,15,0,848.0,106.0,3.3,37.0,789.0,800.22,573.85
2017,8,12,15,15,837.5,104.0,3.25,37.0,749.0,757.07,546.42
2017,8,12,15,30,827.0,102.0,3.2,37.0,709.0,712.01,517.47
2017,8,12,15,45,812.0,99.5,3.2,37.0,664.0,661.72,484.26
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,611.93,449.34
2017,8,12,16,15,778.0,94.0,3.15,36.5,569.5,556.64,410.39
2017,8,12,16,30,759.0,91.0,3.1,36.0,520.0,501.38,370.2
2017,8,12,16,45,732.0,87.0,3.1,36.0,467.0,441.62,324.81
2017,8,12,17,0,705.0,83.0,3.1,36.0,414.0,383.39,279.2
2017,8,12,17,15,669.5,78.0,2.75,35.0,360.0,321.81,230.61
2017,8,12,17,30,634.0,73.0,2.4,34.0,306.0,264.41,183.98
2017,8,12,17,45,581.0,67.0,2.1,33.5,252.0,205.32,135.8
2017,8,12,18,0,528.0,61.0,1.8,33.0,198.0,152.2,93.14
2017,8,12,18,15,447.5,52.0,1.8,32.0,148.0,99.3,54.58
2017,8,12,18,30,367.0,43.0,1.8,31.0,98.0,56.39,28.16
2017,8,12,18,45,237.0,29.5,1.8,30.5,59.0,23.37,12.46
2017,8,12,19,0,107.0,16.0,1.8,30.0,20.0,12.64,0.0
2017,8,12,19,15,53.5,8.0,2.1,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,18.0,3.4,25.0,28.5,14.19,0.0
2017,8,13,6,30,201.0,36.0,3.6,25.0,57.0,28.02,16.95
2017,8,13,6,45,325.0,46.0,3.8,25.5,104.5,60.57,32.58
2017,8,13,7,0,449.0,56.0,4.0,26.0,152.0,108.03,63.02
2017,8,13,7,15,514.0,64.0,4.05,26.5,205.0,157.94,101.81
2017,8,13,7,30,579.0,72.0,4.1,27.0,258.0,215.62,149.26
2017,8,13,7,45,636.5,74.0,4.2,28.0,314.5,272.57,196.87
2017,8,13,8,0,694.0,76.0,4.3,29.0,371.0,336.67,249.62
2017,8,13,8,15,723.5,80.5,4.3,29.5,425.5,395.63,298.08
2017,8,13,8,30,753.0,85.0,4.3,30.0,480.0,456.67,346.63
2017,8,13,8,45,780.0,86.0,4.3,30.5,533.0,514.55,391.38
2017,8,13,9,0,807.0,87.0,4.3,31.0,586.0,572.55,434.81
2017,8,13,9,15,823.0,89.5,4.25,31.5,633.5,626.24,473.6
2017,8,13,9,30,839.0,92.0,4.2,32.0,681.0,679.23,510.58
2017,8,13,9,45,853.0,93.0,4.2,32.5,724.0,728.23,542.19
2017,8,13,10,0,867.0,94.0,4.2,33.0,767.0,775.77,572.28
2017,8,13,10,15,876.0,96.0,4.15,33.5,803.5,818.5,598.47
2017,8,13,10,30,885.0,98.0,4.1,34.0,840.0,858.87,622.69
2017,8,13,10,45,893.0,98.0,4.05,34.5,870.5,893.74,642.98
2017,8,13,11,0,901.0,98.0,4.0,35.0,901.0,925.75,661.21
2017,8,13,11,15,905.5,99.0,3.95,35.0,923.0,952.48,677.26
2017,8,13,11,30,910.0,100.0,3.9,35.0,945.0,975.85,691.16
2017,8,13,11,45,903.0,107.5,3.9,35.5,956.5,991.12,698.8
2017,8,13,12,0,896.0,115.0,3.9,36.0,968.0,1002.48,704.07
2017,8,13,12,15,897.0,115.0,3.85,36.0,973.5,1010.47,708.48
2017,8,13,12,30,898.0,115.0,3.8,36.0,979.0,1014.83,710.72
2017,8,13,12,45,898.5,114.0,3.8,36.5,977.0,1014.02,708.73
2017,8,13,13,0,899.0,113.0,3.8,37.0,975.0,1009.56,704.59
2017,8,13,13,15,896.5,112.5,3.75,37.0,963.5,998.97,697.93
2017,8,13,13,30,894.0,112.0,3.7,37.0,952.0,984.78,689.16
2017,8,13,13,45,890.0,111.0,3.7,37.5,933.0,965.13,675.95
2017,8,13,14,0,886.0,110.0,3.7,38.0,914.0,942.08,660.72
2017,8,13,14,15,880.0,108.5,3.65,38.0,887.0,913.42,643.09
2017,8,13,14,30,874.0,107.0,3.6,38.0,860.0,881.72,623.53
2017,8,13,14,45,862.5,107.0,3.6,38.0,825.5,843.99,600.26
2017,8,13,15,0,851.0,107.0,3.6,38.0,791.0,803.94,575.34
2017,8,13,15,15,839.5,105.0,3.55,37.5,750.5,759.81,548.43
2017,8,13,15,30,828.0,103.0,3.5,37.0,710.0,713.86,519.93
2017,8,13,15,45,812.0,101.0,3.45,37.0,664.0,663.25,486.16
2017,8,13,16,0,796.0,99.0,3.4,37.0,618.0,613.31,450.89
2017,8,13,16,15,776.0,95.5,3.3,36.5,568.0,556.89,410.95
2017,8,13,16,30,756.0,92.0,3.2,36.0,518.0,500.62,369.88
2017,8,13,16,45,726.5,89.0,3.15,36.0,464.0,440.75,324.28
2017,8,13,17,0,697.0,86.0,3.1,36.0,410.0,381.74,278.04
2017,8,13,17,15,659.5,80.5,2.75,35.0,355.5,320.31,229.61
2017,8,13,17,30,622.0,75.0,2.4,34.0,301.0,262.35,182.66
2017,8,13,17,45,564.0,69.0,2.05,33.5,247.0,202.75,134.3
2017,8,13,18,0,506.0,63.0,1.7,33.0,193.0,149.77,92.04
2017,8,13,18,15,424.5,53.0,1.7,32.0,143.5,97.21,53.87
2017,8,13,18,30,343.0,43.0,1.7,31.0,94.0,54.81,27.71
2017,8,13,18,45,214.5,28.5,1.7,30.5,56.0,22.16,11.34
2017,8,13,19,0,86.0,14.0,1.7,30.0,18.0,13.34,0.0
2017,8,13,19,15,43.0,7.0,1.95,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.05,25.0,19.5,15.88,0.0
2017,8,14,6,30,34.0,35.0,4.2,25.0,39.0,30.91,19.17
2017,8,14,6,45,84.0,57.0,4.4,25.5,73.0,55.65,36.38
2017,8,14,7,0,134.0,79.0,4.6,26.0,107.0,88.38,60.47
2017,8,14,7,15,167.5,99.5,4.65,26.5,146.0,123.6,88.09
2017,8,14,7,30,201.0,120.0,4.7,27.0,185.0,163.18,119.83
2017,8,14,7,45,373.5,116.0,4.8,27.5,264.0,229.26,169.61
2017,8,14,8,0,546.0,112.0,4.9,28.0,343.0,316.28,237.43
2017,8,14,8,15,631.0,105.5,5.0,28.5,408.5,380.36,289.05
2017,8,14,8,30,716.0,99.0,5.1,29.0,474.0,452.76,346.36
2017,8,14,8,45,749.0,99.0,5.2,29.5,527.5,511.74,392.46
2017,8,14,9,0,782.0,99.0,5.3,30.0,581.0,571.8,438.13
2017,8,14,9,15,799.0,102.0,5.25,30.5,628.5,625.96,477.74
2017,8,14,9,30,816.0,105.0,5.2,31.0,676.0,679.58,515.77
2017,8,14,9,45,832.5,105.0,5.2,31.5,719.5,726.22,546.71
2017,8,14,10,0,849.0,105.0,5.2,32.0,763.0,773.91,577.49
2017,8,14,10,15,858.0,107.0,5.15,32.5,799.0,815.98,603.69
2017,8,14,10,30,867.0,109.0,5.1,33.0,835.0,855.72,627.94
2017,8,14,10,45,875.0,109.5,5.05,33.5,865.0,890.55,648.56
2017,8,14,11,0,883.0,110.0,5.0,34.0,895.0,922.57,667.11
2017,8,14,11,15,887.0,111.0,4.9,34.0,916.5,948.37,682.49
2017,8,14,11,30,891.0,112.0,4.8,34.0,938.0,970.86,695.67
2017,8,14,11,45,890.5,114.5,4.7,34.5,951.0,987.05,703.49
2017,8,14,12,0,890.0,117.0,4.6,35.0,964.0,999.61,709.15
2017,8,14,12,15,890.5,117.5,4.5,35.0,969.0,1007.53,713.37
2017,8,14,12,30,891.0,118.0,4.4,35.0,974.0,1011.82,715.4
2017,8,14,12,45,890.5,117.5,4.3,35.5,971.0,1010.47,712.5
2017,8,14,13,0,890.0,117.0,4.2,36.0,968.0,1005.5,707.46
2017,8,14,13,15,887.5,116.5,4.1,36.0,957.0,994.93,700.48
2017,8,14,13,30,885.0,116.0,4.0,36.0,946.0,980.8,691.39
2017,8,14,13,45,880.0,115.0,3.95,36.5,926.5,960.28,677.23
2017,8,14,14,0,875.0,114.0,3.9,37.0,907.0,936.43,661.09
2017,8,14,14,15,869.0,112.5,3.8,37.0,880.0,907.97,643.19
2017,8,14,14,30,863.0,111.0,3.7,37.0,853.0,876.5,623.38
2017,8,14,14,45,855.0,109.0,3.65,37.0,819.5,839.99,600.5
2017,8,14,15,0,847.0,107.0,3.6,37.0,786.0,800.95,575.86
2017,8,14,15,15,836.0,105.0,3.55,36.5,746.0,757.28,549.11
2017,8,14,15,30,825.0,103.0,3.5,36.0,706.0,711.75,520.74
2017,8,14,15,45,811.0,100.0,3.45,36.0,660.5,661.56,487.12
2017,8,14,16,0,797.0,97.0,3.4,36.0,615.0,611.85,451.87
2017,8,14,16,15,777.5,93.5,3.3,35.5,565.0,555.61,411.86
2017,8,14,16,30,758.0,90.0,3.2,35.0,515.0,499.45,370.66
2017,8,14,16,45,731.0,86.5,3.15,35.0,462.0,440.11,325.21
2017,8,14,17,0,704.0,83.0,3.1,35.0,409.0,382.32,279.58
2017,8,14,17,15,667.0,78.0,2.75,34.5,354.5,320.19,229.87
2017,8,14,17,30,630.0,73.0,2.4,34.0,300.0,262.4,182.46
2017,8,14,17,45,573.0,67.0,2.05,33.5,245.5,202.56,133.79
2017,8,14,18,0,516.0,61.0,1.7,33.0,191.0,149.21,91.15
2017,8,14,18,15,432.0,51.5,1.7,32.0,141.5,96.26,52.82
2017,8,14,18,30,348.0,42.0,1.7,31.0,92.0,53.79,26.87
2017,8,14,18,45,212.0,28.0,1.75,30.0,54.0,21.81,10.86
2017,8,14,19,0,76.0,14.0,1.8,29.0,16.0,13.34,0.0
2017,8,14,19,15,38.0,7.0,2.2,29.0,8.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.6,24.5,26.5,15.84,0.0
2017,8,15,6,30,151.0,38.0,3.8,25.0,53.0,30.94,19.07
2017,8,15,6,45,270.5,51.5,4.05,25.5,99.5,61.53,34.98
2017,8,15,7,0,390.0,65.0,4.3,26.0,146.0,108.4,65.76
2017,8,15,7,15,459.0,75.0,4.35,26.5,199.0,158.89,104.8
2017,8,15,7,30,528.0,85.0,4.4,27.0,252.0,216.32,151.58
2017,8,15,7,45,596.5,86.0,4.5,27.5,310.0,272.96,198.73
2017,8,15,8,0,665.0,87.0,4.6,28.0,368.0,337.02,251.66
2017,8,15,8,15,499.0,145.0,4.6,28.5,372.5,359.85,273.57
2017,8,15,8,30,333.0,203.0,4.6,29.0,377.0,360.94,275.75
2017,8,15,8,45,564.5,149.5,4.7,29.5,481.0,461.99,353.69
2017,8,15,9,0,796.0,96.0,4.8,30.0,585.0,578.04,441.86
2017,8,15,9,15,812.5,99.0,4.8,30.5,633.0,632.61,481.37
2017,8,15,9,30,829.0,102.0,4.8,31.0,681.0,684.35,518.0
2017,8,15,9,45,844.5,102.5,4.85,31.5,724.5,733.61,550.49
2017,8,15,10,0,860.0,103.0,4.9,32.0,768.0,781.54,581.4
2017,8,15,10,15,869.0,104.5,4.85,32.5,804.5,823.54,607.31
2017,8,15,10,30,878.0,106.0,4.8,33.0,841.0,863.19,631.25
2017,8,15,10,45,885.5,107.0,4.8,33.5,870.5,898.42,652.25
2017,8,15,11,0,893.0,108.0,4.8,34.0,900.0,930.79,671.18
2017,8,15,11,15,897.0,109.0,4.75,34.5,922.0,956.83,685.48
2017,8,15,11,30,901.0,110.0,4.7,35.0,944.0,979.51,697.8
2017,8,15,11,45,896.5,115.0,4.7,35.5,955.5,994.46,705.34
2017,8,15,12,0,892.0,120.0,4.7,36.0,967.0,1005.61,710.56
2017,8,15,12,15,892.5,120.0,4.65,36.0,972.5,1013.01,714.71
2017,8,15,12,30,893.0,120.0,4.6,36.0,978.0,1016.76,716.68
2017,8,15,12,45,892.0,120.5,4.6,36.0,974.5,1015.87,716.1
2017,8,15,13,0,891.0,121.0,4.6,36.0,971.0,1011.33,713.35
2017,8,15,13,15,888.0,120.0,4.6,36.0,959.5,999.7,706.24
2017,8,15,13,30,885.0,119.0,4.6,36.0,948.0,984.51,696.99
2017,8,15,13,45,879.5,119.0,4.6,36.5,928.5,964.44,683.29
2017,8,15,14,0,874.0,119.0,4.6,37.0,909.0,941.06,667.58
2017,8,15,14,15,867.5,117.5,4.6,37.0,881.5,912.1,649.7
2017,8,15,14,30,861.0,116.0,4.6,37.0,854.0,880.15,629.87
2017,8,15,14,45,845.0,118.0,4.6,37.0,818.0,840.85,605.11
2017,8,15,15,0,829.0,120.0,4.6,37.0,782.0,799.57,578.88
2017,8,15,15,15,816.5,117.5,4.6,37.0,741.5,758.35,552.48
2017,8,15,15,30,804.0,115.0,4.6,37.0,701.0,711.41,521.9
2017,8,15,15,45,781.5,115.0,4.6,37.0,653.5,658.75,485.76
2017,8,15,16,0,759.0,115.0,4.6,37.0,606.0,605.88,448.11
2017,8,15,16,15,515.0,174.5,4.6,36.5,495.5,479.34,355.7
2017,8,15,16,30,271.0,234.0,4.6,36.0,385.0,373.44,277.01
2017,8,15,16,45,449.5,170.0,4.65,35.5,390.0,384.02,285.44
2017,8,15,17,0,628.0,106.0,4.7,35.0,395.0,371.92,274.02
2017,8,15,17,15,586.5,99.0,4.55,34.5,341.0,311.37,225.63
2017,8,15,17,30,545.0,92.0,4.4,34.0,287.0,254.89,179.67
2017,8,15,17,45,469.5,85.5,4.3,33.5,232.5,193.5,130.8
2017,8,15,18,0,394.0,79.0,4.2,33.0,178.0,142.77,91.31
2017,8,15,18,15,308.0,65.0,4.2,32.0,130.0,93.13,55.49
2017,8,15,18,30,222.0,51.0,4.2,31.0,82.0,54.2,30.71
2017,8,15,18,45,120.5,31.5,4.25,30.5,47.0,25.87,13.53
2017,8,15,19,0,19.0,12.0,4.3,30.0,12.0,11.44,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,16,6,15,27.5,18.0,3.85,26.0,20.5,15.67,0.0
2017,8,16,6,30,55.0,36.0,4.1,26.0,41.0,30.52,18.51
2017,8,16,6,45,118.5,57.5,4.4,26.5,79.0,57.79,36.71
2017,8,16,7,0,182.0,79.0,4.7,27.0,117.0,94.71,63.23
2017,8,16,7,15,245.0,93.5,4.85,27.5,161.0,133.42,92.55
2017,8,16,7,30,308.0,108.0,5.0,28.0,205.0,179.77,129.24
2017,8,16,7,45,389.5,117.5,5.2,28.5,265.0,236.66,174.59
2017,8,16,8,0,471.0,127.0,5.4,29.0,325.0,301.61,226.6
2017,8,16,8,15,396.0,165.5,5.35,29.5,348.5,335.47,255.21
2017,8,16,8,30,321.0,204.0,5.3,30.0,372.0,356.59,272.14
2017,8,16,8,45,392.5,209.0,5.3,30.5,435.5,423.81,323.28
2017,8,16,9,0,464.0,214.0,5.3,31.0,499.0,494.25,375.91
2017,8,16,9,15,599.0,176.5,5.25,31.5,575.0,573.26,435.01
2017,8,16,9,30,734.0,139.0,5.2,32.0,651.0,659.81,498.44
2017,8,16,9,45,577.0,224.0,5.2,32.5,642.0,661.99,495.14
2017,8,16,10,0,420.0,309.0,5.2,33.0,633.0,645.79,478.53
2017,8,16,10,15,299.5,359.5,5.15,33.0,596.5,608.48,448.84
2017,8,16,10,30,179.0,410.0,5.1,33.0,560.0,560.35,411.08
2017,8,16,10,45,256.0,410.5,5.1,33.5,633.0,643.64,469.99
2017,8,16,11,0,333.0,411.0,5.1,34.0,706.0,723.13,524.67
2017,8,16,11,15,585.5,276.5,5.05,34.0,811.5,844.51,613.53
2017,8,16,11,30,838.0,142.0,5.0,34.0,917.0,951.96,685.51
2017,8,16,11,45,843.5,141.5,5.0,34.5,931.5,970.09,694.76
2017,8,16,12,0,849.0,141.0,5.0,35.0,946.0,984.95,702.46
2017,8,16,12,15,850.0,141.0,5.0,35.0,951.5,992.46,706.99
2017,8,16,12,30,851.0,141.0,5.0,35.0,957.0,996.51,709.44
2017,8,16,12,45,852.5,139.5,5.0,35.5,955.0,996.12,707.68
2017,8,16,13,0,854.0,138.0,5.0,36.0,953.0,992.23,703.82
2017,8,16,13,15,851.5,137.5,4.95,36.0,941.5,981.86,697.07
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,968.08,688.27
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,948.97,676.5
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,926.58,662.68
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,897.87,644.43
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,866.31,624.33
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,829.75,601.16
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,795.01,579.09
2017,8,16,15,15,800.5,121.5,4.75,36.0,731.5,750.26,549.82
2017,8,16,15,30,788.0,119.0,4.7,36.0,691.0,703.89,519.26
2017,8,16,15,45,769.0,117.0,4.7,36.0,645.0,652.22,483.41
2017,8,16,16,0,750.0,115.0,4.7,36.0,599.0,600.06,446.12
2017,8,16,16,15,728.0,111.0,4.6,35.5,549.0,543.98,405.79
2017,8,16,16,30,706.0,107.0,4.5,35.0,499.0,487.98,364.34
2017,8,16,16,45,672.0,103.5,4.45,35.0,445.5,427.72,317.89
2017,8,16,17,0,638.0,100.0,4.4,35.0,392.0,369.91,272.12
2017,8,16,17,15,596.5,93.5,4.2,34.0,338.0,309.26,224.19
2017,8,16,17,30,555.0,87.0,4.0,33.0,284.0,252.69,178.31
2017,8,16,17,45,493.5,79.0,3.85,32.5,230.5,194.32,131.04
2017,8,16,18,0,432.0,71.0,3.7,32.0,177.0,141.72,89.26
2017,8,16,18,15,343.5,58.5,3.7,31.5,129.0,90.96,52.45
2017,8,16,18,30,255.0,46.0,3.7,31.0,81.0,51.2,27.55
2017,8,16,18,45,141.5,28.5,3.75,30.5,46.5,22.28,10.49
2017,8,16,19,0,28.0,11.0,3.8,30.0,12.0,10.48,0.0
2017,8,16,19,15,14.0,5.5,3.9,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,18.5,2.5,25.0,23.0,15.41,0.0
2017,8,17,6,30,93.0,37.0,2.7,25.0,46.0,30.09,18.14
2017,8,17,6,45,202.5,54.0,2.95,25.5,90.5,60.39,36.15
2017,8,17,7,0,312.0,71.0,3.2,26.0,135.0,104.57,65.87
2017,8,17,7,15,371.0,81.0,3.35,26.5,180.5,147.04,98.74
2017,8,17,7,30,430.0,91.0,3.5,27.0,226.0,196.53,138.98
2017,8,17,7,45,435.0,111.5,3.65,27.5,271.5,245.83,180.97
2017,8,17,8,0,440.0,132.0,3.8,28.0,317.0,295.37,222.21
2017,8,17,8,15,550.0,123.0,3.85,28.0,386.5,364.62,277.29
2017,8,17,8,30,660.0,114.0,3.9,28.0,456.0,442.84,338.88
2017,8,17,8,45,696.0,114.5,3.95,28.5,509.0,500.76,383.59
2017,8,17,9,0,732.0,115.0,4.0,29.0,562.0,560.88,428.71
2017,8,17,9,15,751.0,118.5,4.0,29.5,609.5,614.57,467.66
2017,8,17,9,30,770.0,122.0,4.0,30.0,657.0,668.02,505.34
2017,8,17,9,45,790.0,121.5,4.05,30.5,701.0,717.61,538.93
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,766.39,570.36
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,804.43,593.63
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,844.19,617.79
2017,8,17,10,45,841.5,125.0,4.0,32.5,848.5,879.63,638.96
2017,8,17,11,0,852.0,125.0,4.0,33.0,879.0,912.52,658.27
2017,8,17,11,15,857.0,126.0,3.95,33.0,901.0,938.48,674.03
2017,8,17,11,30,862.0,127.0,3.9,33.0,923.0,961.26,687.75
2017,8,17,11,45,855.0,134.5,3.9,33.5,934.0,975.48,694.85
2017,8,17,12,0,848.0,142.0,3.9,34.0,945.0,985.95,699.68
2017,8,17,12,15,849.5,142.5,3.85,34.0,950.5,994.41,704.47
2017,8,17,12,30,851.0,143.0,3.8,34.0,956.0,999.4,707.17
2017,8,17,12,45,851.5,142.0,3.75,34.5,954.0,998.45,704.77
2017,8,17,13,0,852.0,141.0,3.7,35.0,952.0,994.0,700.34
2017,8,17,13,15,849.5,140.5,3.65,35.0,940.5,983.59,693.72
2017,8,17,13,30,847.0,140.0,3.6,35.0,929.0,969.77,685.09
2017,8,17,13,45,843.5,138.0,3.55,35.5,910.5,950.14,671.49
2017,8,17,14,0,840.0,136.0,3.5,36.0,892.0,927.26,655.97
2017,8,17,14,15,833.5,134.0,3.45,36.0,865.0,898.5,638.11
2017,8,17,14,30,827.0,132.0,3.4,36.0,838.0,866.88,618.41
2017,8,17,14,45,810.0,134.5,3.35,36.0,802.5,833.28,597.39
2017,8,17,15,0,793.0,137.0,3.3,36.0,767.0,792.28,571.39
2017,8,17,15,15,780.0,134.0,3.25,36.0,726.5,747.29,542.56
2017,8,17,15,30,767.0,131.0,3.2,36.0,686.0,700.78,512.24
2017,8,17,15,45,751.0,127.0,3.15,36.0,640.5,649.95,477.22
2017,8,17,16,0,735.0,123.0,3.1,36.0,595.0,598.43,440.94
2017,8,17,16,15,712.0,119.0,2.95,35.5,545.0,542.42,401.12
2017,8,17,16,30,689.0,115.0,2.8,35.0,495.0,486.76,360.41
2017,8,17,16,45,535.5,137.5,2.7,35.0,414.5,393.33,290.59
2017,8,17,17,0,382.0,160.0,2.6,35.0,334.0,318.08,233.87
2017,8,17,17,15,358.5,141.5,2.25,34.0,287.5,267.3,194.91
2017,8,17,17,30,335.0,123.0,1.9,33.0,241.0,218.92,156.83
2017,8,17,17,45,378.5,97.5,1.6,32.5,208.0,182.45,124.94
2017,8,17,18,0,422.0,72.0,1.3,32.0,175.0,140.48,88.23
2017,8,17,18,15,332.0,59.5,1.3,31.0,127.0,90.23,52.3
2017,8,17,18,30,242.0,47.0,1.3,30.0,79.0,51.15,28.02
2017,8,17,18,45,130.5,28.5,1.3,29.5,44.5,22.34,10.12
2017,8,17,19,0,19.0,10.0,1.3,29.0,10.0,9.53,0.0
2017,8,17,19,15,9.5,5.0,1.45,29.0,5.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.0,17.0,2.6,24.5,25.5,16.2,0.0
2017,8,18,6,30,172.0,34.0,2.8,25.0,51.0,26.69,15.31
2017,8,18,6,45,284.0,48.0,3.05,25.5,96.5,60.12,33.2
2017,8,18,7,0,396.0,62.0,3.3,26.0,142.0,107.56,64.72
2017,8,18,7,15,466.0,71.5,3.35,26.5,195.0,158.31,104.01
2017,8,18,7,30,536.0,81.0,3.4,27.0,248.0,216.2,151.19
2017,8,18,7,45,596.5,84.5,3.5,27.5,305.0,273.46,198.96
2017,8,18,8,0,657.0,88.0,3.6,28.0,362.0,337.23,251.55
2017,8,18,8,15,689.0,93.0,3.6,28.5,416.5,396.24,299.74
2017,8,18,8,30,721.0,98.0,3.6,29.0,471.0,457.68,348.3
2017,8,18,8,45,753.0,98.5,3.6,29.5,524.5,517.03,393.85
2017,8,18,9,0,785.0,99.0,3.6,30.0,578.0,577.46,438.74
2017,8,18,9,15,802.0,102.0,3.55,30.5,626.0,631.95,477.75
2017,8,18,9,30,819.0,105.0,3.5,31.0,674.0,685.88,515.13
2017,8,18,9,45,835.0,106.0,3.45,32.0,717.5,733.24,544.33
2017,8,18,10,0,851.0,107.0,3.4,33.0,761.0,781.76,573.39
2017,8,18,10,15,860.5,108.5,3.3,33.5,798.0,823.88,598.46
2017,8,18,10,30,870.0,110.0,3.2,34.0,835.0,863.68,621.58
2017,8,18,10,45,878.5,110.5,3.15,34.5,865.0,899.06,641.75
2017,8,18,11,0,887.0,111.0,3.1,35.0,895.0,931.63,659.89
2017,8,18,11,15,891.5,112.0,3.05,35.0,916.5,957.96,675.29
2017,8,18,11,30,896.0,113.0,3.0,35.0,938.0,980.95,688.59
2017,8,18,11,45,893.0,117.5,2.95,35.5,950.5,996.69,695.94
2017,8,18,12,0,890.0,122.0,2.9,36.0,963.0,1008.69,701.04
2017,8,18,12,15,891.0,122.5,2.85,36.0,968.5,1016.95,705.39
2017,8,18,12,30,892.0,123.0,2.8,36.0,974.0,1021.56,707.62
2017,8,18,12,45,890.5,123.0,2.75,36.5,971.0,1019.5,704.42
2017,8,18,13,0,889.0,123.0,2.7,37.0,968.0,1013.79,699.18
2017,8,18,13,15,886.5,122.5,2.65,37.0,956.5,1002.97,692.41
2017,8,18,13,30,884.0,122.0,2.6,37.0,945.0,988.56,683.6
2017,8,18,13,45,878.5,121.5,2.6,37.0,925.0,967.77,671.4
2017,8,18,14,0,873.0,121.0,2.6,37.0,905.0,943.67,657.24
2017,8,18,14,15,866.5,119.5,2.55,37.0,877.5,914.48,639.51
2017,8,18,14,30,860.0,118.0,2.5,37.0,850.0,882.3,619.91
2017,8,18,14,45,849.5,117.0,2.45,37.0,815.5,844.42,596.64
2017,8,18,15,0,839.0,116.0,2.4,37.0,781.0,804.2,571.75
2017,8,18,15,15,827.0,113.5,2.4,37.0,740.0,759.21,543.86
2017,8,18,15,30,815.0,111.0,2.4,37.0,699.0,715.41,516.46
2017,8,18,15,45,798.5,108.5,2.4,37.0,652.5,663.59,482.25
2017,8,18,16,0,782.0,106.0,2.4,37.0,606.0,610.99,445.94
2017,8,18,16,15,760.5,102.0,2.4,36.5,555.5,553.46,406.04
2017,8,18,16,30,739.0,98.0,2.4,36.0,505.0,496.28,364.99
2017,8,18,16,45,711.0,93.5,2.45,36.0,451.0,435.55,319.36
2017,8,18,17,0,683.0,89.0,2.5,36.0,397.0,377.01,273.85
2017,8,18,17,15,643.0,83.5,2.2,35.0,342.0,315.26,225.35
2017,8,18,17,30,603.0,78.0,1.9,34.0,287.0,257.33,178.62
2017,8,18,17,45,546.5,70.0,1.6,33.5,233.0,197.25,130.06
2017,8,18,18,0,490.0,62.0,1.3,33.0,179.0,143.73,87.57
2017,8,18,18,15,400.0,51.0,1.3,32.0,130.0,90.55,49.6
2017,8,18,18,30,310.0,40.0,1.3,31.0,81.0,48.71,24.34
2017,8,18,18,45,178.0,25.0,1.3,30.5,46.0,19.58,7.56
2017,8,18,19,0,46.0,10.0,1.3,30.0,11.0,9.53,0.0
2017,8,18,19,15,23.0,5.0,1.4,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.5,2.2,24.5,25.0,15.73,0.0
2017,8,19,6,30,190.0,33.0,2.4,25.0,50.0,26.07,14.67
2017,8,19,6,45,313.5,44.5,2.6,25.5,97.5,59.26,31.47
2017,8,19,7,0,437.0,56.0,2.8,26.0,145.0,108.9,64.02
2017,8,19,7,15,504.5,65.0,2.8,26.5,198.0,159.98,103.79
2017,8,19,7,30,572.0,74.0,2.8,27.0,251.0,219.21,152.32
2017,8,19,7,45,631.5,76.5,2.85,28.0,308.5,277.38,200.6
2017,8,19,8,0,691.0,79.0,2.9,29.0,366.0,341.87,253.19
2017,8,19,8,15,722.0,83.5,2.85,29.5,421.0,402.71,302.45
2017,8,19,8,30,753.0,88.0,2.8,30.0,476.0,464.84,351.01
2017,8,19,8,45,779.0,90.0,2.75,31.0,529.0,523.58,394.66
2017,8,19,9,0,805.0,92.0,2.7,32.0,582.0,583.29,437.22
2017,8,19,9,15,821.0,95.0,2.6,32.5,630.0,638.14,475.39
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,689.99,510.05
2017,8,19,9,45,851.0,99.0,2.4,33.5,721.5,739.11,540.08
2017,8,19,10,0,865.0,100.0,2.3,34.0,765.0,786.73,568.4
2017,8,19,10,15,874.5,102.0,2.2,34.5,801.5,829.9,593.15
2017,8,19,10,30,884.0,104.0,2.1,35.0,838.0,870.71,615.87
2017,8,19,10,45,891.0,105.0,2.05,35.5,868.0,905.7,634.92
2017,8,19,11,0,898.0,106.0,2.0,36.0,898.0,937.74,651.9
2017,8,19,11,15,902.5,106.5,2.0,36.0,920.0,963.81,666.94
2017,8,19,11,30,907.0,107.0,2.0,36.0,942.0,986.5,679.96
2017,8,19,11,45,914.5,104.5,2.05,36.5,957.0,1005.58,689.98
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,1021.14,697.95
2017,8,19,12,15,922.5,102.0,2.15,37.0,977.0,1028.62,702.63
2017,8,19,12,30,923.0,102.0,2.2,37.0,982.0,1032.29,705.22
2017,8,19,12,45,922.5,102.0,2.3,37.5,979.0,1031.16,704.14
2017,8,19,13,0,922.0,102.0,2.4,38.0,976.0,1026.21,700.88
2017,8,19,13,15,919.5,101.5,2.45,38.0,964.5,1014.99,694.91
2017,8,19,13,30,917.0,101.0,2.5,38.0,953.0,1000.04,686.81
2017,8,19,13,45,913.0,100.0,2.6,38.0,933.0,979.5,675.79
2017,8,19,14,0,909.0,99.0,2.7,38.0,913.0,955.45,662.59
2017,8,19,14,15,903.0,98.0,2.75,38.0,885.5,926.2,645.7
2017,8,19,14,30,897.0,97.0,2.8,38.0,858.0,893.81,626.76
2017,8,19,14,45,879.0,100.5,2.85,38.0,821.0,852.9,602.24
2017,8,19,15,0,861.0,104.0,2.9,38.0,784.0,810.04,576.23
2017,8,19,15,15,849.5,102.0,2.95,37.5,743.0,764.98,549.6
2017,8,19,15,30,838.0,100.0,3.0,37.0,702.0,718.08,521.22
2017,8,19,15,45,823.5,97.0,3.05,37.0,655.5,666.53,487.57
2017,8,19,16,0,809.0,94.0,3.1,37.0,609.0,615.58,452.09
2017,8,19,16,15,788.5,91.0,3.1,36.5,558.0,558.27,411.84
2017,8,19,16,30,768.0,88.0,3.1,36.0,507.0,501.14,370.33
2017,8,19,16,45,740.5,84.0,3.1,36.0,453.0,440.19,323.9
2017,8,19,17,0,713.0,80.0,3.1,36.0,399.0,380.85,277.24
2017,8,19,17,15,674.5,75.0,2.8,35.0,344.0,317.55,227.18
2017,8,19,17,30,636.0,70.0,2.5,34.0,289.0,258.72,179.27
2017,8,19,17,45,578.5,63.0,2.2,33.5,234.0,197.42,129.35
2017,8,19,18,0,521.0,56.0,1.9,33.0,179.0,142.75,85.68
2017,8,19,18,15,431.5,46.5,1.85,32.0,129.5,89.2,47.35
2017,8,19,18,30,342.0,37.0,1.8,31.0,80.0,46.88,22.25
2017,8,19,18,45,171.0,18.5,1.75,30.5,40.0,14.17,3.38
2017,8,19,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,6,15,112.0,15.5,2.0,24.5,25.5,14.77,0.0
2017,8,20,6,30,224.0,31.0,2.2,25.0,51.0,24.69,13.44
2017,8,20,6,45,341.0,42.0,2.4,25.5,98.0,59.98,31.05
2017,8,20,7,0,458.0,53.0,2.6,26.0,145.0,109.21,63.34
2017,8,20,7,15,525.0,61.0,2.65,26.5,198.5,160.63,103.51
2017,8,20,7,30,592.0,69.0,2.7,27.0,252.0,220.1,152.44
2017,8,20,7,45,646.0,72.5,2.75,28.0,309.0,278.76,201.4
2017,8,20,8,0,700.0,76.0,2.8,29.0,366.0,344.02,254.73
2017,8,20,8,15,730.5,80.5,2.75,29.5,421.0,404.25,303.54
2017,8,20,8,30,761.0,85.0,2.7,30.0,476.0,466.66,352.29
2017,8,20,8,45,786.0,87.0,2.7,30.5,529.0,525.32,396.76
2017,8,20,9,0,811.0,89.0,2.7,31.0,582.0,584.83,440.28
2017,8,20,9,15,827.0,92.0,2.65,31.5,630.0,638.23,477.84
2017,8,20,9,30,843.0,95.0,2.6,32.0,678.0,692.19,514.16
2017,8,20,9,45,856.0,96.5,2.6,33.0,721.0,741.36,543.83
2017,8,20,10,0,869.0,98.0,2.6,34.0,764.0,788.93,571.77
2017,8,20,10,15,878.0,99.5,2.65,34.0,800.5,831.34,598.49
2017,8,20,10,30,887.0,101.0,2.7,34.0,837.0,871.33,623.47
2017,8,20,10,45,894.0,102.0,2.75,34.5,867.0,906.41,643.82
2017,8,20,11,0,901.0,103.0,2.8,35.0,897.0,938.52,662.17
2017,8,20,11,15,905.5,104.0,2.85,35.5,919.0,965.16,676.97
2017,8,20,11,30,910.0,105.0,2.9,36.0,941.0,988.39,689.65
2017,8,20,11,45,903.0,112.0,3.0,36.5,952.0,1002.95,697.38
2017,8,20,12,0,896.0,119.0,3.1,37.0,963.0,1013.58,702.82
2017,8,20,12,15,897.0,119.5,3.15,37.0,968.5,1021.8,707.97
2017,8,20,12,30,898.0,120.0,3.2,37.0,974.0,1026.34,710.99
2017,8,20,12,45,898.0,119.5,3.3,37.0,971.0,1025.16,711.01
2017,8,20,13,0,898.0,119.0,3.4,37.0,968.0,1020.26,708.88
2017,8,20,13,15,895.5,118.0,3.45,37.0,956.5,1008.7,702.36
2017,8,20,13,30,893.0,117.0,3.5,37.0,945.0,993.51,693.71
2017,8,20,13,45,889.5,116.0,3.55,37.5,925.5,973.8,680.87
2017,8,20,14,0,886.0,115.0,3.6,38.0,906.0,950.65,665.97
2017,8,20,14,15,879.5,113.5,3.6,38.0,878.5,920.94,648.04
2017,8,20,14,30,873.0,112.0,3.6,38.0,851.0,888.21,628.16
2017,8,20,14,45,862.5,111.0,3.6,38.0,816.0,849.73,604.48
2017,8,20,15,0,852.0,110.0,3.6,38.0,781.0,808.87,579.09
2017,8,20,15,15,840.0,108.0,3.6,37.5,739.5,763.69,551.76
2017,8,20,15,30,828.0,106.0,3.6,37.0,698.0,716.73,522.8
2017,8,20,15,45,812.0,103.0,3.6,37.0,651.5,666.84,489.46
2017,8,20,16,0,796.0,100.0,3.6,37.0,605.0,613.26,451.79
2017,8,20,16,15,774.5,96.5,3.55,36.5,553.5,555.4,410.81
2017,8,20,16,30,753.0,93.0,3.5,36.0,502.0,497.87,368.74
2017,8,20,16,45,723.5,89.0,3.5,36.0,448.0,436.71,322.0
2017,8,20,17,0,694.0,85.0,3.5,36.0,394.0,376.62,274.71
