Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,15,654.0,79.5,3.15,35.5,338.5,314.18,224.76
2017,8,20,17,30,614.0,74.0,2.8,35.0,283.0,255.58,176.8
2017,8,20,17,45,553.0,66.5,2.5,34.5,228.5,194.3,127.29
2017,8,20,18,0,492.0,59.0,2.2,34.0,174.0,140.14,84.44
2017,8,20,18,15,400.5,48.5,2.05,33.0,125.0,87.32,46.92
2017,8,20,18,30,309.0,38.0,1.9,32.0,76.0,46.04,22.41
2017,8,20,18,45,154.5,19.0,1.8,31.0,38.0,14.74,2.99
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,90.0,15.5,1.85,24.5,23.5,14.77,0.0
2017,8,21,6,30,180.0,31.0,2.0,25.0,47.0,24.77,13.32
2017,8,21,6,45,292.0,44.0,2.15,26.0,92.0,58.01,30.96
2017,8,21,7,0,404.0,57.0,2.3,27.0,137.0,106.48,63.12
2017,8,21,7,15,472.5,66.0,2.3,27.5,189.5,155.85,101.31
2017,8,21,7,30,541.0,75.0,2.3,28.0,242.0,213.53,148.19
2017,8,21,7,45,595.0,80.0,2.3,28.5,297.5,270.68,195.67
2017,8,21,8,0,649.0,85.0,2.3,29.0,353.0,333.6,247.08
2017,8,21,8,15,681.0,90.0,2.3,29.5,406.5,392.3,294.35
2017,8,21,8,30,713.0,95.0,2.3,30.0,460.0,453.45,341.89
2017,8,21,8,45,468.0,181.5,2.3,30.5,431.5,442.39,333.37
2017,8,21,9,0,223.0,268.0,2.3,31.0,403.0,396.01,296.7
2017,8,21,9,15,227.0,292.0,2.3,31.5,439.5,434.56,323.91
2017,8,21,9,30,231.0,316.0,2.3,32.0,476.0,473.01,350.06
2017,8,21,9,45,529.0,213.5,2.3,32.5,610.0,618.13,456.68
2017,8,21,10,0,827.0,111.0,2.3,33.0,744.0,770.16,560.8
2017,8,21,10,15,837.0,113.0,2.25,33.5,780.5,812.3,584.73
2017,8,21,10,30,847.0,115.0,2.2,34.0,817.0,852.24,607.64
2017,8,21,10,45,853.5,117.0,2.2,34.5,846.0,886.61,627.08
2017,8,21,11,0,860.0,119.0,2.2,35.0,875.0,918.13,644.57
2017,8,21,11,15,865.0,120.0,2.2,35.0,897.0,944.22,659.89
2017,8,21,11,30,870.0,121.0,2.2,35.0,919.0,967.09,673.25
2017,8,21,11,45,869.0,124.5,2.2,35.5,931.5,983.25,681.13
2017,8,21,12,0,868.0,128.0,2.2,36.0,944.0,995.81,686.9
2017,8,21,12,15,869.0,128.5,2.25,36.0,949.5,1003.76,691.94
2017,8,21,12,30,870.0,129.0,2.3,36.0,955.0,1008.14,694.95
2017,8,21,12,45,869.0,129.0,2.35,36.5,952.0,1006.42,692.95
2017,8,21,13,0,868.0,129.0,2.4,37.0,949.0,1001.12,688.94
2017,8,21,13,15,865.5,128.5,2.45,37.0,937.5,990.26,683.1
2017,8,21,13,30,863.0,128.0,2.5,37.0,926.0,975.91,675.23
2017,8,21,13,45,858.5,127.0,2.6,37.0,906.5,955.69,664.24
2017,8,21,14,0,854.0,126.0,2.7,37.0,887.0,932.2,651.19
2017,8,21,14,15,847.5,124.5,2.7,37.0,860.0,903.22,633.88
2017,8,21,14,30,841.0,123.0,2.7,37.0,833.0,871.33,614.71
2017,8,21,14,45,832.0,121.0,2.75,37.0,798.5,834.07,592.32
2017,8,21,15,0,823.0,119.0,2.8,37.0,764.0,794.43,568.18
2017,8,21,15,15,811.0,116.5,2.85,37.0,723.5,753.48,542.9
2017,8,21,15,30,799.0,114.0,2.9,37.0,683.0,706.62,513.32
2017,8,21,15,45,782.0,111.0,2.95,37.0,636.5,654.41,478.45
2017,8,21,16,0,765.0,108.0,3.0,37.0,590.0,601.52,441.69
2017,8,21,16,15,743.0,104.0,3.0,36.5,539.5,544.34,401.55
2017,8,21,16,30,721.0,100.0,3.0,36.0,489.0,487.61,360.37
2017,8,21,16,45,688.5,96.0,3.05,35.5,435.5,426.17,314.44
2017,8,21,17,0,656.0,92.0,3.1,35.0,382.0,367.38,268.89
2017,8,21,17,15,614.5,85.5,2.95,34.5,327.5,305.58,219.68
2017,8,21,17,30,573.0,79.0,2.8,34.0,273.0,247.87,172.63
2017,8,21,17,45,506.5,71.5,2.65,34.0,219.0,187.83,124.11
2017,8,21,18,0,440.0,64.0,2.5,34.0,165.0,135.65,83.02
2017,8,21,18,15,347.0,51.5,2.35,33.0,117.5,83.03,45.7
2017,8,21,18,30,254.0,39.0,2.2,32.0,70.0,43.4,21.76
2017,8,21,18,45,127.0,19.5,2.1,31.5,35.0,15.24,2.27
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.5,2.1,25.5,22.5,14.77,0.0
2017,8,22,6,30,171.0,31.0,2.2,26.0,45.0,24.93,13.16
2017,8,22,6,45,291.0,43.5,2.35,26.5,91.0,57.82,30.68
2017,8,22,7,0,411.0,56.0,2.5,27.0,137.0,106.9,63.14
2017,8,22,7,15,480.5,65.0,2.45,27.5,189.5,156.98,101.95
2017,8,22,7,30,550.0,74.0,2.4,28.0,242.0,215.51,149.57
2017,8,22,7,45,609.0,77.5,2.35,28.5,298.5,273.41,197.61
2017,8,22,8,0,668.0,81.0,2.3,29.0,355.0,337.63,250.0
2017,8,22,8,15,700.0,85.5,2.15,29.5,409.5,396.96,297.57
2017,8,22,8,30,732.0,90.0,2.0,30.0,464.0,459.24,345.5
2017,8,22,8,45,759.0,92.5,1.9,31.0,516.5,518.07,388.44
2017,8,22,9,0,786.0,95.0,1.8,32.0,569.0,578.01,430.24
2017,8,22,9,15,803.0,98.0,1.65,32.5,617.0,632.68,467.15
2017,8,22,9,30,820.0,101.0,1.5,33.0,665.0,684.26,500.34
2017,8,22,9,45,833.5,103.0,1.4,33.5,708.0,733.34,529.31
2017,8,22,10,0,847.0,105.0,1.3,34.0,751.0,780.91,556.49
2017,8,22,10,15,856.5,106.5,1.3,34.5,787.5,822.9,580.5
2017,8,22,10,30,866.0,108.0,1.3,35.0,824.0,862.58,602.73
2017,8,22,10,45,873.5,109.0,1.35,35.5,854.0,897.42,622.33
2017,8,22,11,0,881.0,110.0,1.4,36.0,884.0,929.4,640.06
2017,8,22,11,15,886.0,111.0,1.5,36.0,906.0,955.97,656.47
2017,8,22,11,30,891.0,112.0,1.6,36.0,928.0,979.24,670.97
2017,8,22,11,45,891.5,114.5,1.7,36.5,941.0,996.19,680.35
2017,8,22,12,0,892.0,117.0,1.8,37.0,954.0,1009.48,687.65
2017,8,22,12,15,893.5,117.0,1.9,37.0,959.5,1017.58,693.37
2017,8,22,12,30,895.0,117.0,2.0,37.0,965.0,1021.99,697.04
2017,8,22,12,45,895.5,116.5,2.15,37.5,962.5,1021.18,696.8
2017,8,22,13,0,896.0,116.0,2.3,38.0,960.0,1016.65,694.39
2017,8,22,13,15,893.5,115.5,2.35,38.0,948.5,1005.45,688.44
2017,8,22,13,30,891.0,115.0,2.4,38.0,937.0,990.62,680.42
2017,8,22,13,45,888.5,113.0,2.5,38.0,918.0,970.72,669.81
2017,8,22,14,0,886.0,111.0,2.6,38.0,899.0,947.33,657.04
2017,8,22,14,15,879.5,109.5,2.65,38.0,871.5,917.43,639.75
2017,8,22,14,30,873.0,108.0,2.7,38.0,844.0,884.5,620.48
2017,8,22,14,45,857.5,110.5,2.75,38.0,807.5,845.17,596.97
2017,8,22,15,0,842.0,113.0,2.8,38.0,771.0,803.79,571.92
2017,8,22,15,15,830.0,110.5,2.8,37.5,730.0,758.32,544.75
2017,8,22,15,30,818.0,108.0,2.8,37.0,689.0,714.09,517.96
2017,8,22,15,45,801.5,105.0,2.8,37.0,642.0,661.29,482.86
2017,8,22,16,0,785.0,102.0,2.8,37.0,595.0,607.72,445.58
2017,8,22,16,15,763.5,98.5,2.75,36.5,544.0,550.27,405.21
2017,8,22,16,30,742.0,95.0,2.7,36.0,493.0,493.18,363.76
2017,8,22,16,45,711.0,91.0,2.65,36.0,439.0,431.22,316.71
2017,8,22,17,0,680.0,87.0,2.6,36.0,385.0,371.76,270.14
2017,8,22,17,15,638.5,81.0,2.3,35.5,329.5,309.04,220.3
2017,8,22,17,30,597.0,75.0,2.0,35.0,274.0,250.39,172.61
2017,8,22,17,45,532.5,67.5,1.7,34.5,220.0,189.38,123.69
2017,8,22,18,0,468.0,60.0,1.4,34.0,166.0,135.97,81.85
2017,8,22,18,15,373.0,48.5,1.25,33.0,117.5,83.53,45.0
2017,8,22,18,30,278.0,37.0,1.1,32.0,69.0,42.23,20.37
2017,8,22,18,45,139.0,18.5,1.0,31.5,34.5,14.48,0.6
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.5,14.5,1.2,24.5,22.0,13.82,0.0
2017,8,23,6,30,181.0,29.0,1.3,25.0,44.0,23.52,11.95
2017,8,23,6,45,290.5,42.5,1.45,26.0,89.0,57.23,30.22
2017,8,23,7,0,400.0,56.0,1.6,27.0,134.0,105.93,62.75
2017,8,23,7,15,469.0,65.5,1.4,27.5,186.5,155.79,101.24
2017,8,23,7,30,538.0,75.0,1.2,28.0,239.0,214.05,148.21
2017,8,23,7,45,587.5,81.5,1.0,29.0,293.5,271.22,194.64
2017,8,23,8,0,637.0,88.0,0.8,30.0,348.0,333.66,243.7
2017,8,23,8,15,670.0,93.0,0.8,30.5,402.5,392.25,289.46
2017,8,23,8,30,703.0,98.0,0.8,31.0,457.0,453.43,335.42
2017,8,23,8,45,725.0,103.5,0.8,32.0,508.0,511.46,376.65
2017,8,23,9,0,747.0,109.0,0.8,33.0,559.0,569.77,416.3
2017,8,23,9,15,765.0,112.5,0.9,33.5,606.5,623.76,453.29
2017,8,23,9,30,783.0,116.0,1.0,34.0,654.0,677.38,489.01
2017,8,23,9,45,794.0,120.0,1.1,34.5,695.5,725.58,519.33
2017,8,23,10,0,805.0,124.0,1.2,35.0,737.0,772.19,547.69
2017,8,23,10,15,815.0,126.0,1.15,35.0,773.0,814.08,572.13
2017,8,23,10,30,825.0,128.0,1.1,35.0,809.0,848.46,591.53
2017,8,23,10,45,833.5,129.5,1.1,35.5,838.5,883.41,610.57
2017,8,23,11,0,842.0,131.0,1.1,36.0,868.0,915.68,627.73
2017,8,23,11,15,480.5,293.5,1.15,36.0,716.5,767.91,532.3
2017,8,23,11,30,119.0,456.0,1.2,36.0,565.0,575.84,399.81
2017,8,23,11,45,130.0,452.5,1.25,36.5,573.5,585.68,407.39
2017,8,23,12,0,141.0,449.0,1.3,37.0,582.0,595.12,413.14
2017,8,23,12,15,225.0,453.0,1.35,37.0,666.0,684.65,473.24
2017,8,23,12,30,309.0,457.0,1.4,37.0,750.0,783.9,537.16
2017,8,23,12,45,582.0,296.5,1.5,37.5,845.0,904.3,618.92
2017,8,23,13,0,855.0,136.0,1.6,38.0,940.0,996.49,675.4
2017,8,23,13,15,652.0,261.0,1.65,38.0,869.5,929.15,634.47
2017,8,23,13,30,449.0,386.0,1.7,38.0,799.0,845.28,578.21
2017,8,23,13,45,248.0,388.0,1.75,38.0,616.0,637.97,444.21
2017,8,23,14,0,47.0,390.0,1.8,38.0,433.0,427.38,300.36
2017,8,23,14,15,130.0,400.5,1.85,37.5,511.5,520.68,368.2
2017,8,23,14,30,213.0,411.0,1.9,37.0,590.0,599.45,423.65
2017,8,23,14,45,167.5,392.5,1.95,37.0,529.5,534.15,379.23
2017,8,23,15,0,122.0,374.0,2.0,37.0,469.0,471.46,336.68
2017,8,23,15,15,218.0,342.5,2.05,36.5,501.0,507.93,365.93
2017,8,23,15,30,314.0,311.0,2.1,36.0,533.0,542.16,392.58
2017,8,23,15,45,255.5,297.0,2.15,36.0,469.5,472.32,343.73
2017,8,23,16,0,197.0,283.0,2.2,36.0,406.0,402.12,294.31
2017,8,23,16,15,167.5,258.0,2.2,35.5,356.5,349.16,257.23
2017,8,23,16,30,138.0,233.0,2.2,35.0,307.0,299.06,221.4
2017,8,23,16,45,137.5,207.0,2.2,35.0,274.0,264.73,196.25
2017,8,23,17,0,137.0,181.0,2.2,35.0,241.0,230.37,170.44
2017,8,23,17,15,125.5,156.5,2.1,34.5,205.5,193.57,142.59
2017,8,23,17,30,114.0,132.0,2.0,34.0,170.0,158.16,115.29
2017,8,23,17,45,93.0,108.0,1.9,33.5,135.0,122.55,87.73
2017,8,23,18,0,72.0,84.0,1.8,33.0,100.0,89.73,62.28
2017,8,23,18,15,46.0,60.5,1.75,32.5,69.5,59.78,39.45
2017,8,23,18,30,20.0,37.0,1.7,32.0,39.0,34.18,19.91
2017,8,23,18,45,10.0,18.5,1.65,31.5,19.5,16.89,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.35,25.0,5.5,5.24,0.0
2017,8,24,6,30,0.0,11.0,0.4,25.0,11.0,10.19,1.89
2017,8,24,6,45,0.0,23.5,0.45,25.5,23.5,21.8,11.83
2017,8,24,7,0,0.0,36.0,0.5,26.0,36.0,33.43,21.61
2017,8,24,7,15,0.0,51.0,0.5,26.5,51.0,47.41,33.15
2017,8,24,7,30,0.0,66.0,0.5,27.0,66.0,61.36,44.43
2017,8,24,7,45,0.0,93.0,0.5,27.5,93.0,86.5,64.39
2017,8,24,8,0,0.0,120.0,0.5,28.0,120.0,111.82,84.0
2017,8,24,8,15,9.5,151.0,0.65,28.5,156.0,145.26,109.52
2017,8,24,8,30,19.0,182.0,0.8,29.0,192.0,179.99,135.62
2017,8,24,8,45,56.5,224.0,1.0,29.5,257.0,245.53,184.83
2017,8,24,9,0,94.0,266.0,1.2,30.0,322.0,312.76,234.24
2017,8,24,9,15,131.5,293.0,1.3,30.5,379.0,374.62,278.64
2017,8,24,9,30,169.0,320.0,1.4,31.0,436.0,435.15,321.3
2017,8,24,9,45,109.0,323.0,1.55,31.5,400.0,401.94,295.5
2017,8,24,10,0,49.0,326.0,1.7,32.0,364.0,355.95,260.66
2017,8,24,10,15,131.0,363.5,1.8,32.0,470.5,471.55,344.35
2017,8,24,10,30,213.0,401.0,1.9,32.0,577.0,585.76,423.9
2017,8,24,10,45,121.5,375.5,2.0,32.5,477.0,485.83,351.69
2017,8,24,11,0,30.0,350.0,2.1,33.0,377.0,370.75,268.23
2017,8,24,11,15,96.0,405.5,2.15,33.0,493.0,490.52,354.19
2017,8,24,11,30,162.0,461.0,2.2,33.0,609.0,623.09,444.83
2017,8,24,11,45,214.0,462.0,2.3,33.0,660.5,678.45,482.53
2017,8,24,12,0,266.0,463.0,2.4,33.0,712.0,744.08,526.88
2017,8,24,12,15,508.0,333.5,2.45,33.0,812.0,866.22,613.61
2017,8,24,12,30,750.0,204.0,2.5,33.0,912.0,974.75,686.24
2017,8,24,12,45,746.0,205.5,2.65,33.5,908.0,977.78,687.1
2017,8,24,13,0,742.0,207.0,2.8,34.0,904.0,971.21,682.96
2017,8,24,13,15,739.0,206.0,2.85,34.0,892.5,959.82,676.52
2017,8,24,13,30,736.0,205.0,2.9,34.0,881.0,945.28,668.19
2017,8,24,13,45,429.0,322.0,2.95,34.0,714.0,753.89,539.25
2017,8,24,14,0,122.0,439.0,3.0,34.0,547.0,556.94,399.08
2017,8,24,14,15,253.0,400.5,3.05,33.5,615.0,641.61,463.26
2017,8,24,14,30,384.0,362.0,3.1,33.0,683.0,709.13,513.59
2017,8,24,14,45,194.5,268.0,3.2,33.0,430.5,439.61,324.65
2017,8,24,15,0,5.0,174.0,3.3,33.0,178.0,167.55,122.12
2017,8,24,15,15,210.0,226.5,3.3,33.0,375.0,392.59,294.46
2017,8,24,15,30,415.0,279.0,3.3,33.0,572.0,590.11,437.21
2017,8,24,15,45,283.0,281.0,3.35,33.0,474.5,475.38,353.35
2017,8,24,16,0,151.0,283.0,3.4,33.0,377.0,373.24,278.18
2017,8,24,16,15,175.5,256.0,3.4,32.5,356.5,351.96,264.15
2017,8,24,16,30,200.0,229.0,3.4,32.0,336.0,327.84,247.12
2017,8,24,16,45,186.5,206.0,3.4,31.5,297.0,286.79,216.55
2017,8,24,17,0,173.0,183.0,3.4,31.0,258.0,247.06,186.35
2017,8,24,17,15,156.0,158.5,3.15,30.5,219.0,206.13,154.56
2017,8,24,17,30,139.0,134.0,2.9,30.0,180.0,167.21,123.86
2017,8,24,17,45,112.0,109.5,2.65,30.0,142.0,128.17,92.88
2017,8,24,18,0,85.0,85.0,2.4,30.0,104.0,92.67,64.89
2017,8,24,18,15,53.5,60.5,2.2,29.5,71.0,60.41,40.14
2017,8,24,18,30,22.0,36.0,2.0,29.0,38.0,33.31,19.37
2017,8,24,18,45,11.0,18.0,1.8,28.5,19.0,16.4,0.0
2017,8,24,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,9.5,3.4,23.5,9.5,9.05,0.0
2017,8,25,6,30,0.0,19.0,3.6,24.0,19.0,17.63,7.17
2017,8,25,6,45,0.0,40.5,3.85,24.5,40.5,37.23,24.15
2017,8,25,7,0,0.0,62.0,4.1,25.0,62.0,57.06,40.82
2017,8,25,7,15,10.0,84.5,4.25,25.5,87.5,80.0,59.38
2017,8,25,7,30,20.0,107.0,4.4,26.0,113.0,104.37,78.89
2017,8,25,7,45,22.5,128.0,4.6,26.5,136.5,126.29,96.38
2017,8,25,8,0,25.0,149.0,4.8,27.0,160.0,148.57,113.83
2017,8,25,8,15,80.0,184.0,4.85,27.5,223.5,210.05,161.62
2017,8,25,8,30,135.0,219.0,4.9,28.0,287.0,280.06,215.57
2017,8,25,8,45,130.5,244.0,4.95,28.5,316.0,310.52,238.19
2017,8,25,9,0,126.0,269.0,5.0,29.0,345.0,340.34,259.89
2017,8,25,9,15,148.0,294.0,5.05,29.0,390.5,386.94,294.75
2017,8,25,9,30,170.0,319.0,5.1,29.0,436.0,435.43,330.58
2017,8,25,9,45,158.5,341.5,5.2,29.5,456.0,457.97,345.62
2017,8,25,10,0,147.0,364.0,5.3,30.0,476.0,479.11,359.48
2017,8,25,10,15,134.5,382.0,5.35,30.0,488.5,493.59,369.02
2017,8,25,10,30,122.0,400.0,5.4,30.0,501.0,506.72,377.54
2017,8,25,10,45,152.0,418.0,5.5,30.5,548.0,556.7,413.01
2017,8,25,11,0,182.0,436.0,5.6,31.0,595.0,607.88,448.79
2017,8,25,11,15,218.5,443.0,5.65,31.0,638.5,654.85,482.37
2017,8,25,11,30,255.0,450.0,5.7,31.0,682.0,712.01,522.65
2017,8,25,11,45,176.5,456.0,5.8,31.5,618.0,636.14,466.37
2017,8,25,12,0,98.0,462.0,5.9,32.0,554.0,556.38,407.13
2017,8,25,12,15,114.0,470.0,6.05,32.0,577.0,592.17,433.17
2017,8,25,12,30,130.0,478.0,6.2,32.0,600.0,616.97,451.2
2017,8,25,12,45,87.5,446.0,6.35,32.0,528.5,530.57,389.35
2017,8,25,13,0,45.0,414.0,6.5,32.0,457.0,454.76,334.21
2017,8,25,13,15,58.5,424.5,6.55,31.5,479.5,478.16,352.56
2017,8,25,13,30,72.0,435.0,6.6,31.0,502.0,500.93,370.29
2017,8,25,13,45,50.5,393.0,6.65,31.0,439.5,435.82,322.95
2017,8,25,14,0,29.0,351.0,6.7,31.0,377.0,371.67,275.89
2017,8,25,14,15,20.0,290.5,6.6,31.0,308.5,294.1,218.77
2017,8,25,14,30,11.0,230.0,6.5,31.0,240.0,227.0,168.67
2017,8,25,14,45,79.5,302.0,6.45,31.0,364.5,361.45,271.63
2017,8,25,15,0,148.0,374.0,6.4,31.0,489.0,493.2,369.81
2017,8,25,15,15,111.0,344.0,6.3,30.5,427.5,420.71,316.75
2017,8,25,15,30,74.0,314.0,6.2,30.0,366.0,358.57,270.97
2017,8,25,15,45,54.0,278.5,6.1,30.0,315.0,305.86,231.6
2017,8,25,16,0,34.0,243.0,6.0,30.0,264.0,255.2,193.37
2017,8,25,16,15,71.5,235.5,5.85,29.5,275.0,267.33,204.12
2017,8,25,16,30,109.0,228.0,5.7,29.0,286.0,275.27,211.17
2017,8,25,16,45,191.0,197.0,5.6,28.5,284.5,280.24,215.57
2017,8,25,17,0,273.0,166.0,5.5,28.0,283.0,274.59,210.28
2017,8,25,17,15,263.0,142.0,5.4,27.5,241.0,230.1,174.23
2017,8,25,17,30,253.0,118.0,5.3,27.0,199.0,186.66,138.3
2017,8,25,17,45,227.0,96.5,5.2,27.0,158.5,143.13,102.16
2017,8,25,18,0,201.0,75.0,5.1,27.0,118.0,102.88,69.15
2017,8,25,18,15,154.5,55.0,5.1,26.5,82.0,65.41,40.65
2017,8,25,18,30,108.0,35.0,5.1,26.0,46.0,34.14,18.37
2017,8,25,18,45,54.0,17.5,5.2,26.0,23.0,14.68,0.0
2017,8,25,19,0,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.5,10.0,22.0,0.5,0.48,0.0
2017,8,26,6,30,0.0,1.0,10.0,22.0,1.0,0.92,0.0
2017,8,26,6,45,0.0,2.5,10.05,22.5,2.5,2.31,0.0
2017,8,26,7,0,0.0,4.0,10.1,23.0,4.0,3.7,0.0
2017,8,26,7,15,0.0,6.0,10.1,23.0,6.0,5.55,0.0
2017,8,26,7,30,0.0,8.0,10.1,23.0,8.0,7.41,0.5
2017,8,26,7,45,0.0,29.5,10.15,23.0,29.5,27.37,17.07
2017,8,26,8,0,0.0,51.0,10.2,23.0,51.0,47.4,33.54
2017,8,26,8,15,2.0,104.5,10.25,23.0,105.5,98.32,75.09
2017,8,26,8,30,4.0,158.0,10.3,23.0,160.0,149.93,116.61
2017,8,26,8,45,9.0,182.0,10.4,23.5,187.5,175.8,136.77
2017,8,26,9,0,14.0,206.0,10.5,24.0,215.0,202.31,157.24
2017,8,26,9,15,13.5,215.5,10.55,24.0,224.5,211.87,164.33
2017,8,26,9,30,13.0,225.0,10.6,24.0,234.0,221.36,171.36
2017,8,26,9,45,12.5,229.5,10.65,24.5,239.0,225.97,174.22
2017,8,26,10,0,12.0,234.0,10.7,25.0,244.0,230.5,177.03
2017,8,26,10,15,20.5,279.0,10.7,25.0,296.0,281.6,216.6
2017,8,26,10,30,29.0,324.0,10.7,25.0,348.0,341.71,262.69
2017,8,26,10,45,14.5,215.5,10.75,25.0,227.5,216.49,165.35
2017,8,26,11,0,0.0,107.0,10.8,25.0,107.0,100.21,73.74
2017,8,26,11,15,5.0,162.5,10.85,25.0,167.5,157.68,118.97
2017,8,26,11,30,10.0,218.0,10.9,25.0,228.0,215.85,164.27
2017,8,26,11,45,10.0,214.5,10.95,25.0,224.5,212.72,161.71
2017,8,26,12,0,10.0,211.0,11.0,25.0,221.0,209.54,159.18
2017,8,26,12,15,7.5,184.5,11.1,25.0,192.0,181.72,137.47
2017,8,26,12,30,5.0,158.0,11.2,25.0,163.0,153.92,115.72
2017,8,26,12,45,4.5,154.5,11.3,25.0,159.0,150.07,112.72
2017,8,26,13,0,4.0,151.0,11.4,25.0,155.0,146.18,109.69
2017,8,26,13,15,2.0,138.0,11.45,25.0,140.0,131.75,98.37
2017,8,26,13,30,0.0,125.0,11.5,25.0,125.0,117.38,87.08
2017,8,26,13,45,1.0,133.5,11.55,25.0,134.5,126.34,94.23
2017,8,26,14,0,2.0,142.0,11.6,25.0,144.0,135.26,101.37
2017,8,26,14,15,1.5,141.5,11.55,25.0,143.5,134.21,100.64
2017,8,26,14,30,1.0,141.0,11.5,25.0,143.0,133.18,99.96
2017,8,26,14,45,0.5,112.5,11.5,25.0,113.5,105.68,78.42
2017,8,26,15,0,0.0,84.0,11.5,25.0,84.0,78.4,56.93
2017,8,26,15,15,0.0,79.5,11.45,24.5,79.5,74.16,53.81
2017,8,26,15,30,0.0,75.0,11.4,24.0,75.0,69.92,50.67
2017,8,26,15,45,0.0,71.0,11.35,24.0,71.0,66.16,47.79
2017,8,26,16,0,0.0,67.0,11.3,24.0,67.0,62.4,44.92
2017,8,26,16,15,0.0,58.0,11.35,24.0,58.0,53.98,38.26
2017,8,26,16,30,0.0,49.0,11.4,24.0,49.0,45.57,31.56
2017,8,26,16,45,0.0,52.5,11.45,24.0,52.5,48.81,34.35
2017,8,26,17,0,0.0,56.0,11.5,24.0,56.0,52.06,37.16
2017,8,26,17,15,0.0,47.5,11.6,24.0,47.5,44.13,30.76
2017,8,26,17,30,0.0,39.0,11.7,24.0,39.0,36.21,24.3
2017,8,26,17,45,0.0,31.0,11.85,24.0,31.0,28.76,18.13
2017,8,26,18,0,0.0,23.0,12.0,24.0,23.0,21.32,11.88
2017,8,26,18,15,0.0,15.5,12.1,24.0,15.5,14.36,5.97
2017,8,26,18,30,0.0,8.0,12.2,24.0,8.0,7.4,0.01
2017,8,26,18,45,0.0,4.0,12.3,24.0,4.0,3.7,0.0
2017,8,26,19,0,0.0,0.0,12.4,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.5,8.25,23.0,4.5,4.29,0.0
2017,8,27,6,30,0.0,9.0,8.3,23.0,9.0,8.33,0.17
2017,8,27,6,45,0.0,19.5,8.45,23.0,19.5,18.08,8.86
2017,8,27,7,0,0.0,30.0,8.6,23.0,30.0,27.84,17.21
2017,8,27,7,15,0.0,42.0,8.7,23.0,42.0,39.01,26.66
2017,8,27,7,30,0.0,54.0,8.8,23.0,54.0,50.19,36.0
2017,8,27,7,45,0.0,64.0,8.9,23.0,64.0,59.53,43.66
2017,8,27,8,0,0.0,74.0,9.0,23.0,74.0,68.87,51.21
2017,8,27,8,15,0.0,56.5,9.1,23.0,56.5,52.54,37.62
2017,8,27,8,30,0.0,39.0,9.2,23.0,39.0,36.24,24.13
2017,8,27,8,45,0.0,96.0,9.35,23.0,96.0,89.5,67.37
2017,8,27,9,0,0.0,153.0,9.5,23.0,153.0,143.35,110.46
2017,8,27,9,15,8.0,194.5,9.6,23.0,200.0,188.22,146.04
2017,8,27,9,30,16.0,236.0,9.7,23.0,247.0,234.15,182.13
2017,8,27,9,45,8.0,175.0,9.8,23.5,180.5,170.45,130.95
2017,8,27,10,0,0.0,114.0,9.9,24.0,114.0,106.6,79.65
2017,8,27,10,15,0.0,106.0,9.95,24.0,106.0,99.1,73.55
2017,8,27,10,30,0.0,98.0,10.0,24.0,98.0,91.61,67.47
2017,8,27,10,45,5.0,156.0,10.1,24.0,160.0,151.1,114.53
2017,8,27,11,0,10.0,214.0,10.2,24.0,222.0,211.43,161.73
2017,8,27,11,15,11.0,228.0,10.25,24.0,238.0,226.18,173.04
2017,8,27,11,30,12.0,242.0,10.3,24.0,254.0,240.97,184.39
2017,8,27,11,45,14.0,268.0,10.4,24.5,281.5,268.38,205.12
2017,8,27,12,0,16.0,294.0,10.5,25.0,309.0,295.89,225.77
2017,8,27,12,15,18.5,315.5,10.55,24.5,333.5,319.55,244.33
2017,8,27,12,30,21.0,337.0,10.6,24.0,358.0,343.2,262.93
2017,8,27,12,45,21.5,340.0,10.65,24.0,361.5,346.61,265.56
2017,8,27,13,0,22.0,343.0,10.7,24.0,365.0,349.88,268.15
2017,8,27,13,15,16.0,277.5,10.75,24.0,293.0,279.69,214.26
2017,8,27,13,30,10.0,212.0,10.8,24.0,221.0,210.22,160.44
2017,8,27,13,45,5.5,175.5,10.9,24.0,180.5,170.66,129.54
2017,8,27,14,0,1.0,139.0,11.0,24.0,140.0,131.48,98.73
2017,8,27,14,15,0.5,137.0,10.95,24.0,137.5,129.03,96.92
2017,8,27,14,30,0.0,135.0,10.9,24.0,135.0,126.61,95.13
2017,8,27,14,45,0.0,124.0,10.85,24.0,124.0,116.13,87.0
2017,8,27,15,0,0.0,113.0,10.8,24.0,113.0,105.68,78.88
2017,8,27,15,15,0.0,122.0,10.7,24.0,122.0,114.13,85.8
2017,8,27,15,30,0.0,131.0,10.6,24.0,131.0,122.6,92.76
2017,8,27,15,45,0.0,97.0,10.5,24.0,97.0,90.48,67.33
2017,8,27,16,0,0.0,63.0,10.4,24.0,63.0,58.66,41.91
2017,8,27,16,15,0.0,85.0,10.3,23.5,85.0,79.19,58.8
2017,8,27,16,30,0.0,107.0,10.2,23.0,107.0,99.83,75.92
2017,8,27,16,45,0.0,67.0,10.15,23.0,67.0,62.34,45.59
2017,8,27,17,0,0.0,27.0,10.1,23.0,27.0,25.06,15.07
2017,8,27,17,15,0.0,22.5,9.95,22.5,22.5,20.87,11.69
2017,8,27,17,30,0.0,18.0,9.8,22.0,18.0,16.69,8.26
2017,8,27,17,45,0.0,14.0,9.75,22.0,14.0,12.97,5.15
2017,8,27,18,0,0.0,10.0,9.7,22.0,10.0,9.26,2.01
2017,8,27,18,15,0.0,6.5,9.6,22.0,6.5,6.01,0.0
2017,8,27,18,30,0.0,3.0,9.5,22.0,3.0,2.77,0.0
2017,8,27,18,45,0.0,1.5,9.4,22.0,1.5,1.39,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.5,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,6.0,8.2,21.0,6.0,5.72,0.0
2017,8,28,6,30,0.0,12.0,8.3,21.0,12.0,11.12,1.97
2017,8,28,6,45,0.0,26.0,8.4,21.0,26.0,24.13,13.84
2017,8,28,7,0,0.0,40.0,8.5,21.0,40.0,37.16,25.07
2017,8,28,7,15,0.0,57.0,8.65,21.0,57.0,52.95,38.48
2017,8,28,7,30,0.0,74.0,8.8,21.0,74.0,68.79,51.77
2017,8,28,7,45,4.5,105.5,9.0,21.5,107.5,99.7,77.08
2017,8,28,8,0,9.0,137.0,9.2,22.0,141.0,131.42,102.68
2017,8,28,8,15,68.0,176.5,9.2,22.0,210.5,198.26,156.56
2017,8,28,8,30,127.0,216.0,9.2,22.0,280.0,274.4,217.82
2017,8,28,8,45,101.5,237.0,9.25,22.5,291.5,284.37,224.94
2017,8,28,9,0,76.0,258.0,9.3,23.0,303.0,295.31,232.4
2017,8,28,9,15,96.0,286.0,9.15,23.0,348.5,340.52,267.72
2017,8,28,9,30,116.0,314.0,9.0,23.0,394.0,393.9,308.99
2017,8,28,9,45,116.5,336.0,8.9,23.5,420.5,422.56,329.75
2017,8,28,10,0,117.0,358.0,8.8,24.0,447.0,450.99,350.09
2017,8,28,10,15,107.5,374.5,8.7,24.0,459.5,457.27,353.92
2017,8,28,10,30,98.0,391.0,8.6,24.0,472.0,469.99,362.57
2017,8,28,10,45,60.5,356.5,8.55,24.5,407.5,404.71,310.98
2017,8,28,11,0,23.0,322.0,8.5,25.0,343.0,328.3,250.79
2017,8,28,11,15,18.5,293.5,8.5,25.0,310.5,296.85,226.53
2017,8,28,11,30,14.0,265.0,8.5,25.0,278.0,265.24,202.04
2017,8,28,11,45,15.0,279.0,8.55,25.5,293.0,280.13,212.96
2017,8,28,12,0,16.0,293.0,8.6,26.0,308.0,295.01,223.78
2017,8,28,12,15,17.5,309.0,8.55,26.0,325.5,312.3,236.84
2017,8,28,12,30,19.0,325.0,8.5,26.0,343.0,329.54,249.85
2017,8,28,12,45,31.0,365.5,8.5,26.5,394.5,392.49,297.06
2017,8,28,13,0,43.0,406.0,8.5,27.0,446.0,445.56,336.29
2017,8,28,13,15,54.5,416.0,8.35,26.5,466.5,466.53,352.89
2017,8,28,13,30,66.0,426.0,8.2,26.0,487.0,486.94,369.16
2017,8,28,13,45,83.0,426.5,8.1,26.0,500.5,502.16,381.22
2017,8,28,14,0,100.0,427.0,8.0,26.0,514.0,516.31,392.5
2017,8,28,14,15,173.5,413.0,7.85,26.0,558.5,574.92,438.5
2017,8,28,14,30,247.0,399.0,7.7,26.0,603.0,627.69,479.58
2017,8,28,14,45,252.5,378.5,7.55,26.0,579.5,601.79,461.04
2017,8,28,15,0,258.0,358.0,7.4,26.0,556.0,574.62,441.67
2017,8,28,15,15,273.5,333.0,7.2,25.5,532.5,549.36,424.62
2017,8,28,15,30,289.0,308.0,7.0,25.0,509.0,522.0,405.71
2017,8,28,15,45,518.0,207.0,6.85,25.0,535.0,567.85,445.33
2017,8,28,16,0,747.0,106.0,6.7,25.0,561.0,585.29,461.63
2017,8,28,16,15,724.0,102.0,6.4,25.0,510.5,527.99,415.91
2017,8,28,16,30,701.0,98.0,6.1,25.0,460.0,471.16,369.81
2017,8,28,16,45,673.5,91.5,5.85,25.0,407.5,410.68,319.95
2017,8,28,17,0,646.0,85.0,5.6,25.0,355.0,352.06,270.4
2017,8,28,17,15,602.5,78.5,5.35,24.5,300.5,290.1,217.9
2017,8,28,17,30,559.0,72.0,5.1,24.0,246.0,232.56,168.22
2017,8,28,17,45,498.5,63.0,4.95,24.0,194.0,173.58,117.87
2017,8,28,18,0,438.0,54.0,4.8,24.0,142.0,121.83,75.13
2017,8,28,18,15,335.0,41.5,4.75,23.5,96.5,70.29,37.92
2017,8,28,18,30,232.0,29.0,4.7,23.0,51.0,31.89,14.22
2017,8,28,18,45,116.0,14.5,4.7,23.0,25.5,13.82,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,12.0,5.5,20.5,19.0,11.44,0.0
2017,8,29,6,30,198.0,24.0,5.6,21.0,38.0,21.28,8.5
2017,8,29,6,45,312.0,36.5,5.75,21.5,82.5,56.33,28.75
2017,8,29,7,0,426.0,49.0,5.9,22.0,127.0,105.8,62.81
2017,8,29,7,15,497.0,57.5,6.1,22.5,180.0,157.24,104.22
2017,8,29,7,30,568.0,66.0,6.3,23.0,233.0,217.31,155.08
2017,8,29,7,45,615.5,72.5,6.5,23.5,288.0,276.06,206.33
2017,8,29,8,0,663.0,79.0,6.7,24.0,343.0,339.8,261.11
2017,8,29,8,15,695.5,83.5,6.8,24.5,397.5,399.45,311.74
2017,8,29,8,30,728.0,88.0,6.9,25.0,452.0,461.92,363.19
2017,8,29,8,45,751.5,92.0,7.0,25.5,504.0,520.43,410.18
2017,8,29,9,0,775.0,96.0,7.1,26.0,556.0,579.68,456.4
2017,8,29,9,15,792.5,99.5,7.1,26.0,603.5,634.85,499.09
2017,8,29,9,30,810.0,103.0,7.1,26.0,651.0,689.49,540.23
2017,8,29,9,45,577.0,216.5,7.15,26.5,620.0,664.81,515.75
2017,8,29,10,0,344.0,330.0,7.2,27.0,589.0,611.5,469.18
2017,8,29,10,15,599.0,221.5,7.1,27.0,698.5,740.67,570.06
2017,8,29,10,30,854.0,113.0,7.0,27.0,808.0,864.62,659.65
2017,8,29,10,45,859.5,115.5,6.95,27.5,837.0,898.69,680.73
2017,8,29,11,0,865.0,118.0,6.9,28.0,866.0,929.79,699.89
2017,8,29,11,15,577.5,277.5,6.8,28.0,782.5,851.07,640.98
2017,8,29,11,30,290.0,437.0,6.7,28.0,699.0,735.89,549.61
2017,8,29,11,45,174.5,432.5,6.65,28.5,591.0,612.51,457.58
2017,8,29,12,0,59.0,428.0,6.6,29.0,483.0,484.27,360.32
2017,8,29,12,15,64.0,425.5,6.55,29.0,485.5,487.3,362.89
2017,8,29,12,30,69.0,423.0,6.5,29.0,488.0,490.01,364.97
2017,8,29,12,45,63.5,426.0,6.45,29.0,485.5,487.44,362.81
2017,8,29,13,0,58.0,429.0,6.4,29.0,483.0,484.53,360.48
2017,8,29,13,15,45.0,399.0,6.3,29.0,440.5,440.03,327.81
2017,8,29,13,30,32.0,369.0,6.2,29.0,398.0,395.76,295.21
2017,8,29,13,45,67.0,397.5,6.15,29.0,456.5,457.45,341.85
2017,8,29,14,0,102.0,426.0,6.1,29.0,515.0,517.52,386.58
2017,8,29,14,15,131.0,415.5,6.0,29.0,526.0,539.26,403.31
2017,8,29,14,30,160.0,405.0,5.9,29.0,537.0,549.11,411.61
2017,8,29,14,45,234.0,375.0,5.85,29.0,558.5,574.75,432.87
2017,8,29,15,0,308.0,345.0,5.8,29.0,580.0,602.19,454.99
2017,8,29,15,15,533.5,237.0,5.65,28.5,615.5,660.09,503.65
2017,8,29,15,30,759.0,129.0,5.5,28.0,651.0,690.93,531.6
2017,8,29,15,45,744.0,123.0,5.35,28.0,604.5,638.16,492.21
2017,8,29,16,0,729.0,117.0,5.2,28.0,558.0,585.17,452.23
2017,8,29,16,15,704.0,112.5,4.95,27.5,507.0,526.79,407.87
2017,8,29,16,30,679.0,108.0,4.7,27.0,456.0,469.34,363.09
2017,8,29,16,45,649.0,101.0,4.45,27.0,403.0,408.32,313.78
2017,8,29,17,0,619.0,94.0,4.2,27.0,350.0,349.49,265.14
2017,8,29,17,15,572.0,87.0,3.85,26.5,295.5,287.35,213.56
2017,8,29,17,30,525.0,80.0,3.5,26.0,241.0,230.12,165.18
2017,8,29,17,45,454.5,70.0,3.15,26.0,188.5,170.08,115.27
2017,8,29,18,0,384.0,60.0,2.8,26.0,136.0,117.21,72.83
2017,8,29,18,15,281.0,45.5,2.7,25.5,91.0,67.61,37.5
2017,8,29,18,30,178.0,31.0,2.6,25.0,46.0,31.11,14.18
2017,8,29,18,45,89.0,15.5,2.55,24.5,23.0,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.85,20.0,18.0,11.91,0.0
2017,8,30,6,30,159.0,25.0,4.0,20.0,36.0,21.53,8.21
2017,8,30,6,45,277.0,39.5,4.15,20.5,81.0,56.15,29.85
2017,8,30,7,0,395.0,54.0,4.3,21.0,126.0,106.94,65.24
2017,8,30,7,15,468.0,64.0,4.4,21.5,178.5,158.4,106.55
2017,8,30,7,30,541.0,74.0,4.5,22.0,231.0,218.81,157.34
2017,8,30,7,45,594.5,80.0,4.65,23.0,287.0,277.52,207.61
2017,8,30,8,0,648.0,86.0,4.8,24.0,343.0,341.97,261.77
2017,8,30,8,15,682.0,91.5,4.85,24.5,398.0,402.56,312.35
2017,8,30,8,30,716.0,97.0,4.9,25.0,453.0,465.82,363.51
2017,8,30,8,45,743.0,100.5,4.95,25.5,506.0,525.41,410.39
2017,8,30,9,0,770.0,104.0,5.0,26.0,559.0,585.93,456.56
2017,8,30,9,15,788.5,107.5,4.95,26.5,607.5,641.58,497.44
2017,8,30,9,30,807.0,111.0,4.9,27.0,656.0,696.8,536.78
2017,8,30,9,45,822.0,113.0,4.85,27.5,699.5,747.05,569.87
2017,8,30,10,0,837.0,115.0,4.8,28.0,743.0,791.66,598.36
2017,8,30,10,15,847.5,117.0,4.7,28.0,780.0,834.58,626.21
2017,8,30,10,30,858.0,119.0,4.6,28.0,817.0,875.23,652.14
2017,8,30,10,45,867.0,119.5,4.6,28.5,847.0,910.5,673.47
2017,8,30,11,0,876.0,120.0,4.6,29.0,877.0,942.97,692.82
2017,8,30,11,15,881.5,121.0,4.5,29.0,899.0,969.62,709.1
2017,8,30,11,30,887.0,122.0,4.4,29.0,921.0,992.96,723.18
2017,8,30,11,45,891.0,122.0,4.3,29.5,935.0,1010.36,731.9
2017,8,30,12,0,895.0,122.0,4.2,30.0,949.0,1024.17,738.33
2017,8,30,12,15,567.0,295.0,4.1,30.0,820.0,892.2,648.29
2017,8,30,12,30,239.0,468.0,4.0,30.0,691.0,719.28,521.69
2017,8,30,12,45,568.5,294.5,3.95,30.0,821.5,893.93,650.78
2017,8,30,13,0,898.0,121.0,3.9,30.0,952.0,1028.11,739.84
2017,8,30,13,15,895.5,120.5,3.8,30.0,939.5,1016.21,730.79
2017,8,30,13,30,893.0,120.0,3.7,30.0,927.0,1000.65,720.62
2017,8,30,13,45,888.5,119.0,3.6,30.5,906.5,979.07,705.27
2017,8,30,14,0,884.0,118.0,3.5,31.0,886.0,954.07,687.88
2017,8,30,14,15,877.5,116.5,3.45,30.5,857.5,923.46,669.97
2017,8,30,14,30,871.0,115.0,3.4,30.0,829.0,889.83,650.0
2017,8,30,14,45,862.5,112.5,3.35,30.0,793.5,850.64,624.9
2017,8,30,15,0,854.0,110.0,3.3,30.0,758.0,808.93,597.98
2017,8,30,15,15,841.5,107.5,3.15,30.0,715.5,761.88,566.72
2017,8,30,15,30,829.0,105.0,3.0,30.0,673.0,716.26,536.25
2017,8,30,15,45,814.5,101.0,2.95,30.0,625.5,662.61,499.14
2017,8,30,16,0,800.0,97.0,2.9,30.0,578.0,608.0,459.7
2017,8,30,16,15,777.5,93.0,2.7,29.5,526.0,548.15,415.74
2017,8,30,16,30,755.0,89.0,2.5,29.0,474.0,488.79,370.79
2017,8,30,16,45,727.0,84.0,2.35,28.5,419.5,426.7,322.48
2017,8,30,17,0,699.0,79.0,2.2,28.0,365.0,365.83,273.48
