Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,15,655.0,73.0,2.0,27.0,308.5,301.05,220.65
2017,8,30,17,30,611.0,67.0,1.8,26.0,252.0,240.7,170.07
2017,8,30,17,45,547.5,58.5,1.6,25.5,198.0,178.42,118.14
2017,8,30,18,0,484.0,50.0,1.4,25.0,144.0,123.74,73.88
2017,8,30,18,15,373.5,38.0,1.3,24.5,96.0,69.37,35.48
2017,8,30,18,30,263.0,26.0,1.2,24.0,48.0,29.05,11.19
2017,8,30,18,45,131.5,13.0,1.2,23.5,24.0,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.2,18.5,18.0,11.44,0.0
2017,8,31,6,30,184.0,24.0,2.5,19.0,36.0,21.15,5.98
2017,8,31,6,45,294.0,38.5,2.85,20.0,80.5,57.83,30.56
2017,8,31,7,0,404.0,53.0,3.2,21.0,125.0,107.76,65.46
2017,8,31,7,15,477.0,63.0,3.15,21.5,178.5,159.89,107.3
2017,8,31,7,30,550.0,73.0,3.1,22.0,232.0,220.97,158.49
2017,8,31,7,45,594.5,81.5,3.05,22.5,287.5,279.84,209.14
2017,8,31,8,0,639.0,90.0,3.0,23.0,343.0,343.4,262.64
2017,8,31,8,15,673.5,96.0,2.95,24.0,398.0,404.3,312.16
2017,8,31,8,30,708.0,102.0,2.9,25.0,453.0,467.93,361.91
2017,8,31,8,45,729.5,108.0,2.85,26.0,505.0,526.66,406.07
2017,8,31,9,0,751.0,114.0,2.8,27.0,557.0,585.54,448.57
2017,8,31,9,15,770.0,118.0,2.75,27.0,605.0,641.17,489.04
2017,8,31,9,30,789.0,122.0,2.7,27.0,653.0,696.45,528.15
2017,8,31,9,45,800.0,126.5,2.65,27.5,695.5,745.53,559.73
2017,8,31,10,0,811.0,131.0,2.6,28.0,738.0,792.96,589.12
2017,8,31,10,15,563.0,252.0,2.55,28.0,683.5,740.23,548.14
2017,8,31,10,30,315.0,373.0,2.5,28.0,629.0,659.5,485.55
2017,8,31,10,45,580.0,257.0,2.5,28.5,749.0,803.1,589.5
2017,8,31,11,0,845.0,141.0,2.5,29.0,869.0,943.57,680.94
2017,8,31,11,15,850.0,142.5,2.4,29.0,890.5,962.24,689.98
2017,8,31,11,30,855.0,144.0,2.3,29.0,912.0,984.92,702.64
2017,8,31,11,45,832.5,161.5,2.25,29.5,918.5,1002.42,711.03
2017,8,31,12,0,810.0,179.0,2.2,30.0,925.0,1007.32,711.62
2017,8,31,12,15,811.0,179.5,2.15,30.0,930.0,1014.51,715.28
2017,8,31,12,30,812.0,180.0,2.1,30.0,935.0,1018.18,716.83
2017,8,31,12,45,814.5,177.5,2.05,30.0,931.5,1016.77,715.38
2017,8,31,13,0,817.0,175.0,2.0,30.0,928.0,1011.79,711.9
2017,8,31,13,15,813.5,174.0,1.9,30.0,915.5,998.84,703.01
2017,8,31,13,30,810.0,173.0,1.8,30.0,903.0,982.49,692.2
2017,8,31,13,45,807.0,169.5,1.75,30.0,882.5,960.76,678.77
2017,8,31,14,0,804.0,166.0,1.7,30.0,862.0,935.81,663.45
2017,8,31,14,15,795.5,163.5,1.65,30.0,833.0,903.78,643.7
2017,8,31,14,30,787.0,161.0,1.6,30.0,804.0,869.1,622.28
2017,8,31,14,45,776.5,157.5,1.6,30.0,768.5,829.27,597.98
2017,8,31,15,0,766.0,154.0,1.6,30.0,733.0,787.34,572.11
2017,8,31,15,15,750.5,150.5,1.55,30.0,690.5,741.83,543.12
2017,8,31,15,30,735.0,147.0,1.5,30.0,648.0,692.72,510.16
2017,8,31,15,45,720.0,140.0,1.5,30.0,601.5,639.47,474.04
2017,8,31,16,0,705.0,133.0,1.5,30.0,555.0,585.6,436.49
2017,8,31,16,15,679.0,127.0,1.4,30.0,503.0,526.13,393.24
2017,8,31,16,30,653.0,121.0,1.3,30.0,451.0,467.77,349.67
2017,8,31,16,45,620.5,113.0,1.25,30.0,397.0,405.89,302.51
2017,8,31,17,0,588.0,105.0,1.2,30.0,343.0,346.57,255.88
2017,8,31,17,15,539.5,96.0,1.1,29.0,288.5,283.72,206.36
2017,8,31,17,30,491.0,87.0,1.0,28.0,234.0,226.06,159.74
2017,8,31,17,45,423.0,74.5,0.95,27.5,181.5,164.67,110.42
2017,8,31,18,0,355.0,62.0,0.9,27.0,129.0,113.55,70.37
2017,8,31,18,15,255.0,45.0,0.9,26.5,84.5,64.01,35.39
2017,8,31,18,30,155.0,28.0,0.9,26.0,40.0,27.19,10.84
2017,8,31,18,45,77.5,14.0,0.95,25.5,20.0,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.35,19.5,15.0,10.96,0.0
2017,9,1,6,30,106.0,23.0,1.6,20.0,30.0,19.73,4.86
2017,9,1,6,45,201.0,43.0,1.9,20.5,72.5,54.48,30.99
2017,9,1,7,0,296.0,63.0,2.2,21.0,115.0,101.42,64.84
2017,9,1,7,15,366.5,78.0,2.05,21.5,166.5,150.91,104.16
2017,9,1,7,30,437.0,93.0,1.9,22.0,218.0,209.14,152.02
2017,9,1,7,45,489.0,103.5,1.8,23.0,272.5,265.39,198.68
2017,9,1,8,0,541.0,114.0,1.7,24.0,327.0,327.38,248.88
2017,9,1,8,15,578.5,122.5,1.4,24.5,381.5,389.09,297.45
2017,9,1,8,30,616.0,131.0,1.1,25.0,436.0,451.6,344.34
2017,9,1,8,45,644.5,137.5,0.8,26.0,488.0,509.98,384.86
2017,9,1,9,0,673.0,144.0,0.5,27.0,540.0,569.88,423.5
2017,9,1,9,15,694.0,149.5,0.45,27.5,588.0,624.95,459.8
2017,9,1,9,30,715.0,155.0,0.4,28.0,636.0,680.09,494.78
2017,9,1,9,45,730.0,160.0,0.4,28.5,678.5,729.91,525.72
2017,9,1,10,0,745.0,165.0,0.4,29.0,721.0,778.64,554.68
2017,9,1,10,15,757.0,168.5,0.45,29.0,757.5,821.92,581.06
2017,9,1,10,30,769.0,172.0,0.5,29.0,794.0,859.72,603.9
2017,9,1,10,45,778.5,174.0,0.55,29.5,824.0,894.87,623.82
2017,9,1,11,0,788.0,176.0,0.6,30.0,854.0,927.51,642.1
2017,9,1,11,15,633.0,270.5,0.6,30.0,823.5,899.82,622.78
2017,9,1,11,30,478.0,365.0,0.6,30.0,793.0,856.12,591.27
2017,9,1,11,45,434.0,385.0,0.65,30.5,778.0,841.03,580.72
2017,9,1,12,0,390.0,405.0,0.7,31.0,763.0,814.13,562.65
2017,9,1,12,15,329.5,431.5,0.7,31.0,735.0,783.81,542.15
2017,9,1,12,30,269.0,458.0,0.7,31.0,707.0,751.27,520.15
2017,9,1,12,45,542.5,318.0,0.75,31.0,817.5,891.73,616.93
2017,9,1,13,0,816.0,178.0,0.8,31.0,928.0,1014.31,693.31
2017,9,1,13,15,589.0,293.0,0.85,31.0,831.0,903.74,624.21
2017,9,1,13,30,362.0,408.0,0.9,31.0,734.0,779.66,543.03
2017,9,1,13,45,583.5,288.0,1.0,31.0,798.5,872.17,610.75
2017,9,1,14,0,805.0,168.0,1.1,31.0,863.0,938.87,655.52
2017,9,1,14,15,549.5,274.5,1.2,31.0,741.5,794.9,563.57
2017,9,1,14,30,294.0,381.0,1.3,31.0,620.0,652.19,466.57
2017,9,1,14,45,530.5,269.0,1.4,31.0,676.5,734.92,530.32
2017,9,1,15,0,767.0,157.0,1.5,31.0,733.0,790.88,572.22
2017,9,1,15,15,751.5,153.0,1.55,31.0,691.0,744.87,543.04
2017,9,1,15,30,736.0,149.0,1.6,31.0,649.0,695.11,510.51
2017,9,1,15,45,541.5,194.5,1.65,31.0,548.0,570.36,422.79
2017,9,1,16,0,347.0,240.0,1.7,31.0,447.0,459.53,342.71
2017,9,1,16,15,497.5,182.5,1.65,30.5,448.5,474.15,355.74
2017,9,1,16,30,648.0,125.0,1.6,30.0,450.0,468.56,351.72
2017,9,1,16,45,614.5,116.5,1.6,30.0,396.0,405.94,303.6
2017,9,1,17,0,581.0,108.0,1.6,30.0,342.0,346.02,256.39
2017,9,1,17,15,531.5,98.5,1.5,29.0,286.5,282.75,206.33
2017,9,1,17,30,482.0,89.0,1.4,28.0,231.0,222.85,157.83
2017,9,1,17,45,414.0,75.5,1.35,27.0,178.5,163.1,109.85
2017,9,1,18,0,346.0,62.0,1.3,26.0,126.0,111.68,69.56
2017,9,1,18,15,246.0,44.0,1.3,25.5,81.5,61.93,34.23
2017,9,1,18,30,146.0,26.0,1.3,25.0,37.0,24.9,8.82
2017,9,1,18,45,73.0,13.0,1.3,24.5,18.5,12.39,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.5,1.55,19.5,15.0,10.96,0.0
2017,9,2,6,30,111.0,23.0,1.8,20.0,30.0,19.96,4.25
2017,9,2,6,45,211.5,42.0,2.1,21.0,73.0,54.71,30.63
2017,9,2,7,0,312.0,61.0,2.4,22.0,116.0,102.27,64.56
2017,9,2,7,15,384.0,74.5,2.35,22.5,167.5,151.73,103.8
2017,9,2,7,30,456.0,88.0,2.3,23.0,219.0,210.07,151.85
2017,9,2,7,45,508.5,98.0,2.25,24.0,273.5,267.19,199.4
2017,9,2,8,0,561.0,108.0,2.2,25.0,328.0,332.64,252.53
2017,9,2,8,15,598.0,115.5,2.2,25.5,382.0,391.85,300.2
2017,9,2,8,30,635.0,123.0,2.2,26.0,436.0,454.23,348.77
2017,9,2,8,45,660.5,130.0,2.2,27.0,487.5,512.44,391.92
2017,9,2,9,0,686.0,137.0,2.2,28.0,539.0,571.83,434.26
2017,9,2,9,15,706.5,142.0,2.15,28.5,586.5,626.67,472.56
2017,9,2,9,30,727.0,147.0,2.1,29.0,634.0,681.49,509.6
2017,9,2,9,45,740.0,152.0,2.05,29.5,676.0,730.28,541.3
2017,9,2,10,0,753.0,157.0,2.0,30.0,718.0,777.78,570.44
2017,9,2,10,15,764.5,160.5,2.0,30.0,754.0,817.96,595.51
2017,9,2,10,30,776.0,164.0,2.0,30.0,790.0,858.78,620.81
2017,9,2,10,45,782.0,167.5,2.0,30.5,818.5,892.44,639.97
2017,9,2,11,0,788.0,171.0,2.0,31.0,847.0,923.38,657.27
2017,9,2,11,15,793.5,173.0,2.0,31.0,868.0,949.44,672.72
2017,9,2,11,30,799.0,175.0,2.0,31.0,889.0,972.45,686.31
2017,9,2,11,45,793.0,182.0,2.0,31.0,899.5,986.0,694.06
2017,9,2,12,0,787.0,189.0,2.0,31.0,910.0,995.96,699.78
2017,9,2,12,15,788.0,189.5,2.0,31.0,914.5,1002.87,703.75
2017,9,2,12,30,789.0,190.0,2.0,31.0,919.0,1006.35,705.75
2017,9,2,12,45,787.0,190.5,2.05,31.5,914.5,1003.34,703.08
2017,9,2,13,0,785.0,191.0,2.1,32.0,910.0,996.91,698.46
2017,9,2,13,15,781.0,189.5,2.1,32.0,897.5,983.09,690.27
2017,9,2,13,30,777.0,188.0,2.1,32.0,885.0,966.02,680.2
2017,9,2,13,45,771.0,186.5,2.15,32.0,864.0,943.85,667.54
2017,9,2,14,0,765.0,185.0,2.2,32.0,843.0,918.72,653.02
2017,9,2,14,15,756.0,182.0,2.2,31.5,814.0,890.92,637.6
2017,9,2,14,30,747.0,179.0,2.2,31.0,785.0,855.9,617.39
2017,9,2,14,45,717.5,185.0,2.25,31.0,746.0,810.63,589.43
2017,9,2,15,0,688.0,191.0,2.3,31.0,707.0,764.63,559.92
2017,9,2,15,15,484.0,246.0,2.25,31.0,598.5,631.02,465.61
2017,9,2,15,30,280.0,301.0,2.2,31.0,490.0,509.19,377.38
2017,9,2,15,45,446.5,234.0,2.15,31.0,509.5,545.61,407.15
2017,9,2,16,0,613.0,167.0,2.1,31.0,529.0,561.38,420.15
2017,9,2,16,15,484.5,177.5,2.0,30.5,447.0,461.43,347.18
2017,9,2,16,30,356.0,188.0,1.9,30.0,365.0,372.18,281.15
2017,9,2,16,45,419.0,158.5,1.8,30.0,343.0,354.47,266.9
2017,9,2,17,0,482.0,129.0,1.7,30.0,321.0,323.99,241.19
2017,9,2,17,15,432.0,116.0,1.55,29.0,267.5,263.29,193.36
2017,9,2,17,30,382.0,103.0,1.4,28.0,214.0,208.16,149.14
2017,9,2,17,45,316.5,85.5,1.3,27.5,163.5,151.36,103.84
2017,9,2,18,0,251.0,68.0,1.2,27.0,113.0,102.72,66.04
2017,9,2,18,15,168.0,46.0,1.2,26.5,71.5,56.59,32.7
2017,9,2,18,30,85.0,24.0,1.2,26.0,30.0,22.38,6.93
2017,9,2,18,45,42.5,12.0,1.2,25.5,15.0,11.44,0.0
2017,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.0,10.0,1.0,20.5,11.5,9.53,0.0
2017,9,3,6,30,54.0,20.0,1.2,21.0,23.0,17.79,2.65
2017,9,3,6,45,128.5,44.0,1.45,21.5,63.5,50.36,29.96
2017,9,3,7,0,203.0,68.0,1.7,22.0,104.0,93.05,61.67
2017,9,3,7,15,267.0,88.0,1.55,22.5,153.0,139.61,98.4
2017,9,3,7,30,331.0,108.0,1.4,23.0,202.0,196.44,144.32
2017,9,3,7,45,383.0,123.0,1.25,24.0,254.5,250.78,188.2
2017,9,3,8,0,435.0,138.0,1.1,25.0,307.0,311.06,235.68
2017,9,3,8,15,483.5,140.0,1.15,25.5,355.5,362.63,276.4
2017,9,3,8,30,532.0,142.0,1.2,26.0,404.0,418.74,319.6
2017,9,3,8,45,550.0,161.5,1.3,27.0,458.5,479.47,364.06
2017,9,3,9,0,568.0,181.0,1.4,28.0,513.0,540.96,407.4
2017,9,3,9,15,554.0,197.5,1.4,28.0,544.0,578.56,433.56
2017,9,3,9,30,540.0,214.0,1.4,28.0,575.0,613.29,457.12
2017,9,3,9,45,477.0,257.5,1.45,28.5,591.5,635.04,469.33
2017,9,3,10,0,414.0,301.0,1.5,29.0,608.0,649.6,476.27
2017,9,3,10,15,461.0,299.0,1.55,29.0,657.0,704.88,514.22
2017,9,3,10,30,508.0,297.0,1.6,29.0,706.0,761.69,552.28
2017,9,3,10,45,492.5,316.5,1.65,29.5,725.0,784.67,564.99
2017,9,3,11,0,477.0,336.0,1.7,30.0,744.0,804.77,576.0
2017,9,3,11,15,533.0,327.5,1.75,30.0,794.0,862.12,614.03
2017,9,3,11,30,589.0,319.0,1.8,30.0,844.0,919.34,651.13
2017,9,3,11,45,644.5,280.5,1.85,30.5,863.0,946.42,668.4
2017,9,3,12,0,700.0,242.0,1.9,31.0,882.0,970.72,683.42
2017,9,3,12,15,701.5,242.5,1.95,31.0,886.5,977.68,687.88
2017,9,3,12,30,703.0,243.0,2.0,31.0,891.0,981.45,690.66
2017,9,3,12,45,702.0,242.0,2.05,31.0,887.0,977.96,689.06
2017,9,3,13,0,701.0,241.0,2.1,31.0,883.0,971.28,685.66
2017,9,3,13,15,697.5,239.5,2.15,31.0,870.5,958.47,678.52
2017,9,3,13,30,694.0,238.0,2.2,31.0,858.0,942.65,669.59
2017,9,3,13,45,630.5,273.5,2.25,31.0,826.5,903.51,644.31
2017,9,3,14,0,567.0,309.0,2.3,31.0,795.0,862.77,617.38
2017,9,3,14,15,510.0,312.5,2.3,31.0,738.5,797.98,574.9
2017,9,3,14,30,453.0,316.0,2.3,31.0,682.0,734.24,532.56
2017,9,3,14,45,478.5,290.0,2.3,31.0,661.0,712.34,519.82
2017,9,3,15,0,504.0,264.0,2.3,31.0,640.0,686.84,504.1
2017,9,3,15,15,563.5,225.5,2.3,30.5,622.5,670.9,496.4
2017,9,3,15,30,623.0,187.0,2.3,30.0,605.0,651.53,485.72
2017,9,3,15,45,591.0,186.0,2.3,30.0,559.0,597.6,447.65
2017,9,3,16,0,559.0,185.0,2.3,30.0,513.0,542.18,407.97
2017,9,3,16,15,535.0,174.0,2.15,29.5,464.5,486.26,367.46
2017,9,3,16,30,511.0,163.0,2.0,29.0,416.0,431.67,326.8
2017,9,3,16,45,475.5,150.5,1.95,29.0,363.5,371.99,280.9
2017,9,3,17,0,440.0,138.0,1.9,29.0,311.0,315.56,236.38
2017,9,3,17,15,391.0,123.0,1.75,28.0,258.5,255.76,189.28
2017,9,3,17,30,342.0,108.0,1.6,27.0,206.0,201.51,145.73
2017,9,3,17,45,281.5,88.0,1.45,26.5,156.5,144.31,99.95
2017,9,3,18,0,221.0,68.0,1.3,26.0,107.0,97.0,62.96
2017,9,3,18,15,145.0,44.5,1.3,25.5,66.0,53.08,30.86
2017,9,3,18,30,69.0,21.0,1.3,25.0,25.0,19.37,4.2
2017,9,3,18,45,34.5,10.5,1.3,24.5,12.5,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.0,9.5,1.05,20.5,11.0,9.05,0.0
2017,9,4,6,30,58.0,19.0,1.2,21.0,22.0,17.1,1.5
2017,9,4,6,45,132.5,43.0,1.4,21.5,62.0,50.03,29.45
2017,9,4,7,0,207.0,67.0,1.6,22.0,102.0,93.06,61.48
2017,9,4,7,15,271.0,87.0,1.5,22.5,151.5,139.96,98.52
2017,9,4,7,30,335.0,107.0,1.4,23.0,201.0,197.17,144.84
2017,9,4,7,45,388.0,121.5,1.3,24.0,254.0,251.68,188.94
2017,9,4,8,0,441.0,136.0,1.2,25.0,307.0,312.23,236.82
2017,9,4,8,15,479.5,147.5,1.15,25.5,360.0,369.01,281.2
2017,9,4,8,30,518.0,159.0,1.1,26.0,413.0,429.4,326.83
2017,9,4,8,45,553.5,166.0,1.05,26.5,464.5,486.86,368.82
2017,9,4,9,0,589.0,173.0,1.0,27.0,516.0,549.91,413.22
2017,9,4,9,15,611.5,180.0,1.1,27.5,563.0,603.57,450.65
2017,9,4,9,30,634.0,187.0,1.2,28.0,610.0,657.63,487.49
2017,9,4,9,45,653.0,192.0,1.3,28.5,652.5,707.13,520.41
2017,9,4,10,0,672.0,197.0,1.4,29.0,695.0,756.07,552.32
2017,9,4,10,15,685.0,201.0,1.45,29.0,731.0,798.09,579.71
2017,9,4,10,30,698.0,205.0,1.5,29.0,767.0,838.52,605.49
2017,9,4,10,45,710.5,207.0,1.55,29.5,796.0,874.6,626.71
2017,9,4,11,0,723.0,209.0,1.6,30.0,825.0,908.56,646.43
2017,9,4,11,15,729.5,211.0,1.65,30.0,846.5,934.43,662.28
2017,9,4,11,30,736.0,213.0,1.7,30.0,868.0,957.48,676.48
2017,9,4,11,45,777.0,190.0,1.8,30.0,890.0,979.74,690.89
2017,9,4,12,0,818.0,167.0,1.9,30.0,912.0,1005.81,707.75
2017,9,4,12,15,819.0,167.0,1.95,30.0,916.5,1012.25,711.87
2017,9,4,12,30,820.0,167.0,2.0,30.0,921.0,1015.12,714.12
2017,9,4,12,45,822.5,164.5,2.1,30.5,918.0,1013.34,712.8
2017,9,4,13,0,825.0,162.0,2.2,31.0,915.0,1007.95,709.36
2017,9,4,13,15,822.0,161.5,2.25,31.0,902.0,995.58,702.57
2017,9,4,13,30,819.0,161.0,2.3,31.0,889.0,979.77,693.75
2017,9,4,13,45,816.5,157.5,2.35,31.0,869.0,957.97,681.22
2017,9,4,14,0,814.0,154.0,2.4,31.0,849.0,932.89,666.64
2017,9,4,14,15,806.0,151.5,2.4,31.0,820.0,900.71,647.03
2017,9,4,14,30,798.0,149.0,2.4,31.0,791.0,865.82,625.62
2017,9,4,14,45,781.0,149.5,2.4,31.0,754.0,823.92,599.47
2017,9,4,15,0,764.0,150.0,2.4,31.0,717.0,780.35,571.99
2017,9,4,15,15,749.0,146.0,2.35,30.5,674.5,734.48,543.43
2017,9,4,15,30,734.0,142.0,2.3,30.0,632.0,685.02,510.7
2017,9,4,15,45,719.0,135.0,2.3,30.0,585.5,631.54,473.58
2017,9,4,16,0,704.0,128.0,2.3,30.0,539.0,577.48,435.04
2017,9,4,16,15,677.0,122.5,2.15,29.5,487.0,517.85,391.57
2017,9,4,16,30,650.0,117.0,2.0,29.0,435.0,459.47,347.72
2017,9,4,16,45,619.0,108.5,1.95,29.0,381.5,397.86,299.79
2017,9,4,17,0,588.0,100.0,1.9,29.0,328.0,338.69,252.31
2017,9,4,17,15,537.5,90.5,1.75,28.0,273.5,274.78,201.05
2017,9,4,17,30,487.0,81.0,1.6,27.0,219.0,216.36,153.09
2017,9,4,17,45,419.0,68.0,1.45,26.5,167.5,155.12,103.25
2017,9,4,18,0,351.0,55.0,1.3,26.0,116.0,104.22,63.15
2017,9,4,18,15,242.5,38.0,1.3,25.0,72.5,54.96,28.8
2017,9,4,18,30,134.0,21.0,1.3,24.0,29.0,19.4,2.24
2017,9,4,18,45,67.0,10.5,1.3,23.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,10.5,1.1,20.5,13.5,10.01,0.0
2017,9,5,6,30,105.0,21.0,1.3,21.0,27.0,18.73,0.99
2017,9,5,6,45,213.0,39.0,1.5,22.0,69.0,53.21,28.91
2017,9,5,7,0,321.0,57.0,1.7,23.0,111.0,101.32,63.01
2017,9,5,7,15,396.0,69.5,1.7,23.5,162.5,151.22,102.47
2017,9,5,7,30,471.0,82.0,1.7,24.0,214.0,210.38,151.0
2017,9,5,7,45,526.0,90.5,1.75,25.0,268.5,270.24,200.54
2017,9,5,8,0,581.0,99.0,1.8,26.0,323.0,334.2,252.35
2017,9,5,8,15,617.5,106.0,1.65,26.5,377.0,393.93,299.81
2017,9,5,8,30,654.0,113.0,1.5,27.0,431.0,456.73,347.7
2017,9,5,8,45,680.0,118.5,1.4,27.5,482.5,514.75,390.36
2017,9,5,9,0,706.0,124.0,1.3,28.0,534.0,573.93,432.08
2017,9,5,9,15,726.0,128.5,1.15,28.5,582.0,628.86,468.72
2017,9,5,9,30,746.0,133.0,1.0,29.0,630.0,683.65,503.57
2017,9,5,9,45,758.0,138.5,0.85,29.5,671.5,731.13,531.46
2017,9,5,10,0,770.0,144.0,0.7,30.0,713.0,778.63,557.4
2017,9,5,10,15,530.0,259.5,0.75,30.0,660.5,724.83,518.03
2017,9,5,10,30,290.0,375.0,0.8,30.0,608.0,643.71,459.21
2017,9,5,10,45,323.0,381.5,0.85,30.5,649.5,690.52,490.4
2017,9,5,11,0,356.0,388.0,0.9,31.0,691.0,737.9,520.16
2017,9,5,11,15,585.5,274.0,1.05,31.0,787.0,861.4,605.99
2017,9,5,11,30,815.0,160.0,1.2,31.0,883.0,974.93,678.44
2017,9,5,11,45,810.0,166.0,1.35,31.5,893.5,988.57,685.86
2017,9,5,12,0,805.0,172.0,1.5,32.0,904.0,998.59,692.31
2017,9,5,12,15,652.5,274.5,1.55,32.0,869.5,962.05,669.59
2017,9,5,12,30,500.0,377.0,1.6,32.0,835.0,912.53,634.81
2017,9,5,12,45,652.0,275.0,1.7,32.0,869.0,962.05,672.45
2017,9,5,13,0,804.0,173.0,1.8,32.0,903.0,998.63,696.69
2017,9,5,13,15,653.5,263.5,1.85,32.0,852.0,939.95,660.29
2017,9,5,13,30,503.0,354.0,1.9,32.0,801.0,872.76,614.61
2017,9,5,13,45,641.0,262.5,1.95,32.0,817.0,903.08,639.93
2017,9,5,14,0,779.0,171.0,2.0,32.0,833.0,917.64,651.11
2017,9,5,14,15,770.0,168.5,2.0,32.0,804.0,885.35,631.25
2017,9,5,14,30,761.0,166.0,2.0,32.0,775.0,850.54,610.11
2017,9,5,14,45,736.0,169.5,2.0,32.0,736.5,809.48,584.75
2017,9,5,15,0,711.0,173.0,2.0,32.0,698.0,763.88,556.14
2017,9,5,15,15,694.5,168.5,1.9,31.5,656.0,715.9,524.99
2017,9,5,15,30,678.0,164.0,1.8,31.0,614.0,667.03,492.56
2017,9,5,15,45,596.0,174.0,1.75,31.0,548.5,588.26,437.14
2017,9,5,16,0,514.0,184.0,1.7,31.0,483.0,512.49,382.88
2017,9,5,16,15,474.5,179.5,1.65,30.5,435.0,456.6,342.9
2017,9,5,16,30,435.0,175.0,1.6,30.0,387.0,403.75,303.97
2017,9,5,16,45,447.5,151.5,1.6,30.0,346.0,359.29,269.86
2017,9,5,17,0,460.0,128.0,1.6,30.0,305.0,312.65,232.6
2017,9,5,17,15,408.5,114.0,1.5,29.0,252.0,251.92,184.87
2017,9,5,17,30,357.0,100.0,1.4,28.0,199.0,197.03,140.92
2017,9,5,17,45,282.0,82.0,1.3,27.5,148.5,139.63,95.57
2017,9,5,18,0,207.0,64.0,1.2,27.0,98.0,90.64,58.06
2017,9,5,18,15,131.0,40.5,1.2,26.5,59.0,47.91,26.97
2017,9,5,18,30,55.0,17.0,1.2,26.0,20.0,15.44,0.0
2017,9,5,18,45,27.5,8.5,1.25,25.5,10.0,8.1,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,13.5,6.0,3.7,18.0,7.0,5.72,0.0
2017,9,6,6,30,27.0,12.0,3.8,18.0,14.0,11.48,0.0
2017,9,6,6,45,79.5,39.0,3.95,18.5,51.0,42.56,25.56
2017,9,6,7,0,132.0,66.0,4.1,19.0,88.0,82.16,56.52
2017,9,6,7,15,183.5,92.5,4.3,19.5,136.5,128.03,93.63
2017,9,6,7,30,235.0,119.0,4.5,20.0,185.0,180.6,137.04
2017,9,6,7,45,164.5,137.5,4.7,20.5,188.5,188.46,146.85
2017,9,6,8,0,94.0,156.0,4.9,21.0,192.0,186.44,146.87
2017,9,6,8,15,65.5,172.0,5.0,21.5,199.0,194.98,153.81
2017,9,6,8,30,37.0,188.0,5.1,22.0,206.0,200.12,157.33
2017,9,6,8,45,265.0,200.5,5.25,22.5,352.0,353.97,280.64
2017,9,6,9,0,493.0,213.0,5.4,23.0,498.0,529.23,417.15
2017,9,6,9,15,517.5,223.0,5.4,23.5,545.0,582.47,456.36
2017,9,6,9,30,542.0,233.0,5.4,24.0,592.0,636.61,495.73
2017,9,6,9,45,573.0,234.5,5.4,24.5,637.0,687.71,532.31
2017,9,6,10,0,604.0,236.0,5.4,25.0,682.0,739.48,568.67
2017,9,6,10,15,619.0,241.5,5.35,25.0,718.0,784.91,600.39
2017,9,6,10,30,634.0,247.0,5.3,25.0,754.0,826.52,629.04
2017,9,6,10,45,654.5,245.5,5.25,25.5,785.5,864.66,653.89
2017,9,6,11,0,675.0,244.0,5.2,26.0,817.0,901.22,677.27
2017,9,6,11,15,683.0,246.5,5.15,26.0,838.5,928.0,694.75
2017,9,6,11,30,691.0,249.0,5.1,26.0,860.0,952.17,710.22
2017,9,6,11,45,745.0,219.0,5.05,26.5,887.0,985.69,730.46
2017,9,6,12,0,799.0,189.0,5.0,27.0,914.0,1010.54,744.66
2017,9,6,12,15,801.0,189.5,4.9,27.0,918.5,1018.25,748.62
2017,9,6,12,30,803.0,190.0,4.8,27.0,923.0,1022.46,750.45
2017,9,6,12,45,811.5,184.0,4.75,27.5,921.5,1023.07,748.95
2017,9,6,13,0,820.0,178.0,4.7,28.0,920.0,1020.02,745.19
2017,9,6,13,15,817.0,176.5,4.6,28.0,907.5,1006.48,735.78
2017,9,6,13,30,814.0,175.0,4.5,28.0,895.0,989.5,724.67
2017,9,6,13,45,817.5,168.0,4.4,28.0,876.0,969.75,711.78
2017,9,6,14,0,821.0,161.0,4.3,28.0,857.0,946.45,696.63
2017,9,6,14,15,813.0,158.5,4.2,28.0,827.5,913.87,675.34
2017,9,6,14,30,805.0,156.0,4.1,28.0,798.0,878.56,652.23
2017,9,6,14,45,804.0,148.0,4.05,28.0,764.0,840.96,627.73
2017,9,6,15,0,803.0,140.0,4.0,28.0,730.0,800.51,601.13
2017,9,6,15,15,788.5,136.0,3.85,27.5,686.5,751.2,568.9
2017,9,6,15,30,774.0,132.0,3.7,27.0,643.0,700.53,534.55
2017,9,6,15,45,766.0,123.0,3.6,27.0,597.0,648.06,496.7
2017,9,6,16,0,758.0,114.0,3.5,27.0,551.0,594.87,457.37
2017,9,6,16,15,731.5,109.0,3.2,26.5,497.5,533.21,410.93
2017,9,6,16,30,705.0,104.0,2.9,26.0,444.0,472.65,364.01
2017,9,6,16,45,682.0,94.5,2.65,26.0,390.0,410.51,313.99
2017,9,6,17,0,659.0,85.0,2.4,26.0,336.0,349.81,263.65
2017,9,6,17,15,608.0,77.0,2.15,25.0,279.0,283.1,208.71
2017,9,6,17,30,557.0,69.0,1.9,24.0,222.0,221.85,157.12
2017,9,6,17,45,492.0,57.5,1.65,23.0,169.0,160.12,105.71
2017,9,6,18,0,427.0,46.0,1.4,22.0,116.0,106.37,62.53
2017,9,6,18,15,301.5,32.0,1.35,21.5,71.5,53.86,26.13
2017,9,6,18,30,176.0,18.0,1.3,21.0,27.0,17.01,0.0
2017,9,6,18,45,88.0,9.0,1.3,20.5,13.5,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.5,9.5,1.55,13.5,15.0,9.05,0.0
2017,9,7,6,30,205.0,19.0,1.8,14.0,30.0,19.34,0.0
2017,9,7,6,45,327.0,32.5,2.1,15.0,75.0,57.88,29.1
2017,9,7,7,0,449.0,46.0,2.4,16.0,120.0,111.57,67.7
2017,9,7,7,15,524.5,55.0,2.3,16.5,175.0,166.72,113.3
2017,9,7,7,30,600.0,64.0,2.2,17.0,230.0,231.1,168.58
2017,9,7,7,45,645.0,71.5,2.1,18.0,286.5,292.62,222.11
2017,9,7,8,0,690.0,79.0,2.0,19.0,343.0,358.8,277.9
2017,9,7,8,15,724.0,84.5,2.2,20.0,399.5,422.19,330.27
2017,9,7,8,30,758.0,90.0,2.4,21.0,456.0,488.16,382.77
2017,9,7,8,45,779.0,95.0,2.6,22.0,509.0,548.23,429.0
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,608.66,473.87
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,665.88,515.35
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,722.53,554.66
2017,9,7,9,45,847.0,111.5,2.95,24.5,703.0,772.87,587.39
2017,9,7,10,0,857.0,116.0,3.0,25.0,746.0,821.29,618.3
2017,9,7,10,15,867.5,118.0,3.0,25.0,783.0,860.06,643.16
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,901.16,669.46
2017,9,7,10,45,883.0,123.0,3.0,25.5,849.0,935.67,689.79
2017,9,7,11,0,888.0,126.0,3.0,26.0,878.0,967.05,707.93
2017,9,7,11,15,893.0,127.0,3.0,26.0,899.0,993.08,723.9
2017,9,7,11,30,898.0,128.0,3.0,26.0,920.0,1015.69,737.71
2017,9,7,11,45,897.5,130.5,3.0,26.5,932.0,1030.85,745.32
2017,9,7,12,0,897.0,133.0,3.0,27.0,944.0,1042.23,750.65
2017,9,7,12,15,898.0,133.5,3.0,27.0,948.5,1049.27,754.84
2017,9,7,12,30,899.0,134.0,3.0,27.0,953.0,1052.53,756.79
2017,9,7,12,45,898.0,133.5,3.0,27.0,948.0,1048.93,754.54
2017,9,7,13,0,897.0,133.0,3.0,27.0,943.0,1041.53,750.07
2017,9,7,13,15,893.5,132.5,3.0,27.0,929.0,1027.9,741.77
2017,9,7,13,30,890.0,132.0,3.0,27.0,915.0,1010.62,731.28
2017,9,7,13,45,884.5,130.5,3.05,27.0,893.0,986.86,717.1
2017,9,7,14,0,879.0,129.0,3.1,27.0,871.0,959.72,700.75
2017,9,7,14,15,871.0,127.0,3.05,27.0,841.0,926.6,679.71
2017,9,7,14,30,863.0,125.0,3.0,27.0,811.0,890.57,656.72
2017,9,7,14,45,848.5,124.5,3.0,27.0,772.5,853.34,633.17
2017,9,7,15,0,834.0,124.0,3.0,27.0,734.0,808.15,604.01
2017,9,7,15,15,819.0,121.0,3.0,27.0,690.0,758.21,571.28
2017,9,7,15,30,804.0,118.0,3.0,27.0,646.0,706.86,536.96
2017,9,7,15,45,785.5,113.5,3.0,27.0,596.5,650.53,496.84
2017,9,7,16,0,767.0,109.0,3.0,27.0,547.0,593.74,455.32
2017,9,7,16,15,740.5,104.0,2.85,26.5,493.5,532.2,409.46
2017,9,7,16,30,714.0,99.0,2.7,26.0,440.0,471.16,362.54
2017,9,7,16,45,678.5,92.5,2.55,25.5,384.5,405.97,311.0
2017,9,7,17,0,643.0,86.0,2.4,25.0,329.0,343.64,260.06
2017,9,7,17,15,591.0,78.0,2.15,24.0,272.5,277.6,205.46
2017,9,7,17,30,539.0,70.0,1.9,23.0,216.0,217.17,154.4
2017,9,7,17,45,463.0,59.0,1.65,22.5,162.5,154.91,102.69
2017,9,7,18,0,387.0,48.0,1.4,22.0,109.0,102.06,60.66
2017,9,7,18,15,265.0,32.0,1.4,21.0,66.0,50.68,24.84
2017,9,7,18,30,143.0,16.0,1.4,20.0,23.0,14.49,0.0
2017,9,7,18,45,71.5,8.0,1.4,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,9.5,1.35,14.5,13.5,9.05,0.0
2017,9,8,6,30,159.0,19.0,1.6,15.0,27.0,18.88,0.0
2017,9,8,6,45,278.0,34.5,1.9,15.5,71.0,56.37,29.47
2017,9,8,7,0,397.0,50.0,2.2,16.0,115.0,108.55,67.41
2017,9,8,7,15,474.0,60.5,2.2,16.5,169.0,162.31,111.63
2017,9,8,7,30,551.0,71.0,2.2,17.0,223.0,225.55,165.6
2017,9,8,7,45,605.0,78.0,2.2,18.0,279.5,286.69,218.37
2017,9,8,8,0,659.0,85.0,2.2,19.0,336.0,353.62,274.62
2017,9,8,8,15,694.5,91.0,2.4,20.0,392.0,416.48,326.51
2017,9,8,8,30,730.0,97.0,2.6,21.0,448.0,482.13,378.76
2017,9,8,8,45,755.5,101.0,2.8,22.0,501.5,542.07,424.97
2017,9,8,9,0,781.0,105.0,3.0,23.0,555.0,603.07,470.38
2017,9,8,9,15,800.0,109.0,2.95,23.5,603.5,660.22,511.55
2017,9,8,9,30,819.0,113.0,2.9,24.0,652.0,716.91,550.78
2017,9,8,9,45,833.0,115.5,2.85,24.5,695.5,767.39,583.15
2017,9,8,10,0,847.0,118.0,2.8,25.0,739.0,816.32,613.82
2017,9,8,10,15,857.0,120.5,2.75,25.0,775.5,854.66,637.98
2017,9,8,10,30,867.0,123.0,2.7,25.0,812.0,895.43,663.6
2017,9,8,10,45,875.0,124.0,2.65,25.5,841.5,930.22,683.61
2017,9,8,11,0,883.0,125.0,2.6,26.0,871.0,962.08,701.49
2017,9,8,11,15,888.0,126.5,2.55,26.0,892.5,988.45,717.08
2017,9,8,11,30,893.0,128.0,2.5,26.0,914.0,1011.41,730.47
2017,9,8,11,45,901.0,125.5,2.45,26.5,928.0,1029.69,739.45
2017,9,8,12,0,909.0,123.0,2.4,27.0,942.0,1044.4,746.21
2017,9,8,12,15,909.5,123.0,2.35,27.0,946.0,1050.42,749.09
2017,9,8,12,30,910.0,123.0,2.3,27.0,950.0,1052.59,749.75
2017,9,8,12,45,909.0,123.0,2.3,27.5,945.0,1049.39,746.32
2017,9,8,13,0,908.0,123.0,2.3,28.0,940.0,1042.34,740.69
2017,9,8,13,15,905.0,122.5,2.25,28.0,926.5,1028.98,732.19
2017,9,8,13,30,902.0,122.0,2.2,28.0,913.0,1011.91,721.53
2017,9,8,13,45,896.0,121.0,2.2,28.0,890.5,987.85,707.13
2017,9,8,14,0,890.0,120.0,2.2,28.0,868.0,960.4,690.65
2017,9,8,14,15,882.0,118.5,2.15,27.5,838.0,927.39,671.44
2017,9,8,14,30,874.0,117.0,2.1,27.0,808.0,891.44,650.21
2017,9,8,14,45,862.5,115.5,2.1,27.0,770.5,849.81,624.28
2017,9,8,15,0,851.0,114.0,2.1,27.0,733.0,810.54,599.71
2017,9,8,15,15,836.5,111.0,2.05,27.0,689.0,760.24,567.0
2017,9,8,15,30,822.0,108.0,2.0,27.0,645.0,708.45,532.94
2017,9,8,15,45,801.5,105.5,2.0,27.0,595.5,652.01,493.61
2017,9,8,16,0,781.0,103.0,2.0,27.0,546.0,595.26,452.74
2017,9,8,16,15,653.0,121.0,1.9,26.5,467.0,499.85,382.21
2017,9,8,16,30,525.0,139.0,1.8,26.0,388.0,412.12,316.01
2017,9,8,16,45,487.5,130.0,1.75,25.5,338.0,354.4,271.31
2017,9,8,17,0,450.0,121.0,1.7,25.0,288.0,300.15,227.86
2017,9,8,17,15,417.5,103.5,1.55,24.5,238.5,242.99,180.95
2017,9,8,17,30,385.0,86.0,1.4,24.0,189.0,189.41,136.04
2017,9,8,17,45,329.0,69.0,1.3,23.5,141.5,135.43,91.64
2017,9,8,18,0,273.0,52.0,1.2,23.0,94.0,88.49,54.25
2017,9,8,18,15,136.5,35.5,1.2,22.5,56.5,43.11,22.96
2017,9,8,18,30,0.0,19.0,1.2,22.0,19.0,17.15,0.0
2017,9,8,18,45,0.0,9.5,1.3,21.5,9.5,9.05,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,46.0,8.5,1.65,15.5,10.5,8.1,0.0
2017,9,9,6,30,92.0,17.0,1.9,16.0,21.0,15.8,0.0
2017,9,9,6,45,196.5,36.5,2.2,16.5,63.0,51.13,28.0
2017,9,9,7,0,301.0,56.0,2.5,17.0,105.0,99.58,63.89
2017,9,9,7,15,375.0,71.0,2.4,17.5,157.0,150.77,105.59
2017,9,9,7,30,449.0,86.0,2.3,18.0,209.0,211.17,156.41
2017,9,9,7,45,510.0,95.0,2.25,19.0,265.0,272.45,208.17
2017,9,9,8,0,571.0,104.0,2.2,20.0,321.0,338.66,262.9
2017,9,9,8,15,609.0,112.0,2.3,21.0,375.5,399.75,312.56
2017,9,9,8,30,647.0,120.0,2.4,22.0,430.0,464.08,363.02
2017,9,9,8,45,679.0,124.5,2.55,23.0,483.5,524.28,408.86
2017,9,9,9,0,711.0,129.0,2.7,24.0,537.0,586.23,454.49
2017,9,9,9,15,732.0,133.5,2.7,24.0,585.0,642.16,495.58
2017,9,9,9,30,753.0,138.0,2.7,24.0,633.0,697.99,535.59
2017,9,9,9,45,774.5,139.0,2.75,24.5,677.5,748.04,569.29
2017,9,9,10,0,796.0,140.0,2.8,25.0,722.0,799.18,602.25
2017,9,9,10,15,807.5,142.5,2.8,25.5,758.0,842.31,628.92
2017,9,9,10,30,819.0,145.0,2.8,26.0,794.0,883.3,653.82
2017,9,9,10,45,832.5,144.0,2.85,26.5,825.0,920.07,675.98
2017,9,9,11,0,846.0,143.0,2.9,27.0,856.0,954.29,696.33
2017,9,9,11,15,851.5,144.0,2.95,27.0,877.0,980.19,712.57
2017,9,9,11,30,857.0,145.0,3.0,27.0,898.0,994.19,721.22
2017,9,9,11,45,862.5,144.5,3.05,27.5,911.0,1011.48,730.76
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,1025.29,738.09
2017,9,9,12,15,868.5,144.5,3.1,28.0,928.0,1031.49,741.74
2017,9,9,12,30,869.0,145.0,3.1,28.0,932.0,1034.01,743.24
2017,9,9,12,45,869.5,143.5,3.15,28.5,927.5,1030.81,740.19
2017,9,9,13,0,870.0,142.0,3.2,29.0,923.0,1023.9,734.97
2017,9,9,13,15,866.5,141.5,3.25,29.0,909.0,1010.38,727.11
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,993.32,717.11
2017,9,9,13,45,857.0,139.5,3.35,29.0,873.0,969.4,702.72
2017,9,9,14,0,851.0,138.0,3.4,29.0,851.0,949.68,691.14
2017,9,9,14,15,842.5,136.5,3.4,29.0,821.0,916.67,670.45
2017,9,9,14,30,834.0,135.0,3.4,29.0,791.0,880.87,647.91
2017,9,9,14,45,818.5,134.0,3.45,29.0,752.5,837.13,620.15
2017,9,9,15,0,803.0,133.0,3.5,29.0,714.0,791.53,590.83
2017,9,9,15,15,787.0,129.5,3.5,28.5,670.5,741.41,558.9
2017,9,9,15,30,771.0,126.0,3.5,28.0,627.0,690.07,524.83
2017,9,9,15,45,749.0,122.5,3.5,28.0,578.0,635.03,485.26
2017,9,9,16,0,727.0,119.0,3.5,28.0,529.0,578.59,443.71
2017,9,9,16,15,699.0,113.0,3.3,27.5,476.0,516.55,397.28
2017,9,9,16,30,671.0,107.0,3.1,27.0,423.0,455.87,350.5
2017,9,9,16,45,630.5,100.5,2.95,26.5,367.0,390.83,299.11
2017,9,9,17,0,590.0,94.0,2.8,26.0,311.0,329.33,248.97
2017,9,9,17,15,535.5,84.5,2.5,25.0,256.0,264.2,195.38
2017,9,9,17,30,481.0,75.0,2.2,24.0,201.0,205.12,145.83
2017,9,9,17,45,399.5,62.0,1.95,23.5,149.0,142.12,94.27
2017,9,9,18,0,318.0,49.0,1.7,23.0,97.0,91.23,54.47
2017,9,9,18,15,203.5,31.0,1.7,22.0,56.5,43.74,21.0
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,12.89,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
