Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.5,7.15,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,19.0,13.89,0.0
2017,9,10,6,45,168.5,36.0,3.0,16.5,59.5,48.74,26.97
2017,9,10,7,0,264.0,57.0,3.3,17.0,100.0,95.61,62.2
2017,9,10,7,15,337.0,73.5,3.25,18.0,150.5,145.77,102.85
2017,9,10,7,30,410.0,90.0,3.2,19.0,201.0,205.08,152.36
2017,9,10,7,45,468.5,101.0,3.15,20.0,256.0,262.92,201.22
2017,9,10,8,0,527.0,112.0,3.1,21.0,311.0,327.33,254.54
2017,9,10,8,15,565.5,121.0,3.2,21.5,365.0,389.68,305.76
2017,9,10,8,30,604.0,130.0,3.3,22.0,419.0,452.9,356.26
2017,9,10,8,45,637.0,135.5,3.4,23.0,471.5,512.47,401.86
2017,9,10,9,0,670.0,141.0,3.5,24.0,524.0,573.99,447.42
2017,9,10,9,15,691.5,146.5,3.5,24.5,571.5,629.34,487.62
2017,9,10,9,30,713.0,152.0,3.5,25.0,619.0,684.76,526.75
2017,9,10,9,45,731.0,155.5,3.55,25.5,662.0,735.14,561.51
2017,9,10,10,0,749.0,159.0,3.6,26.0,705.0,784.62,594.03
2017,9,10,10,15,761.5,162.0,3.6,26.0,741.0,827.7,622.35
2017,9,10,10,30,774.0,165.0,3.6,26.0,777.0,865.17,646.62
2017,9,10,10,45,785.0,166.5,3.6,26.5,806.5,900.97,668.33
2017,9,10,11,0,796.0,168.0,3.6,27.0,836.0,934.26,688.16
2017,9,10,11,15,802.5,169.5,3.6,27.0,857.5,960.53,704.59
2017,9,10,11,30,809.0,171.0,3.6,27.0,879.0,983.71,719.06
2017,9,10,11,45,814.0,171.0,3.65,27.5,892.5,1000.62,728.38
2017,9,10,12,0,819.0,171.0,3.7,28.0,906.0,1014.13,735.6
2017,9,10,12,15,820.5,171.5,3.7,28.0,910.0,1021.14,739.85
2017,9,10,12,30,822.0,172.0,3.7,28.0,914.0,1024.56,741.96
2017,9,10,12,45,824.5,169.5,3.75,28.5,910.5,1022.26,739.39
2017,9,10,13,0,827.0,167.0,3.8,29.0,907.0,1016.31,734.65
2017,9,10,13,15,824.0,166.0,3.8,29.0,893.5,1002.86,726.33
2017,9,10,13,30,821.0,165.0,3.8,29.0,880.0,985.93,715.9
2017,9,10,13,45,819.5,161.0,3.8,29.0,859.5,963.95,702.27
2017,9,10,14,0,818.0,157.0,3.8,29.0,839.0,938.64,686.51
2017,9,10,14,15,809.5,154.5,3.85,29.0,809.5,905.34,665.72
2017,9,10,14,30,801.0,152.0,3.9,29.0,780.0,869.35,643.04
2017,9,10,14,45,788.0,149.5,3.95,29.0,742.5,827.13,615.95
2017,9,10,15,0,775.0,147.0,4.0,29.0,705.0,782.97,587.26
2017,9,10,15,15,758.5,143.0,3.95,28.5,661.5,735.21,556.46
2017,9,10,15,30,742.0,139.0,3.9,28.0,618.0,683.87,521.23
2017,9,10,15,45,724.0,133.0,3.9,28.0,570.0,628.69,481.48
2017,9,10,16,0,706.0,127.0,3.9,28.0,522.0,573.22,440.53
2017,9,10,16,15,676.5,120.5,3.65,27.5,469.0,510.85,393.61
2017,9,10,16,30,647.0,114.0,3.4,27.0,416.0,450.06,346.58
2017,9,10,16,45,611.0,105.5,3.2,27.0,361.0,386.32,295.44
2017,9,10,17,0,575.0,97.0,3.0,27.0,306.0,325.66,245.45
2017,9,10,17,15,518.5,87.0,2.7,26.0,251.0,260.33,191.93
2017,9,10,17,30,462.0,77.0,2.4,25.0,196.0,199.46,141.27
2017,9,10,17,45,383.5,63.0,2.15,24.0,144.5,139.31,92.33
2017,9,10,18,0,305.0,49.0,1.9,23.0,93.0,89.0,53.13
2017,9,10,18,15,187.5,30.5,1.9,22.5,54.0,41.87,19.68
2017,9,10,18,30,70.0,12.0,1.9,22.0,15.0,11.7,0.0
2017,9,10,18,45,35.0,6.0,1.9,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.65,16.5,10.5,7.63,0.0
2017,9,11,6,30,100.0,16.0,2.0,17.0,21.0,15.41,0.0
2017,9,11,6,45,210.0,34.5,2.4,18.0,62.0,51.16,27.01
2017,9,11,7,0,320.0,53.0,2.8,19.0,103.0,100.57,63.29
2017,9,11,7,15,398.0,66.0,2.85,19.5,155.0,152.01,105.0
2017,9,11,7,30,476.0,79.0,2.9,20.0,207.0,215.1,157.96
2017,9,11,7,45,527.0,89.5,3.0,21.0,262.0,274.36,208.47
2017,9,11,8,0,578.0,100.0,3.1,22.0,317.0,339.19,262.45
2017,9,11,8,15,616.0,107.5,3.2,22.5,371.5,400.23,312.75
2017,9,11,8,30,654.0,115.0,3.3,23.0,426.0,464.48,364.05
2017,9,11,8,45,678.5,122.5,3.45,23.5,478.0,523.86,410.22
2017,9,11,9,0,703.0,130.0,3.6,24.0,530.0,584.23,455.75
2017,9,11,9,15,724.0,134.5,3.65,24.5,578.0,639.75,496.27
2017,9,11,9,30,745.0,139.0,3.7,25.0,626.0,695.2,535.63
2017,9,11,9,45,758.5,144.5,3.8,25.5,668.0,745.55,570.16
2017,9,11,10,0,772.0,150.0,3.9,26.0,710.0,791.82,600.34
2017,9,11,10,15,443.0,265.0,3.9,26.0,590.0,662.04,501.96
2017,9,11,10,30,114.0,380.0,3.9,26.0,470.0,489.01,368.08
2017,9,11,10,45,464.0,269.5,3.9,26.5,655.5,717.28,541.17
2017,9,11,11,0,814.0,159.0,3.9,27.0,841.0,942.5,696.85
2017,9,11,11,15,598.0,273.0,3.85,27.0,780.5,876.79,648.0
2017,9,11,11,30,382.0,387.0,3.8,27.0,720.0,783.21,577.55
2017,9,11,11,45,600.5,280.0,3.8,27.5,812.5,907.79,667.58
2017,9,11,12,0,819.0,173.0,3.8,28.0,905.0,1016.61,738.72
2017,9,11,12,15,570.0,301.0,3.75,28.0,811.5,907.14,662.49
2017,9,11,12,30,321.0,429.0,3.7,28.0,718.0,779.6,569.26
2017,9,11,12,45,573.5,298.5,3.65,28.5,811.0,907.3,662.61
2017,9,11,13,0,826.0,168.0,3.6,29.0,904.0,1016.41,734.4
2017,9,11,13,15,822.0,167.0,3.55,29.0,890.5,1001.89,724.13
2017,9,11,13,30,818.0,166.0,3.5,29.0,877.0,983.93,712.76
2017,9,11,13,45,814.0,163.0,3.5,29.0,855.5,960.56,698.3
2017,9,11,14,0,810.0,160.0,3.5,29.0,834.0,934.0,681.8
2017,9,11,14,15,801.0,158.0,3.45,29.0,804.0,900.89,660.67
2017,9,11,14,30,792.0,156.0,3.4,29.0,774.0,865.15,637.76
2017,9,11,14,45,762.5,161.5,3.4,29.0,733.0,820.87,609.24
2017,9,11,15,0,733.0,167.0,3.4,29.0,692.0,772.53,577.68
2017,9,11,15,15,715.5,162.5,3.35,29.0,648.5,722.52,543.43
2017,9,11,15,30,698.0,158.0,3.3,29.0,605.0,671.67,507.76
2017,9,11,15,45,682.5,149.0,3.25,29.0,558.0,617.0,468.75
2017,9,11,16,0,667.0,140.0,3.2,29.0,511.0,561.94,428.5
2017,9,11,16,15,637.0,133.0,3.0,28.5,458.5,500.72,382.97
2017,9,11,16,30,607.0,126.0,2.8,28.0,406.0,441.22,337.45
2017,9,11,16,45,573.0,115.5,2.6,27.5,352.0,378.59,288.27
2017,9,11,17,0,539.0,105.0,2.4,27.0,298.0,318.89,239.96
2017,9,11,17,15,482.5,93.5,2.1,26.0,243.5,252.17,185.76
2017,9,11,17,30,426.0,82.0,1.8,25.0,189.0,194.35,137.89
2017,9,11,17,45,350.5,66.0,1.5,24.0,138.5,135.19,90.02
2017,9,11,18,0,275.0,50.0,1.2,23.0,88.0,85.56,51.47
2017,9,11,18,15,164.0,30.0,1.2,22.5,50.0,39.57,18.2
2017,9,11,18,30,53.0,10.0,1.2,22.0,12.0,9.63,0.0
2017,9,11,18,45,26.5,5.0,1.2,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.5,8.0,1.55,16.0,11.0,7.63,0.0
2017,9,12,6,30,125.0,16.0,1.8,17.0,22.0,16.1,0.0
2017,9,12,6,45,252.0,32.5,2.05,18.0,65.5,54.1,27.59
2017,9,12,7,0,379.0,49.0,2.3,19.0,109.0,107.29,66.18
2017,9,12,7,15,460.0,60.5,2.35,19.5,163.0,162.1,110.82
2017,9,12,7,30,541.0,72.0,2.4,20.0,217.0,226.94,165.5
2017,9,12,7,45,594.0,80.5,2.5,21.0,274.0,288.91,218.51
2017,9,12,8,0,647.0,89.0,2.6,22.0,331.0,356.58,274.89
2017,9,12,8,15,684.0,95.5,2.6,23.0,387.0,420.13,326.4
2017,9,12,8,30,721.0,102.0,2.6,24.0,443.0,486.65,378.19
2017,9,12,8,45,745.0,107.5,2.6,25.0,496.0,547.25,423.56
2017,9,12,9,0,769.0,113.0,2.6,26.0,549.0,608.61,467.7
2017,9,12,9,15,788.5,117.0,2.6,26.5,598.0,664.61,507.38
2017,9,12,9,30,808.0,121.0,2.6,27.0,647.0,721.11,546.11
2017,9,12,9,45,819.5,125.5,2.65,27.5,689.5,771.25,578.16
2017,9,12,10,0,831.0,130.0,2.7,28.0,732.0,819.63,608.53
2017,9,12,10,15,841.5,132.5,2.7,28.0,768.5,863.07,636.08
2017,9,12,10,30,852.0,135.0,2.7,28.0,805.0,904.16,661.84
2017,9,12,10,45,856.5,138.5,2.7,28.5,833.0,938.29,681.49
2017,9,12,11,0,861.0,142.0,2.7,29.0,861.0,969.29,699.0
2017,9,12,11,15,866.0,143.0,2.7,29.0,881.5,994.85,714.36
2017,9,12,11,30,871.0,144.0,2.7,29.0,902.0,1008.36,722.13
2017,9,12,11,45,872.0,146.0,2.7,29.5,913.5,1023.71,729.81
2017,9,12,12,0,873.0,148.0,2.7,30.0,925.0,1035.41,735.24
2017,9,12,12,15,873.5,148.0,2.65,30.0,928.5,1040.89,737.9
2017,9,12,12,30,874.0,148.0,2.6,30.0,932.0,1042.65,738.4
2017,9,12,12,45,872.5,147.5,2.6,30.5,926.5,1038.17,734.19
2017,9,12,13,0,871.0,147.0,2.6,31.0,921.0,1029.98,727.88
2017,9,12,13,15,867.5,146.0,2.55,31.0,906.5,1015.66,718.87
2017,9,12,13,30,864.0,145.0,2.5,31.0,892.0,1006.37,713.2
2017,9,12,13,45,857.5,143.5,2.45,31.5,869.5,981.24,696.2
2017,9,12,14,0,851.0,142.0,2.4,32.0,847.0,952.84,677.4
2017,9,12,14,15,842.5,140.0,2.3,32.0,816.0,919.02,656.12
2017,9,12,14,30,834.0,138.0,2.2,32.0,785.0,882.41,633.06
2017,9,12,14,45,812.5,139.5,2.15,32.0,745.0,836.03,604.0
2017,9,12,15,0,791.0,141.0,2.1,32.0,705.0,788.2,573.78
2017,9,12,15,15,774.0,137.0,2.0,31.5,660.5,737.06,541.75
2017,9,12,15,30,757.0,133.0,1.9,31.0,616.0,686.65,508.52
2017,9,12,15,45,728.0,131.0,1.85,31.0,565.0,627.62,467.39
2017,9,12,16,0,699.0,129.0,1.8,31.0,514.0,569.32,425.77
2017,9,12,16,15,668.5,122.0,1.65,30.5,460.5,506.19,380.02
2017,9,12,16,30,638.0,115.0,1.5,30.0,407.0,444.79,334.13
2017,9,12,16,45,578.0,110.5,1.35,29.5,348.5,374.99,280.71
2017,9,12,17,0,518.0,106.0,1.2,29.0,290.0,308.61,228.63
2017,9,12,17,15,460.5,93.5,1.15,28.0,235.5,244.41,177.69
2017,9,12,17,30,403.0,81.0,1.1,27.0,181.0,186.81,131.01
2017,9,12,17,45,305.5,65.0,1.05,26.0,129.0,125.01,82.71
2017,9,12,18,0,208.0,49.0,1.0,25.0,77.0,75.6,45.83
2017,9,12,18,15,104.0,28.0,1.05,24.5,42.0,33.07,14.48
2017,9,12,18,30,0.0,7.0,1.1,24.0,7.0,6.67,0.0
2017,9,12,18,45,0.0,3.5,1.15,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.4,17.5,7.0,0.0,0.0
2017,9,13,6,30,0.0,14.0,1.6,18.0,14.0,13.0,0.0
2017,9,13,6,45,110.0,35.5,1.85,19.0,52.5,43.66,24.36
2017,9,13,7,0,220.0,57.0,2.1,20.0,91.0,90.49,59.0
2017,9,13,7,15,290.0,76.0,2.05,20.5,140.5,139.88,98.7
2017,9,13,7,30,360.0,95.0,2.0,21.0,190.0,198.11,146.76
2017,9,13,7,45,416.0,109.0,2.0,21.5,244.0,255.21,194.45
2017,9,13,8,0,472.0,123.0,2.0,22.0,298.0,318.68,246.49
2017,9,13,8,15,542.5,118.5,2.1,23.0,350.5,379.15,294.81
2017,9,13,8,30,613.0,114.0,2.2,24.0,403.0,444.07,345.42
2017,9,13,8,45,576.0,142.5,2.3,25.0,439.5,487.28,377.44
2017,9,13,9,0,539.0,171.0,2.4,26.0,476.0,521.66,401.59
2017,9,13,9,15,494.0,206.5,2.35,26.5,505.0,556.09,424.68
2017,9,13,9,30,449.0,242.0,2.3,27.0,534.0,584.64,442.59
2017,9,13,9,45,468.5,251.5,2.25,28.0,574.0,630.99,472.97
2017,9,13,10,0,488.0,261.0,2.2,29.0,614.0,677.43,502.39
2017,9,13,10,15,475.0,282.0,2.1,29.5,639.5,707.89,520.1
2017,9,13,10,30,462.0,303.0,2.0,30.0,665.0,735.66,535.67
2017,9,13,10,45,397.5,344.0,1.9,30.5,663.5,725.08,524.24
2017,9,13,11,0,333.0,385.0,1.8,31.0,662.0,719.11,515.96
2017,9,13,11,15,368.5,379.0,1.75,31.0,693.0,755.28,539.95
2017,9,13,11,30,404.0,373.0,1.7,31.0,724.0,791.2,563.14
2017,9,13,11,45,434.5,369.0,1.65,31.5,751.0,833.82,588.77
2017,9,13,12,0,465.0,365.0,1.6,32.0,778.0,865.33,607.08
2017,9,13,12,15,469.5,366.5,1.55,32.0,785.0,874.43,611.87
2017,9,13,12,30,474.0,368.0,1.5,32.0,792.0,881.24,615.48
2017,9,13,12,45,468.0,366.0,1.5,32.5,782.5,871.55,608.11
2017,9,13,13,0,462.0,364.0,1.5,33.0,773.0,859.61,599.6
2017,9,13,13,15,495.0,348.0,1.55,33.0,780.0,869.74,607.84
2017,9,13,13,30,528.0,332.0,1.6,33.0,787.0,876.61,613.87
2017,9,13,13,45,495.0,329.0,1.65,33.0,746.5,830.47,585.08
2017,9,13,14,0,462.0,326.0,1.7,33.0,706.0,783.56,555.85
2017,9,13,14,15,481.5,305.0,1.75,33.0,688.5,765.3,546.16
2017,9,13,14,30,501.0,284.0,1.8,33.0,671.0,743.93,534.04
2017,9,13,14,45,478.0,281.0,1.9,33.0,636.0,702.28,507.53
2017,9,13,15,0,455.0,278.0,2.0,33.0,601.0,660.49,480.54
2017,9,13,15,15,486.0,253.5,2.05,32.5,578.5,637.92,468.04
2017,9,13,15,30,517.0,229.0,2.1,32.0,556.0,611.09,451.96
2017,9,13,15,45,537.5,193.5,2.2,32.0,510.0,561.79,418.98
2017,9,13,16,0,558.0,158.0,2.3,32.0,464.0,508.87,382.33
2017,9,13,16,15,488.0,156.5,2.25,31.5,404.0,437.16,329.92
2017,9,13,16,30,418.0,155.0,2.2,31.0,344.0,371.82,281.06
2017,9,13,16,45,368.5,147.0,2.2,30.5,297.5,315.94,238.37
2017,9,13,17,0,319.0,139.0,2.2,30.0,251.0,261.51,195.89
2017,9,13,17,15,275.0,118.0,2.05,29.0,202.0,205.97,152.05
2017,9,13,17,30,231.0,97.0,1.9,28.0,153.0,155.68,111.77
2017,9,13,17,45,201.0,72.5,1.8,27.0,112.0,110.12,74.73
2017,9,13,18,0,171.0,48.0,1.7,26.0,71.0,68.53,41.51
2017,9,13,18,15,95.0,26.5,1.7,25.5,38.0,30.8,12.24
2017,9,13,18,30,19.0,5.0,1.7,25.0,5.0,4.77,0.0
2017,9,13,18,45,9.5,2.5,1.7,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.25,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,2.6,21.0,14.0,12.54,0.0
2017,9,14,6,45,113.0,36.5,3.0,21.5,52.0,45.14,24.89
2017,9,14,7,0,198.0,60.0,3.4,22.0,90.0,89.08,58.29
2017,9,14,7,15,271.5,79.0,3.55,22.5,139.5,137.24,96.64
2017,9,14,7,30,345.0,98.0,3.7,23.0,189.0,197.48,146.05
2017,9,14,7,45,418.0,107.5,3.85,24.0,244.0,255.1,193.49
2017,9,14,8,0,491.0,117.0,4.0,25.0,299.0,321.08,247.15
2017,9,14,8,15,531.5,126.5,4.0,25.5,352.0,380.01,295.0
2017,9,14,8,30,572.0,136.0,4.0,26.0,405.0,445.75,346.7
2017,9,14,8,45,612.0,139.5,4.0,26.5,457.5,505.75,392.77
2017,9,14,9,0,652.0,143.0,4.0,27.0,510.0,568.42,439.53
2017,9,14,9,15,674.0,148.5,4.05,27.5,557.0,623.22,479.21
2017,9,14,9,30,696.0,154.0,4.1,28.0,604.0,678.16,517.97
2017,9,14,9,45,716.0,157.0,4.15,29.0,646.5,728.74,551.68
2017,9,14,10,0,736.0,160.0,4.2,30.0,689.0,778.6,583.25
2017,9,14,10,15,748.0,163.0,4.2,30.5,724.5,820.63,609.49
2017,9,14,10,30,760.0,166.0,4.2,31.0,760.0,860.74,634.13
2017,9,14,10,45,769.0,168.5,4.25,31.5,788.0,891.17,652.26
2017,9,14,11,0,778.0,171.0,4.3,32.0,816.0,922.99,671.26
2017,9,14,11,15,783.5,172.5,4.3,32.0,836.0,947.66,686.59
2017,9,14,11,30,789.0,174.0,4.3,32.0,856.0,969.25,699.99
2017,9,14,11,45,797.5,171.5,4.3,32.5,869.0,986.48,709.17
2017,9,14,12,0,806.0,169.0,4.3,33.0,882.0,1000.42,716.3
2017,9,14,12,15,806.5,169.5,4.25,33.0,885.5,1006.03,719.35
2017,9,14,12,30,807.0,170.0,4.2,33.0,889.0,1008.08,720.31
2017,9,14,12,45,804.5,170.0,4.2,33.5,883.0,1003.04,715.69
2017,9,14,13,0,802.0,170.0,4.2,34.0,877.0,994.49,709.01
2017,9,14,13,15,798.0,168.5,4.2,34.0,863.0,979.45,699.76
2017,9,14,13,30,794.0,167.0,4.2,34.0,849.0,961.07,688.49
2017,9,14,13,45,786.5,166.0,4.2,34.0,826.5,936.66,673.38
2017,9,14,14,0,779.0,165.0,4.2,34.0,804.0,909.29,656.39
2017,9,14,14,15,769.0,162.5,4.15,34.0,774.0,875.35,634.82
2017,9,14,14,30,759.0,160.0,4.1,34.0,744.0,838.98,611.6
2017,9,14,14,45,741.0,159.0,4.1,34.0,706.0,798.66,585.81
2017,9,14,15,0,723.0,158.0,4.1,34.0,668.0,753.34,556.41
2017,9,14,15,15,705.5,153.5,4.05,33.5,625.0,703.65,523.72
2017,9,14,15,30,688.0,149.0,4.0,33.0,582.0,653.16,489.46
2017,9,14,15,45,664.5,143.5,4.0,33.0,534.0,597.22,449.6
2017,9,14,16,0,641.0,138.0,4.0,33.0,486.0,541.7,409.09
2017,9,14,16,15,609.5,130.5,3.85,32.5,434.0,480.51,363.9
2017,9,14,16,30,578.0,123.0,3.7,32.0,382.0,421.3,318.9
2017,9,14,16,45,535.5,113.5,3.55,31.5,328.5,354.82,267.23
2017,9,14,17,0,493.0,104.0,3.4,31.0,275.0,295.63,219.77
2017,9,14,17,15,434.0,92.0,3.1,30.0,222.0,233.15,169.44
2017,9,14,17,30,375.0,80.0,2.8,29.0,169.0,177.5,124.02
2017,9,14,17,45,292.0,63.0,2.55,28.5,121.0,119.59,78.11
2017,9,14,18,0,209.0,46.0,2.3,28.0,73.0,72.26,42.37
2017,9,14,18,15,104.5,23.0,2.45,27.5,36.5,28.01,8.99
2017,9,14,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.4,21.0,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,2.6,21.0,13.0,12.05,0.0
2017,9,15,6,45,104.5,36.0,2.8,21.5,50.5,44.2,24.27
2017,9,15,7,0,183.0,60.0,3.0,22.0,88.0,87.21,57.36
2017,9,15,7,15,256.5,79.5,3.1,22.5,137.0,134.99,95.33
2017,9,15,7,30,330.0,99.0,3.2,23.0,186.0,194.88,144.31
2017,9,15,7,45,186.5,120.0,3.35,24.0,171.5,185.47,142.1
2017,9,15,8,0,43.0,141.0,3.5,25.0,157.0,153.58,118.75
2017,9,15,8,15,291.5,143.5,3.45,25.5,277.5,281.84,219.66
2017,9,15,8,30,540.0,146.0,3.4,26.0,398.0,437.01,339.65
2017,9,15,8,45,339.5,198.5,3.4,26.5,363.5,400.09,310.15
2017,9,15,9,0,139.0,251.0,3.4,27.0,329.0,340.48,261.87
2017,9,15,9,15,403.0,208.5,3.35,27.5,462.5,498.04,383.35
2017,9,15,9,30,667.0,166.0,3.3,28.0,596.0,670.36,510.15
2017,9,15,9,45,695.0,165.5,3.3,28.5,640.0,722.29,544.86
2017,9,15,10,0,723.0,165.0,3.3,29.0,684.0,774.14,578.96
2017,9,15,10,15,736.0,168.0,3.25,29.0,719.5,816.52,606.16
2017,9,15,10,30,749.0,171.0,3.2,29.0,755.0,857.09,631.89
2017,9,15,10,45,764.0,170.5,3.2,29.5,784.5,889.25,650.79
2017,9,15,11,0,779.0,170.0,3.2,30.0,814.0,923.43,670.92
2017,9,15,11,15,784.5,171.5,3.2,30.5,834.0,948.06,684.63
2017,9,15,11,30,790.0,173.0,3.2,31.0,854.0,969.6,696.39
2017,9,15,11,45,806.5,165.5,3.2,31.5,869.0,989.48,707.1
2017,9,15,12,0,823.0,158.0,3.2,32.0,884.0,1006.13,715.79
2017,9,15,12,15,823.5,158.0,3.15,32.0,887.0,1011.21,718.31
2017,9,15,12,30,824.0,158.0,3.1,32.0,890.0,1012.68,718.77
2017,9,15,12,45,823.0,157.5,3.1,32.5,884.5,1008.48,714.75
2017,9,15,13,0,822.0,157.0,3.1,33.0,879.0,1000.7,708.65
2017,9,15,13,15,818.0,156.0,3.05,33.0,865.0,985.87,699.32
2017,9,15,13,30,814.0,155.0,3.0,33.0,851.0,967.63,687.98
2017,9,15,13,45,807.5,153.5,2.95,33.0,828.5,943.2,672.8
2017,9,15,14,0,801.0,152.0,2.9,33.0,806.0,915.7,655.73
2017,9,15,14,15,791.5,149.5,2.85,33.0,775.5,881.56,634.38
2017,9,15,14,30,782.0,147.0,2.8,33.0,745.0,844.89,611.34
2017,9,15,14,45,769.5,144.0,2.8,33.0,708.0,802.88,584.95
2017,9,15,15,0,757.0,141.0,2.8,33.0,671.0,759.0,557.06
2017,9,15,15,15,740.0,137.0,2.8,32.5,627.5,711.3,527.22
2017,9,15,15,30,723.0,133.0,2.8,32.0,584.0,660.22,493.14
2017,9,15,15,45,700.0,128.0,2.85,32.0,536.0,603.53,453.36
2017,9,15,16,0,677.0,123.0,2.9,32.0,488.0,547.14,412.69
2017,9,15,16,15,646.0,116.5,2.85,31.5,435.5,485.43,367.46
2017,9,15,16,30,615.0,110.0,2.8,31.0,383.0,425.59,322.15
2017,9,15,16,45,573.0,102.0,2.75,31.0,329.0,361.66,271.82
2017,9,15,17,0,531.0,94.0,2.7,31.0,275.0,301.62,223.21
2017,9,15,17,15,470.5,83.5,2.5,30.0,221.5,235.38,169.93
2017,9,15,17,30,410.0,73.0,2.3,29.0,168.0,178.74,123.59
2017,9,15,17,45,322.5,58.0,2.1,28.0,120.0,119.92,77.14
2017,9,15,18,0,235.0,43.0,1.9,27.0,72.0,72.23,41.31
2017,9,15,18,15,117.5,21.5,2.0,26.5,36.0,27.01,6.76
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.1,22.0,14.0,13.4,0.0
2017,9,16,6,45,140.5,34.0,2.45,22.5,52.0,46.61,24.45
2017,9,16,7,0,240.0,55.0,2.8,23.0,90.0,92.98,59.31
2017,9,16,7,15,319.0,70.5,2.9,23.5,139.5,142.43,98.63
2017,9,16,7,30,398.0,86.0,3.0,24.0,189.0,201.79,147.39
2017,9,16,7,45,460.0,96.5,3.15,25.0,243.0,259.9,195.65
2017,9,16,8,0,522.0,107.0,3.3,26.0,297.0,325.01,248.72
2017,9,16,8,15,399.0,147.0,3.25,26.5,306.5,340.85,263.5
2017,9,16,8,30,276.0,187.0,3.2,27.0,316.0,336.24,260.28
2017,9,16,8,45,476.0,159.0,3.2,27.5,412.0,445.56,344.75
2017,9,16,9,0,676.0,131.0,3.2,28.0,508.0,572.84,440.16
2017,9,16,9,15,698.0,135.5,3.15,28.0,555.0,627.66,479.67
2017,9,16,9,30,720.0,140.0,3.1,28.0,602.0,682.54,518.58
2017,9,16,9,45,741.5,141.0,3.05,28.5,645.0,733.02,552.12
2017,9,16,10,0,763.0,142.0,3.0,29.0,688.0,780.17,581.65
2017,9,16,10,15,775.0,145.0,2.95,29.5,723.5,822.74,607.56
2017,9,16,10,30,787.0,148.0,2.9,30.0,759.0,863.28,631.72
2017,9,16,10,45,799.0,148.0,2.85,30.5,788.0,898.4,651.96
2017,9,16,11,0,811.0,148.0,2.8,31.0,817.0,931.0,670.34
2017,9,16,11,15,817.0,149.0,2.75,31.0,837.0,956.14,685.14
2017,9,16,11,30,823.0,150.0,2.7,31.0,857.0,978.1,697.94
2017,9,16,11,45,804.5,165.0,2.7,31.5,864.0,987.25,701.69
2017,9,16,12,0,786.0,180.0,2.7,32.0,871.0,992.27,703.04
2017,9,16,12,15,786.5,180.0,2.65,32.0,874.0,997.09,705.42
2017,9,16,12,30,787.0,180.0,2.6,32.0,877.0,998.44,705.73
2017,9,16,12,45,787.5,178.5,2.6,32.5,872.0,994.75,702.08
2017,9,16,13,0,788.0,177.0,2.6,33.0,867.0,987.58,696.43
2017,9,16,13,15,784.0,176.0,2.6,33.0,852.5,973.04,687.73
2017,9,16,13,30,780.0,175.0,2.6,33.0,838.0,955.21,677.1
2017,9,16,13,45,774.5,172.0,2.6,33.0,816.0,930.73,662.34
2017,9,16,14,0,769.0,169.0,2.6,33.0,794.0,903.26,645.72
2017,9,16,14,15,759.0,166.5,2.6,33.0,764.0,873.59,627.67
2017,9,16,14,30,749.0,164.0,2.6,33.0,734.0,837.09,605.1
2017,9,16,14,45,741.5,157.5,2.6,33.0,698.0,796.23,579.51
2017,9,16,15,0,734.0,151.0,2.6,33.0,662.0,753.26,552.29
2017,9,16,15,15,716.0,146.5,2.6,33.0,618.5,702.67,518.93
2017,9,16,15,30,698.0,142.0,2.6,33.0,575.0,651.32,483.83
2017,9,16,15,45,675.5,136.0,2.6,33.0,527.0,595.02,444.41
2017,9,16,16,0,653.0,130.0,2.6,33.0,479.0,539.04,404.2
2017,9,16,16,15,621.5,123.0,2.55,32.5,427.5,477.77,359.6
2017,9,16,16,30,590.0,116.0,2.5,32.0,376.0,418.46,315.02
2017,9,16,16,45,547.5,107.0,2.45,31.5,322.0,354.73,265.77
2017,9,16,17,0,505.0,98.0,2.4,31.0,268.0,292.53,216.29
2017,9,16,17,15,444.5,86.5,2.15,30.0,215.5,229.57,165.67
2017,9,16,17,30,384.0,75.0,1.9,29.0,163.0,173.62,120.1
2017,9,16,17,45,298.5,58.5,1.65,28.5,115.0,115.49,74.21
2017,9,16,18,0,213.0,42.0,1.4,28.0,67.0,68.28,38.76
2017,9,16,18,15,106.5,21.0,1.4,27.5,33.5,25.57,4.3
2017,9,16,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.05,21.5,7.5,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.3,22.0,15.0,13.98,0.0
2017,9,17,6,45,179.0,31.5,1.55,22.5,54.5,48.0,23.85
2017,9,17,7,0,296.0,50.0,1.8,23.0,94.0,97.21,60.27
2017,9,17,7,15,173.5,74.0,1.9,23.5,102.5,112.39,79.66
2017,9,17,7,30,51.0,98.0,2.0,24.0,111.0,108.6,81.93
2017,9,17,7,45,65.5,121.5,2.15,24.5,143.0,139.9,107.37
2017,9,17,8,0,80.0,145.0,2.3,25.0,175.0,173.03,133.87
2017,9,17,8,15,373.5,126.0,2.35,25.5,295.5,308.55,239.71
2017,9,17,8,30,667.0,107.0,2.4,26.0,416.0,468.33,362.26
2017,9,17,8,45,464.0,172.5,2.45,26.5,400.0,453.11,349.47
2017,9,17,9,0,261.0,238.0,2.5,27.0,384.0,411.49,315.71
2017,9,17,9,15,513.5,181.5,2.45,27.5,499.5,546.73,418.42
2017,9,17,9,30,766.0,125.0,2.4,28.0,615.0,698.96,528.55
2017,9,17,9,45,777.5,130.0,2.4,28.5,656.5,747.62,558.81
2017,9,17,10,0,789.0,135.0,2.4,29.0,698.0,794.64,587.95
2017,9,17,10,15,617.0,220.0,2.35,29.5,674.0,770.73,567.14
2017,9,17,10,30,445.0,305.0,2.3,30.0,650.0,725.45,530.17
2017,9,17,10,45,358.5,350.0,2.3,30.5,634.0,698.4,508.28
2017,9,17,11,0,272.0,395.0,2.3,31.0,618.0,675.05,488.42
2017,9,17,11,15,315.5,393.5,2.25,31.0,659.0,722.15,520.59
2017,9,17,11,30,359.0,392.0,2.2,31.0,700.0,769.53,551.99
2017,9,17,11,45,603.0,269.0,2.2,31.5,794.0,902.05,643.52
2017,9,17,12,0,847.0,146.0,2.2,32.0,888.0,1017.68,714.96
2017,9,17,12,15,847.5,146.0,2.15,32.0,891.0,1022.71,716.16
2017,9,17,12,30,848.0,146.0,2.1,32.0,894.0,1024.02,716.31
2017,9,17,12,45,846.0,145.5,2.1,32.5,887.5,1018.57,711.6
2017,9,17,13,0,844.0,145.0,2.1,33.0,881.0,1009.45,704.84
2017,9,17,13,15,840.0,144.0,2.1,33.0,866.5,994.2,695.91
2017,9,17,13,30,836.0,143.0,2.1,33.0,852.0,975.46,684.96
2017,9,17,13,45,829.0,141.5,2.1,33.0,829.0,949.97,669.87
2017,9,17,14,0,822.0,140.0,2.1,33.0,806.0,921.36,652.88
2017,9,17,14,15,813.0,138.0,2.1,33.0,775.5,887.49,632.52
2017,9,17,14,30,804.0,136.0,2.1,33.0,745.0,850.99,610.38
2017,9,17,14,45,792.0,133.0,2.1,33.0,707.5,808.52,584.18
2017,9,17,15,0,780.0,130.0,2.1,33.0,670.0,764.09,556.44
2017,9,17,15,15,763.0,126.5,2.15,32.5,626.5,713.69,525.71
2017,9,17,15,30,746.0,123.0,2.2,32.0,583.0,663.92,493.52
2017,9,17,15,45,725.0,118.0,2.25,32.0,534.5,607.43,454.31
2017,9,17,16,0,704.0,113.0,2.3,32.0,486.0,550.99,413.98
2017,9,17,16,15,673.5,107.0,2.3,31.5,433.5,488.7,368.7
2017,9,17,16,30,643.0,101.0,2.3,31.0,381.0,428.18,323.11
2017,9,17,16,45,602.5,93.5,2.3,31.0,326.5,363.93,272.61
2017,9,17,17,0,562.0,86.0,2.3,31.0,272.0,303.35,223.51
2017,9,17,17,15,500.0,76.0,2.05,30.0,218.5,237.66,170.43
2017,9,17,17,30,438.0,66.0,1.8,29.0,165.0,179.08,122.4
2017,9,17,17,45,347.0,52.0,1.6,28.0,116.0,117.42,73.8
2017,9,17,18,0,256.0,38.0,1.4,27.0,67.0,69.14,37.66
2017,9,17,18,15,128.0,19.0,1.45,26.5,33.5,24.54,1.05
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,29.0,6.0,0.65,22.5,7.0,0.0,0.0
2017,9,18,6,30,58.0,12.0,0.7,23.0,14.0,12.98,0.0
2017,9,18,6,45,177.0,30.0,0.8,23.5,52.5,46.75,22.6
2017,9,18,7,0,296.0,48.0,0.9,24.0,91.0,95.75,58.76
2017,9,18,7,15,380.0,60.5,1.05,24.5,141.5,146.98,99.31
2017,9,18,7,30,464.0,73.0,1.2,25.0,192.0,210.72,151.36
2017,9,18,7,45,525.0,81.0,1.35,25.5,246.5,270.53,201.19
2017,9,18,8,0,586.0,89.0,1.5,26.0,301.0,337.04,255.48
2017,9,18,8,15,375.0,143.0,1.55,26.5,286.5,327.06,251.01
2017,9,18,8,30,164.0,197.0,1.6,27.0,272.0,283.77,218.04
2017,9,18,8,45,145.5,222.0,1.65,27.5,294.5,308.11,236.01
2017,9,18,9,0,127.0,247.0,1.7,28.0,317.0,330.25,251.45
2017,9,18,9,15,66.5,219.5,1.7,28.5,257.0,260.49,197.44
2017,9,18,9,30,6.0,192.0,1.7,29.0,197.0,186.3,139.38
2017,9,18,9,45,136.5,259.5,1.7,29.5,357.0,369.78,278.75
2017,9,18,10,0,267.0,327.0,1.7,30.0,517.0,561.29,414.9
2017,9,18,10,15,259.5,347.0,1.7,30.0,539.5,586.96,430.26
2017,9,18,10,30,252.0,367.0,1.7,30.0,562.0,611.21,445.66
2017,9,18,10,45,254.0,382.0,1.7,30.5,584.0,637.45,461.69
2017,9,18,11,0,256.0,397.0,1.7,31.0,606.0,662.78,476.9
2017,9,18,11,15,218.5,412.5,1.7,31.0,594.5,638.11,458.79
2017,9,18,11,30,181.0,428.0,1.7,31.0,583.0,622.33,446.81
2017,9,18,11,45,489.5,298.5,1.7,31.5,724.5,818.04,584.04
2017,9,18,12,0,798.0,169.0,1.7,32.0,866.0,993.16,694.95
2017,9,18,12,15,618.0,267.5,1.7,32.0,808.5,925.61,649.86
2017,9,18,12,30,438.0,366.0,1.7,32.0,751.0,844.66,593.91
2017,9,18,12,45,427.0,368.0,1.7,32.5,741.0,833.9,586.47
2017,9,18,13,0,416.0,370.0,1.7,33.0,731.0,821.11,577.14
2017,9,18,13,15,601.5,267.5,1.7,32.5,780.5,894.22,630.89
2017,9,18,13,30,787.0,165.0,1.7,32.0,830.0,950.92,669.04
2017,9,18,13,45,780.5,163.0,1.75,32.0,807.0,926.23,654.24
2017,9,18,14,0,774.0,161.0,1.8,32.0,784.0,898.59,638.38
2017,9,18,14,15,764.0,158.5,1.85,32.0,754.0,864.5,618.3
2017,9,18,14,30,754.0,156.0,1.9,32.0,724.0,831.57,598.84
2017,9,18,14,45,719.0,163.0,1.95,32.0,682.5,782.13,568.28
2017,9,18,15,0,684.0,170.0,2.0,32.0,641.0,732.43,536.54
2017,9,18,15,15,665.0,165.0,2.05,31.5,598.0,682.47,504.6
2017,9,18,15,30,646.0,160.0,2.1,31.0,555.0,631.98,471.34
2017,9,18,15,45,627.0,151.0,2.15,31.0,508.5,577.22,433.22
2017,9,18,16,0,608.0,142.0,2.2,31.0,462.0,522.59,394.09
2017,9,18,16,15,554.5,135.0,2.1,30.5,403.0,451.64,342.03
2017,9,18,16,30,501.0,128.0,2.0,30.0,344.0,382.33,289.86
2017,9,18,16,45,455.0,119.0,1.9,30.0,294.0,322.69,243.04
2017,9,18,17,0,409.0,110.0,1.8,30.0,244.0,267.67,198.78
2017,9,18,17,15,375.5,93.0,1.7,29.0,197.5,213.5,154.93
2017,9,18,17,30,342.0,76.0,1.6,28.0,151.0,163.15,113.3
2017,9,18,17,45,261.0,58.0,1.55,27.5,105.0,107.35,69.27
2017,9,18,18,0,180.0,40.0,1.5,27.0,59.0,61.95,34.91
2017,9,18,18,15,90.0,20.0,1.55,26.5,29.5,23.15,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.75,24.0,5.5,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.9,24.0,11.0,11.15,0.0
2017,9,19,6,45,116.0,32.5,3.05,24.5,47.0,42.98,21.53
2017,9,19,7,0,208.0,54.0,3.2,25.0,83.0,88.45,56.39
2017,9,19,7,15,143.0,76.5,3.35,25.0,101.0,108.98,77.61
2017,9,19,7,30,78.0,99.0,3.5,25.0,119.0,120.23,90.37
2017,9,19,7,45,100.5,122.0,3.65,25.5,154.5,156.19,119.62
2017,9,19,8,0,123.0,145.0,3.8,26.0,190.0,194.93,150.74
2017,9,19,8,15,354.0,134.0,3.85,26.0,291.0,308.85,240.57
2017,9,19,8,30,585.0,123.0,3.9,26.0,392.0,443.49,345.91
2017,9,19,8,45,623.0,126.5,3.95,26.5,443.5,502.92,391.44
2017,9,19,9,0,661.0,130.0,4.0,27.0,495.0,564.76,437.77
2017,9,19,9,15,683.5,135.0,4.0,27.5,541.5,619.64,477.48
2017,9,19,9,30,706.0,140.0,4.0,28.0,588.0,674.66,516.22
2017,9,19,9,45,730.0,140.0,4.0,28.5,630.5,725.27,550.68
2017,9,19,10,0,754.0,140.0,4.0,29.0,673.0,772.71,581.23
2017,9,19,10,15,433.0,255.0,3.95,29.0,564.5,648.61,487.51
2017,9,19,10,30,112.0,370.0,3.9,29.0,456.0,470.64,351.16
2017,9,19,10,45,237.0,370.0,3.85,29.5,561.0,598.95,445.64
2017,9,19,11,0,362.0,370.0,3.8,30.0,666.0,734.22,540.31
2017,9,19,11,15,356.5,380.5,3.75,30.0,678.0,748.85,548.59
2017,9,19,11,30,351.0,391.0,3.7,30.0,690.0,761.7,556.37
2017,9,19,11,45,343.5,399.5,3.7,30.5,695.5,768.69,559.28
2017,9,19,12,0,336.0,408.0,3.7,31.0,701.0,773.88,561.07
2017,9,19,12,15,307.5,417.5,3.65,31.0,686.5,757.29,548.69
2017,9,19,12,30,279.0,427.0,3.6,31.0,672.0,739.01,535.34
2017,9,19,12,45,332.5,405.0,3.55,31.0,694.5,768.04,556.68
2017,9,19,13,0,386.0,383.0,3.5,31.0,717.0,794.84,576.12
2017,9,19,13,15,605.0,260.0,3.45,31.0,773.5,890.02,646.17
2017,9,19,13,30,824.0,137.0,3.4,31.0,830.0,956.49,690.56
2017,9,19,13,45,818.0,135.5,3.4,31.0,807.5,932.04,674.78
2017,9,19,14,0,812.0,134.0,3.4,31.0,785.0,904.48,657.68
2017,9,19,14,15,802.5,132.0,3.35,31.0,754.5,870.32,635.91
2017,9,19,14,30,793.0,130.0,3.3,31.0,724.0,833.61,612.41
2017,9,19,14,45,762.5,136.0,3.3,31.0,683.5,785.68,581.42
2017,9,19,15,0,732.0,142.0,3.3,31.0,643.0,739.75,551.52
2017,9,19,15,15,600.0,179.5,3.15,30.5,572.5,648.31,487.0
2017,9,19,15,30,468.0,217.0,3.0,30.0,502.0,561.93,424.34
2017,9,19,15,45,532.5,177.0,2.9,30.0,475.0,538.13,408.72
2017,9,19,16,0,597.0,137.0,2.8,30.0,448.0,510.11,388.72
2017,9,19,16,15,360.5,158.0,2.55,29.5,340.0,365.97,279.94
2017,9,19,16,30,124.0,179.0,2.3,29.0,232.0,240.15,183.48
2017,9,19,16,45,114.5,154.5,2.05,29.0,197.5,203.62,155.2
2017,9,19,17,0,105.0,130.0,1.8,29.0,163.0,168.17,127.02
2017,9,19,17,15,87.5,105.5,1.75,28.5,129.5,131.45,97.81
2017,9,19,17,30,70.0,81.0,1.7,28.0,96.0,96.98,70.01
2017,9,19,17,45,44.0,57.5,1.65,27.5,66.0,62.81,42.71
2017,9,19,18,0,18.0,34.0,1.6,27.0,36.0,34.29,19.91
2017,9,19,18,15,9.0,17.0,1.65,26.5,18.0,16.24,0.0
