Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,2.75,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,2.9,24.0,11.0,11.29,0.0
2017,9,20,6,45,130.0,31.0,3.05,24.5,47.0,44.13,21.51
2017,9,20,7,0,232.0,51.0,3.2,25.0,83.0,89.71,56.34
2017,9,20,7,15,316.5,65.5,3.4,25.5,132.0,139.14,95.35
2017,9,20,7,30,401.0,80.0,3.6,26.0,181.0,199.18,144.4
2017,9,20,7,45,465.5,89.0,3.8,26.5,234.0,256.95,192.7
2017,9,20,8,0,530.0,98.0,4.0,27.0,287.0,324.85,248.45
2017,9,20,8,15,298.5,143.0,4.1,27.5,253.0,287.24,222.32
2017,9,20,8,30,67.0,188.0,4.2,28.0,219.0,219.37,168.88
2017,9,20,8,45,56.0,205.5,4.35,28.5,233.5,234.26,179.82
2017,9,20,9,0,45.0,223.0,4.5,29.0,248.0,247.95,189.38
2017,9,20,9,15,128.0,256.5,4.5,29.5,336.0,348.42,266.23
2017,9,20,9,30,211.0,290.0,4.5,30.0,424.0,450.12,341.91
2017,9,20,9,45,491.0,210.5,4.55,30.5,549.5,611.08,463.69
2017,9,20,10,0,771.0,131.0,4.6,31.0,675.0,777.67,582.8
2017,9,20,10,15,783.0,133.5,4.55,31.0,709.5,819.75,609.56
2017,9,20,10,30,795.0,136.0,4.5,31.0,744.0,859.76,635.31
2017,9,20,10,45,805.0,136.5,4.5,31.5,772.0,893.49,655.54
2017,9,20,11,0,815.0,137.0,4.5,32.0,800.0,924.56,673.85
2017,9,20,11,15,820.5,138.5,4.45,32.0,820.0,949.53,689.2
2017,9,20,11,30,826.0,140.0,4.4,32.0,840.0,971.27,702.47
2017,9,20,11,45,830.5,139.5,4.4,32.5,851.5,986.51,710.39
2017,9,20,12,0,835.0,139.0,4.4,33.0,863.0,989.18,710.27
2017,9,20,12,15,835.5,139.5,4.4,33.0,866.0,994.3,713.4
2017,9,20,12,30,836.0,140.0,4.4,33.0,869.0,995.85,714.35
2017,9,20,12,45,833.5,140.0,4.4,33.5,862.5,999.46,715.34
2017,9,20,13,0,831.0,140.0,4.4,34.0,856.0,990.22,708.15
2017,9,20,13,15,827.0,139.0,4.35,34.0,841.5,974.87,698.43
2017,9,20,13,30,823.0,138.0,4.3,34.0,827.0,956.1,686.63
2017,9,20,13,45,815.5,137.5,4.3,34.0,804.0,931.24,671.2
2017,9,20,14,0,808.0,137.0,4.3,34.0,781.0,903.35,653.84
2017,9,20,14,15,798.5,135.0,4.2,33.5,751.0,869.22,633.17
2017,9,20,14,30,789.0,133.0,4.1,33.0,721.0,832.55,610.7
2017,9,20,14,45,772.0,132.0,4.1,33.0,683.0,788.44,582.18
2017,9,20,15,0,755.0,131.0,4.1,33.0,645.0,742.8,552.36
2017,9,20,15,15,737.0,127.5,4.05,32.5,601.5,694.58,521.26
2017,9,20,15,30,719.0,124.0,4.0,32.0,558.0,643.34,486.02
2017,9,20,15,45,694.0,119.5,3.95,32.0,509.5,586.02,444.56
2017,9,20,16,0,669.0,115.0,3.9,32.0,461.0,529.25,402.5
2017,9,20,16,15,636.0,109.0,3.7,31.5,409.0,467.48,356.15
2017,9,20,16,30,603.0,103.0,3.5,31.0,357.0,407.85,310.06
2017,9,20,16,45,557.0,95.0,3.3,31.0,303.5,343.15,258.37
2017,9,20,17,0,511.0,87.0,3.1,31.0,250.0,282.88,209.02
2017,9,20,17,15,444.0,76.5,2.9,30.0,198.0,216.44,155.32
2017,9,20,17,30,377.0,66.0,2.7,29.0,146.0,160.5,109.58
2017,9,20,17,45,279.5,51.0,2.5,28.5,100.0,102.91,64.54
2017,9,20,18,0,182.0,36.0,2.3,28.0,54.0,57.83,30.89
2017,9,20,18,15,91.0,18.0,2.4,27.5,27.0,20.81,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.4,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.5,24.0,10.0,8.94,0.0
2017,9,21,6,45,116.0,30.0,2.6,24.5,46.0,40.93,19.32
2017,9,21,7,0,220.0,51.0,2.7,25.0,82.0,88.28,55.64
2017,9,21,7,15,307.5,66.0,2.8,25.0,130.5,138.18,95.04
2017,9,21,7,30,395.0,81.0,2.9,25.0,179.0,199.09,144.93
2017,9,21,7,45,471.0,88.0,3.05,25.5,234.0,258.5,194.33
2017,9,21,8,0,547.0,95.0,3.2,26.0,289.0,329.47,252.41
2017,9,21,8,15,297.5,138.5,3.3,26.0,246.5,282.66,219.72
2017,9,21,8,30,48.0,182.0,3.4,26.0,204.0,203.54,157.48
2017,9,21,8,45,24.0,170.0,3.5,26.5,181.0,175.21,134.58
2017,9,21,9,0,0.0,158.0,3.6,27.0,158.0,149.29,113.23
2017,9,21,9,15,375.5,139.0,3.6,27.5,376.0,410.67,320.93
2017,9,21,9,30,751.0,120.0,3.6,28.0,594.0,685.56,525.27
2017,9,21,9,45,381.0,172.5,3.6,28.5,413.5,486.72,373.36
2017,9,21,10,0,11.0,225.0,3.6,29.0,233.0,223.27,167.23
2017,9,21,10,15,412.5,176.0,3.6,29.0,490.5,548.68,419.86
2017,9,21,10,30,814.0,127.0,3.6,29.0,748.0,867.3,643.48
2017,9,21,10,45,824.5,127.5,3.6,29.5,776.0,901.93,662.12
2017,9,21,11,0,835.0,128.0,3.6,30.0,804.0,933.85,680.81
2017,9,21,11,15,513.0,275.5,3.6,30.0,694.5,800.65,587.57
2017,9,21,11,30,191.0,423.0,3.6,30.0,585.0,628.3,459.89
2017,9,21,11,45,519.5,278.0,3.65,30.5,725.0,827.1,605.92
2017,9,21,12,0,848.0,133.0,3.7,31.0,865.0,995.85,717.62
2017,9,21,12,15,597.0,269.0,3.7,31.0,785.0,906.46,656.27
2017,9,21,12,30,346.0,405.0,3.7,31.0,705.0,783.66,567.16
2017,9,21,12,45,594.5,269.5,3.75,31.5,781.5,902.33,654.02
2017,9,21,13,0,843.0,134.0,3.8,32.0,858.0,986.47,708.93
2017,9,21,13,15,839.0,133.5,3.8,32.0,843.0,971.69,699.14
2017,9,21,13,30,835.0,133.0,3.8,32.0,828.0,961.69,693.3
2017,9,21,13,45,826.0,133.0,3.85,32.0,804.5,935.65,677.35
2017,9,21,14,0,817.0,133.0,3.9,32.0,781.0,906.62,659.5
2017,9,21,14,15,807.5,131.0,3.95,32.0,750.5,872.17,638.0
2017,9,21,14,30,798.0,129.0,4.0,32.0,720.0,835.17,614.66
2017,9,21,14,45,762.5,137.0,4.05,32.0,678.0,785.0,582.14
2017,9,21,15,0,727.0,145.0,4.1,32.0,636.0,737.39,551.03
2017,9,21,15,15,708.0,140.5,4.1,31.5,592.5,686.19,517.08
2017,9,21,15,30,689.0,136.0,4.1,31.0,549.0,634.37,481.39
2017,9,21,15,45,460.5,177.5,4.15,31.0,443.5,490.99,374.54
2017,9,21,16,0,232.0,219.0,4.2,31.0,338.0,359.65,274.42
2017,9,21,16,15,395.0,167.0,4.1,30.5,343.0,392.81,301.33
2017,9,21,16,30,558.0,115.0,4.0,30.0,348.0,397.41,304.15
2017,9,21,16,45,504.5,107.0,3.95,30.0,294.0,329.33,249.66
2017,9,21,17,0,451.0,99.0,3.9,30.0,240.0,269.95,201.09
2017,9,21,17,15,381.0,86.0,3.55,29.0,188.5,206.42,149.67
2017,9,21,17,30,311.0,73.0,3.2,28.0,137.0,151.24,104.83
2017,9,21,17,45,211.5,55.0,2.85,27.5,92.0,94.69,60.92
2017,9,21,18,0,112.0,37.0,2.5,27.0,47.0,49.69,27.16
2017,9,21,18,15,56.0,18.5,2.45,26.5,23.5,20.14,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.0,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.2,22.0,11.0,10.21,0.0
2017,9,22,6,45,132.5,29.0,2.4,22.5,46.5,42.74,19.77
2017,9,22,7,0,243.0,48.0,2.6,23.0,82.0,89.41,55.99
2017,9,22,7,15,333.0,61.5,2.75,23.5,131.0,139.87,96.05
2017,9,22,7,30,423.0,75.0,2.9,24.0,180.0,201.63,146.83
2017,9,22,7,45,487.0,83.5,3.05,25.0,233.5,262.6,197.73
2017,9,22,8,0,551.0,92.0,3.2,26.0,287.0,328.77,251.93
2017,9,22,8,15,592.5,99.0,3.25,26.5,340.0,389.56,301.3
2017,9,22,8,30,634.0,106.0,3.3,27.0,393.0,453.93,351.93
2017,9,22,8,45,324.0,148.5,3.4,27.5,296.0,350.71,272.56
2017,9,22,9,0,14.0,191.0,3.5,28.0,199.0,190.63,144.91
2017,9,22,9,15,16.5,208.0,3.5,28.5,217.5,209.53,159.06
2017,9,22,9,30,19.0,225.0,3.5,29.0,236.0,228.68,172.94
2017,9,22,9,45,100.0,275.0,3.55,29.5,344.0,350.54,265.76
2017,9,22,10,0,181.0,325.0,3.6,30.0,452.0,482.2,362.28
2017,9,22,10,15,174.0,348.0,3.6,30.0,475.0,507.72,379.12
2017,9,22,10,30,167.0,371.0,3.6,30.0,498.0,532.23,395.53
2017,9,22,10,45,177.0,377.5,3.65,30.5,516.5,553.7,409.7
2017,9,22,11,0,187.0,384.0,3.7,31.0,535.0,575.03,423.69
2017,9,22,11,15,508.0,260.5,3.75,31.0,685.0,780.33,574.85
2017,9,22,11,30,829.0,137.0,3.8,31.0,835.0,971.16,703.41
2017,9,22,11,45,809.5,152.0,3.85,31.5,840.5,979.25,705.67
2017,9,22,12,0,790.0,167.0,3.9,32.0,846.0,983.16,706.72
2017,9,22,12,15,560.5,287.0,3.9,32.0,770.0,885.9,640.32
2017,9,22,12,30,331.0,407.0,3.9,32.0,694.0,771.06,557.06
2017,9,22,12,45,302.0,412.0,3.95,32.5,672.0,745.95,539.17
2017,9,22,13,0,273.0,417.0,4.0,33.0,650.0,719.67,519.97
2017,9,22,13,15,172.0,402.5,4.0,32.5,548.5,588.93,429.35
2017,9,22,13,30,71.0,388.0,4.0,32.0,447.0,460.73,337.8
2017,9,22,13,45,215.5,370.5,4.05,32.0,542.5,588.51,433.56
2017,9,22,14,0,360.0,353.0,4.1,32.0,638.0,707.97,519.95
2017,9,22,14,15,315.5,348.5,4.1,32.0,591.0,652.36,480.48
2017,9,22,14,30,271.0,344.0,4.1,32.0,544.0,598.2,442.47
2017,9,22,14,45,507.5,238.5,4.15,32.0,588.5,680.37,507.49
2017,9,22,15,0,744.0,133.0,4.2,32.0,633.0,736.81,551.7
2017,9,22,15,15,725.5,129.5,4.2,31.5,589.5,686.37,518.11
2017,9,22,15,30,707.0,126.0,4.2,31.0,546.0,635.23,482.77
2017,9,22,15,45,472.0,171.0,4.25,31.0,441.5,491.1,375.08
2017,9,22,16,0,237.0,216.0,4.3,31.0,337.0,365.9,279.25
2017,9,22,16,15,168.0,193.5,4.25,30.5,274.5,286.05,219.05
2017,9,22,16,30,99.0,171.0,4.2,30.0,212.0,215.27,164.66
2017,9,22,16,45,301.0,128.0,4.2,29.5,226.5,259.37,198.1
2017,9,22,17,0,503.0,85.0,4.2,29.0,241.0,276.24,206.21
2017,9,22,17,15,433.5,74.5,3.9,28.5,189.0,209.82,151.32
2017,9,22,17,30,364.0,64.0,3.6,28.0,137.0,154.22,105.28
2017,9,22,17,45,263.0,48.5,3.35,27.5,92.0,96.77,60.34
2017,9,22,18,0,162.0,33.0,3.1,27.0,47.0,52.32,26.64
2017,9,22,18,15,81.0,16.5,2.95,26.5,23.5,19.21,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,27.5,5.0,1.25,21.5,5.5,0.0,0.0
2017,9,23,6,30,55.0,10.0,1.5,22.0,11.0,11.29,0.0
2017,9,23,6,45,187.0,26.5,1.75,22.5,48.5,45.61,19.38
2017,9,23,7,0,319.0,43.0,2.0,23.0,86.0,98.08,59.66
2017,9,23,7,15,408.0,54.0,2.15,23.5,136.5,151.24,102.37
2017,9,23,7,30,497.0,65.0,2.3,24.0,187.0,215.42,155.65
2017,9,23,7,45,557.5,72.5,2.5,24.5,241.5,276.7,207.73
2017,9,23,8,0,618.0,80.0,2.7,25.0,296.0,344.55,264.19
2017,9,23,8,15,656.5,85.5,2.8,25.5,350.0,406.14,314.55
2017,9,23,8,30,695.0,91.0,2.9,26.0,404.0,470.83,365.68
2017,9,23,8,45,363.5,151.0,3.0,27.0,316.0,376.75,292.72
2017,9,23,9,0,32.0,211.0,3.1,28.0,228.0,228.18,173.98
2017,9,23,9,15,167.0,241.0,3.15,28.5,344.0,360.16,276.24
2017,9,23,9,30,302.0,271.0,3.2,29.0,460.0,506.49,384.77
2017,9,23,9,45,287.5,295.5,3.3,29.5,485.0,535.2,403.17
2017,9,23,10,0,273.0,320.0,3.4,30.0,510.0,561.85,420.31
2017,9,23,10,15,172.0,333.5,3.45,30.0,456.0,491.17,366.86
2017,9,23,10,30,71.0,347.0,3.5,30.0,402.0,411.76,306.43
2017,9,23,10,45,79.0,365.5,3.6,30.5,428.5,440.76,326.87
2017,9,23,11,0,87.0,384.0,3.7,31.0,455.0,470.0,346.92
2017,9,23,11,15,161.5,399.0,3.75,31.0,533.5,571.56,420.51
2017,9,23,11,30,236.0,414.0,3.8,31.0,612.0,663.55,485.69
2017,9,23,11,45,177.5,420.5,3.85,31.5,570.5,616.1,449.64
2017,9,23,12,0,119.0,427.0,3.9,32.0,529.0,566.53,412.59
2017,9,23,12,15,126.5,421.5,3.9,32.0,530.5,568.83,414.67
2017,9,23,12,30,134.0,416.0,3.9,32.0,532.0,570.5,416.15
2017,9,23,12,45,265.0,394.0,3.95,32.5,620.5,690.03,501.88
2017,9,23,13,0,396.0,372.0,4.0,33.0,709.0,793.71,574.12
2017,9,23,13,15,612.0,255.5,4.0,33.0,765.5,891.58,645.48
2017,9,23,13,30,828.0,139.0,4.0,33.0,822.0,960.23,691.55
2017,9,23,13,45,443.5,247.0,4.0,33.0,612.0,695.76,511.0
2017,9,23,14,0,59.0,355.0,4.0,33.0,402.0,411.64,301.67
2017,9,23,14,15,427.0,243.0,4.0,32.5,558.0,650.92,484.38
2017,9,23,14,30,795.0,131.0,4.0,32.0,714.0,832.94,614.89
2017,9,23,14,45,762.5,137.5,4.05,32.0,672.5,783.69,581.57
2017,9,23,15,0,730.0,144.0,4.1,32.0,631.0,736.89,551.01
2017,9,23,15,15,379.5,186.0,4.1,31.5,438.5,485.96,368.91
2017,9,23,15,30,29.0,228.0,4.1,31.0,246.0,245.23,184.37
2017,9,23,15,45,335.0,176.0,4.2,31.0,346.5,399.86,307.45
2017,9,23,16,0,641.0,124.0,4.3,31.0,447.0,519.15,397.95
2017,9,23,16,15,606.5,117.0,4.2,30.5,395.0,456.99,350.34
2017,9,23,16,30,572.0,110.0,4.1,30.0,343.0,397.23,303.86
2017,9,23,16,45,523.0,101.0,4.1,30.0,289.5,332.13,251.62
2017,9,23,17,0,474.0,92.0,4.1,30.0,236.0,269.62,200.34
2017,9,23,17,15,406.0,79.5,3.8,29.5,184.5,206.07,148.23
2017,9,23,17,30,338.0,67.0,3.5,29.0,133.0,150.61,102.67
2017,9,23,17,45,240.0,49.0,3.2,28.5,88.0,93.01,57.88
2017,9,23,18,0,142.0,31.0,2.9,28.0,43.0,48.08,23.45
2017,9,23,18,15,71.0,15.5,2.95,27.5,21.5,17.69,0.0
2017,9,23,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,12.5,4.5,1.85,21.5,4.5,0.0,0.0
2017,9,24,6,30,25.0,9.0,2.1,22.0,9.0,9.4,0.0
2017,9,24,6,45,143.0,27.5,2.4,22.5,45.0,42.58,18.18
2017,9,24,7,0,261.0,46.0,2.7,23.0,81.0,91.22,56.54
2017,9,24,7,15,352.0,59.5,2.9,23.5,130.5,143.18,98.01
2017,9,24,7,30,443.0,73.0,3.1,24.0,180.0,206.55,150.33
2017,9,24,7,45,524.5,77.0,3.3,24.5,236.0,270.44,203.92
2017,9,24,8,0,606.0,81.0,3.5,25.0,292.0,341.38,262.69
2017,9,24,8,15,303.0,70.0,3.6,25.5,175.5,220.54,172.27
2017,9,24,8,30,0.0,59.0,3.7,26.0,59.0,54.87,38.96
2017,9,24,8,45,77.0,150.0,3.8,27.0,191.5,196.45,152.25
2017,9,24,9,0,154.0,241.0,3.9,28.0,324.0,343.84,265.21
2017,9,24,9,15,155.5,264.5,3.9,28.0,355.0,377.36,289.55
2017,9,24,9,30,157.0,288.0,3.9,28.0,386.0,410.71,313.75
2017,9,24,9,45,118.5,302.5,3.9,28.5,379.5,403.44,306.09
2017,9,24,10,0,80.0,317.0,3.9,29.0,373.0,383.0,288.8
2017,9,24,10,15,95.0,339.5,3.85,29.5,409.0,422.35,316.89
2017,9,24,10,30,110.0,362.0,3.8,30.0,445.0,462.57,344.99
2017,9,24,10,45,489.5,235.5,3.8,30.5,625.5,711.77,531.06
2017,9,24,11,0,869.0,109.0,3.8,31.0,806.0,938.45,684.01
2017,9,24,11,15,467.5,248.5,3.75,31.0,625.0,729.32,537.67
2017,9,24,11,30,66.0,388.0,3.7,31.0,444.0,457.6,335.71
2017,9,24,11,45,444.5,268.5,3.7,31.5,648.0,743.5,547.46
2017,9,24,12,0,823.0,149.0,3.7,32.0,852.0,996.71,716.3
2017,9,24,12,15,494.5,291.0,3.7,32.0,714.0,824.17,597.32
2017,9,24,12,30,166.0,433.0,3.7,32.0,576.0,621.27,450.41
2017,9,24,12,45,495.5,289.0,3.75,32.0,710.0,820.95,597.99
2017,9,24,13,0,825.0,145.0,3.8,32.0,844.0,987.93,710.91
2017,9,24,13,15,594.5,259.5,3.8,32.0,758.5,878.24,636.72
2017,9,24,13,30,364.0,374.0,3.8,32.0,673.0,752.42,546.63
2017,9,24,13,45,238.0,376.5,3.8,32.0,570.0,616.43,451.72
2017,9,24,14,0,112.0,379.0,3.8,32.0,467.0,486.07,357.66
2017,9,24,14,15,450.5,255.0,3.85,32.0,586.5,684.13,507.91
2017,9,24,14,30,789.0,131.0,3.9,32.0,706.0,826.88,610.31
2017,9,24,14,45,394.5,139.0,3.95,32.0,426.5,486.59,369.11
2017,9,24,15,0,0.0,147.0,4.0,32.0,147.0,138.41,101.36
2017,9,24,15,15,365.0,131.5,4.0,31.5,345.5,416.6,321.08
2017,9,24,15,30,730.0,116.0,4.0,31.0,544.0,638.25,486.44
2017,9,24,15,45,704.5,111.5,4.05,31.0,495.0,580.1,442.85
2017,9,24,16,0,679.0,107.0,4.1,31.0,446.0,522.56,399.98
2017,9,24,16,15,442.0,135.5,4.05,30.5,346.5,384.06,294.89
2017,9,24,16,30,205.0,164.0,4.0,30.0,247.0,263.46,201.87
2017,9,24,16,45,188.0,141.0,3.95,29.5,208.0,220.6,168.39
2017,9,24,17,0,171.0,118.0,3.9,29.0,169.0,179.6,135.43
2017,9,24,17,15,270.0,89.0,3.65,28.5,149.5,171.55,125.01
2017,9,24,17,30,369.0,60.0,3.4,28.0,130.0,150.17,101.53
2017,9,24,17,45,260.5,44.5,3.15,27.5,85.5,91.58,55.99
2017,9,24,18,0,152.0,29.0,2.9,27.0,41.0,46.56,21.2
2017,9,24,18,15,76.0,14.5,2.9,26.5,20.5,16.81,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.5,22.5,2.25,21.5,38.5,35.75,13.79
2017,9,25,7,0,245.0,45.0,2.5,22.0,77.0,88.11,54.88
2017,9,25,7,15,338.0,58.0,2.6,22.5,125.5,139.04,95.54
2017,9,25,7,30,431.0,71.0,2.7,23.0,174.0,201.64,147.25
2017,9,25,7,45,501.0,78.0,2.85,23.5,228.0,263.85,199.76
2017,9,25,8,0,571.0,85.0,3.0,24.0,282.0,331.83,256.26
2017,9,25,8,15,301.0,127.5,3.1,24.5,233.0,274.82,215.09
2017,9,25,8,30,31.0,170.0,3.2,25.0,184.0,183.28,142.07
2017,9,25,8,45,85.5,204.5,3.3,25.5,249.5,251.86,196.04
2017,9,25,9,0,140.0,239.0,3.4,26.0,315.0,333.33,258.59
2017,9,25,9,15,191.0,259.5,3.4,26.5,372.5,396.81,306.26
2017,9,25,9,30,242.0,280.0,3.4,27.0,430.0,464.75,356.34
2017,9,25,9,45,525.0,194.5,3.45,27.5,549.5,623.28,476.75
2017,9,25,10,0,808.0,109.0,3.5,28.0,669.0,786.4,592.33
2017,9,25,10,15,819.0,111.5,3.5,28.0,703.5,828.58,619.02
2017,9,25,10,30,830.0,114.0,3.5,28.0,738.0,862.15,640.46
2017,9,25,10,45,471.0,244.5,3.5,28.5,601.5,704.84,526.58
2017,9,25,11,0,112.0,375.0,3.5,29.0,465.0,496.54,368.25
2017,9,25,11,15,105.0,390.0,3.55,29.0,476.0,496.36,368.51
2017,9,25,11,30,98.0,405.0,3.6,29.0,487.0,507.49,375.87
2017,9,25,11,45,225.0,400.5,3.65,29.0,591.5,642.41,474.72
2017,9,25,12,0,352.0,396.0,3.7,29.0,696.0,779.36,571.29
2017,9,25,12,15,423.0,367.5,3.7,29.0,728.5,832.5,608.25
2017,9,25,12,30,494.0,339.0,3.7,29.0,761.0,874.25,637.98
2017,9,25,12,45,431.0,361.5,3.75,29.5,727.5,832.32,606.91
2017,9,25,13,0,368.0,384.0,3.8,30.0,694.0,779.12,568.87
2017,9,25,13,15,393.5,364.0,3.8,30.0,690.0,777.37,569.3
2017,9,25,13,30,419.0,344.0,3.8,30.0,686.0,783.81,574.78
2017,9,25,13,45,337.5,358.5,3.8,30.0,629.0,702.62,517.72
2017,9,25,14,0,256.0,373.0,3.8,30.0,572.0,634.33,468.93
2017,9,25,14,15,428.5,300.0,3.75,29.5,617.5,711.12,529.24
2017,9,25,14,30,601.0,227.0,3.7,29.0,663.0,769.81,575.46
2017,9,25,14,45,422.5,264.5,3.7,29.0,563.5,636.64,478.79
2017,9,25,15,0,244.0,302.0,3.7,29.0,464.0,501.08,378.81
2017,9,25,15,15,230.5,281.5,3.6,29.0,425.5,458.67,348.7
2017,9,25,15,30,217.0,261.0,3.5,29.0,387.0,416.87,318.24
2017,9,25,15,45,122.0,224.0,3.45,29.0,293.5,306.69,234.78
2017,9,25,16,0,27.0,187.0,3.4,29.0,200.0,199.83,152.2
2017,9,25,16,15,22.5,166.0,3.2,28.5,176.0,170.19,129.93
2017,9,25,16,30,18.0,145.0,3.0,28.0,152.0,146.48,111.82
2017,9,25,16,45,10.5,123.0,2.8,27.5,127.5,121.1,92.08
2017,9,25,17,0,3.0,101.0,2.6,27.0,103.0,96.67,72.82
2017,9,25,17,15,1.5,78.5,2.4,26.5,79.5,74.48,54.94
2017,9,25,17,30,0.0,56.0,2.2,26.0,56.0,52.56,36.96
2017,9,25,17,45,0.0,36.0,2.0,26.0,36.0,33.6,21.03
2017,9,25,18,0,0.0,16.0,1.8,26.0,16.0,14.84,4.14
2017,9,25,18,15,0.0,8.0,1.9,25.5,8.0,7.63,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,16.0,2.1,22.5,16.0,14.84,3.69
2017,9,26,7,0,0.0,32.0,2.3,23.0,32.0,29.76,18.21
2017,9,26,7,15,0.0,52.5,2.4,23.0,52.5,49.2,34.69
2017,9,26,7,30,0.0,73.0,2.5,23.0,73.0,68.72,51.1
2017,9,26,7,45,2.0,95.0,2.6,23.5,95.5,90.47,68.9
2017,9,26,8,0,4.0,117.0,2.7,24.0,118.0,112.55,86.6
2017,9,26,8,15,13.5,140.5,2.75,24.5,146.5,139.95,108.25
2017,9,26,8,30,23.0,164.0,2.8,25.0,175.0,168.52,130.51
2017,9,26,8,45,26.0,185.0,2.9,25.5,198.5,191.91,148.3
2017,9,26,9,0,29.0,206.0,3.0,26.0,222.0,221.86,170.93
2017,9,26,9,15,14.5,166.0,3.0,26.0,174.0,167.13,127.62
2017,9,26,9,30,0.0,126.0,3.0,26.0,126.0,118.25,88.67
2017,9,26,9,45,16.0,200.5,3.0,26.5,211.5,203.14,154.76
2017,9,26,10,0,32.0,275.0,3.0,27.0,297.0,300.37,228.05
2017,9,26,10,15,16.0,164.0,2.95,27.0,175.0,173.89,131.1
2017,9,26,10,30,0.0,53.0,2.9,27.0,53.0,49.4,33.56
2017,9,26,10,45,3.5,125.5,2.85,27.0,128.5,120.99,89.76
2017,9,26,11,0,7.0,198.0,2.8,27.0,204.0,194.53,146.17
2017,9,26,11,15,3.5,115.0,2.75,27.0,118.0,111.19,81.77
2017,9,26,11,30,0.0,32.0,2.7,27.0,32.0,29.84,17.99
2017,9,26,11,45,0.0,50.0,2.65,27.5,50.0,46.67,31.2
2017,9,26,12,0,0.0,68.0,2.6,28.0,68.0,63.5,44.27
2017,9,26,12,15,11.0,192.5,2.6,28.0,202.0,193.67,144.75
2017,9,26,12,30,22.0,317.0,2.6,28.0,336.0,328.13,244.81
2017,9,26,12,45,13.0,239.5,2.65,28.0,250.5,241.73,180.32
2017,9,26,13,0,4.0,162.0,2.7,28.0,165.0,156.98,116.33
2017,9,26,13,15,8.5,208.0,2.65,27.5,215.0,206.07,154.28
2017,9,26,13,30,13.0,254.0,2.6,27.0,265.0,255.61,192.06
2017,9,26,13,45,6.5,167.0,2.6,27.0,172.5,163.89,122.45
2017,9,26,14,0,0.0,80.0,2.6,27.0,80.0,74.66,53.34
2017,9,26,14,15,0.0,106.0,2.6,27.0,106.0,99.15,72.69
2017,9,26,14,30,0.0,132.0,2.6,27.0,132.0,123.98,92.16
2017,9,26,14,45,0.0,87.0,2.6,27.0,87.0,81.14,58.79
2017,9,26,15,0,0.0,42.0,2.6,27.0,42.0,39.09,25.64
2017,9,26,15,15,0.0,59.0,2.5,26.5,59.0,54.93,38.47
2017,9,26,15,30,0.0,76.0,2.4,26.0,76.0,70.78,51.36
2017,9,26,15,45,0.0,78.0,2.35,26.0,78.0,72.63,53.0
2017,9,26,16,0,0.0,80.0,2.3,26.0,80.0,74.49,54.69
2017,9,26,16,15,0.0,70.5,2.15,25.5,70.5,65.6,47.82
2017,9,26,16,30,0.0,61.0,2.0,25.0,61.0,56.72,40.88
2017,9,26,16,45,0.0,51.0,1.9,25.0,51.0,47.39,33.37
2017,9,26,17,0,0.0,41.0,1.8,25.0,41.0,38.07,25.76
2017,9,26,17,15,0.0,31.5,1.65,24.5,31.5,29.23,18.47
2017,9,26,17,30,0.0,22.0,1.5,24.0,22.0,20.39,11.07
2017,9,26,17,45,0.0,14.0,1.35,24.0,14.0,12.97,4.72
2017,9,26,18,0,0.0,6.0,1.2,24.0,6.0,5.55,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.5,3.0,2.86,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,11.5,2.25,22.0,11.5,10.65,0.79
2017,9,27,7,0,0.0,23.0,2.4,22.0,23.0,21.34,11.5
2017,9,27,7,15,0.0,38.5,2.4,22.0,38.5,35.77,23.82
2017,9,27,7,30,0.0,54.0,2.4,22.0,54.0,50.3,36.13
2017,9,27,7,45,0.0,71.0,2.45,22.5,71.0,66.39,49.45
2017,9,27,8,0,0.0,88.0,2.5,23.0,88.0,82.54,62.54
2017,9,27,8,15,98.0,136.5,2.5,23.0,179.5,184.41,144.87
2017,9,27,8,30,196.0,185.0,2.5,23.0,271.0,292.13,230.28
2017,9,27,8,45,165.0,211.0,2.5,23.5,289.5,311.99,244.57
2017,9,27,9,0,134.0,237.0,2.5,24.0,308.0,328.31,255.73
2017,9,27,9,15,106.5,255.0,2.45,24.5,315.0,327.43,253.49
2017,9,27,9,30,79.0,273.0,2.4,25.0,322.0,330.82,254.28
2017,9,27,9,45,92.5,297.0,2.4,25.5,358.0,369.71,282.59
2017,9,27,10,0,106.0,321.0,2.4,26.0,394.0,409.59,311.04
2017,9,27,10,15,87.5,330.5,2.35,26.0,393.0,407.59,308.18
2017,9,27,10,30,69.0,340.0,2.3,26.0,392.0,404.08,304.41
2017,9,27,10,45,93.5,363.5,2.3,26.5,436.5,453.45,339.85
2017,9,27,11,0,118.0,387.0,2.3,27.0,481.0,515.97,383.62
2017,9,27,11,15,81.5,373.0,2.3,27.0,438.5,456.36,339.54
2017,9,27,11,30,45.0,359.0,2.3,27.0,396.0,407.19,303.0
2017,9,27,11,45,33.0,333.0,2.3,27.5,360.5,368.3,274.01
2017,9,27,12,0,21.0,307.0,2.3,28.0,325.0,317.11,235.86
2017,9,27,12,15,27.0,327.5,2.3,28.0,350.5,356.97,265.24
2017,9,27,12,30,33.0,348.0,2.3,28.0,376.0,384.71,285.31
2017,9,27,12,45,37.5,354.0,2.3,28.0,385.5,395.42,293.12
2017,9,27,13,0,42.0,360.0,2.3,28.0,395.0,405.91,300.88
2017,9,27,13,15,123.0,380.5,2.3,28.0,481.0,519.03,384.26
2017,9,27,13,30,204.0,401.0,2.3,28.0,567.0,616.17,453.82
2017,9,27,13,45,116.5,352.5,2.3,28.0,446.5,477.47,354.34
2017,9,27,14,0,29.0,304.0,2.3,28.0,326.0,331.36,247.16
2017,9,27,14,15,16.0,237.5,2.25,27.5,249.5,241.17,181.16
2017,9,27,14,30,3.0,171.0,2.2,27.0,173.0,164.27,123.11
2017,9,27,14,45,1.5,125.5,2.2,27.0,126.5,118.96,88.4
2017,9,27,15,0,0.0,80.0,2.2,27.0,80.0,74.56,53.77
2017,9,27,15,15,81.0,169.5,2.1,27.0,216.0,232.2,178.99
2017,9,27,15,30,162.0,259.0,2.0,27.0,352.0,377.24,289.11
2017,9,27,15,45,81.0,134.0,1.9,27.0,180.5,187.25,143.93
2017,9,27,16,0,0.0,9.0,1.8,27.0,9.0,8.35,1.12
2017,9,27,16,15,0.0,8.0,1.65,26.5,8.0,7.42,0.41
2017,9,27,16,30,0.0,7.0,1.5,26.0,7.0,6.49,0.0
2017,9,27,16,45,0.0,5.5,1.4,26.0,5.5,5.09,0.0
2017,9,27,17,0,0.0,4.0,1.3,26.0,4.0,3.7,0.0
2017,9,27,17,15,0.0,3.0,1.2,25.5,3.0,2.78,0.0
2017,9,27,17,30,0.0,2.0,1.1,25.0,2.0,1.85,0.0
2017,9,27,17,45,0.0,1.0,1.0,24.5,1.0,0.92,0.0
2017,9,27,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.5,6.0,5.55,0.0
2017,9,28,7,0,0.0,12.0,2.9,22.0,12.0,11.11,3.26
2017,9,28,7,15,0.0,20.0,3.0,22.0,20.0,18.54,9.63
2017,9,28,7,30,0.0,28.0,3.1,22.0,28.0,25.97,15.97
2017,9,28,7,45,0.0,36.5,3.25,22.5,36.5,33.88,22.57
2017,9,28,8,0,0.0,45.0,3.4,23.0,45.0,41.8,29.06
2017,9,28,8,15,0.0,49.0,3.4,23.0,49.0,45.53,32.05
2017,9,28,8,30,0.0,53.0,3.4,23.0,53.0,49.27,35.0
2017,9,28,8,45,0.0,81.5,3.45,23.5,81.5,75.89,56.46
2017,9,28,9,0,0.0,110.0,3.5,24.0,110.0,103.04,77.97
2017,9,28,9,15,1.5,142.5,3.4,24.5,143.5,135.4,103.29
2017,9,28,9,30,3.0,175.0,3.3,25.0,177.0,168.18,128.51
2017,9,28,9,45,9.0,205.5,3.25,25.5,211.5,202.85,154.94
2017,9,28,10,0,15.0,236.0,3.2,26.0,246.0,238.21,181.48
2017,9,28,10,15,22.5,266.0,3.1,26.0,282.5,274.96,209.12
2017,9,28,10,30,30.0,296.0,3.0,26.0,319.0,323.27,245.04
2017,9,28,10,45,64.5,338.0,2.9,26.5,388.5,400.09,301.76
2017,9,28,11,0,99.0,380.0,2.8,27.0,458.0,479.01,358.38
2017,9,28,11,15,70.0,366.0,2.75,27.0,422.5,438.2,327.33
2017,9,28,11,30,41.0,352.0,2.7,27.0,387.0,396.15,295.72
2017,9,28,11,45,38.0,351.0,2.65,27.5,383.5,392.67,292.43
2017,9,28,12,0,35.0,350.0,2.6,28.0,380.0,388.97,288.89
2017,9,28,12,15,64.0,380.0,2.6,28.0,434.5,450.24,333.88
2017,9,28,12,30,93.0,410.0,2.6,28.0,489.0,511.61,377.99
2017,9,28,12,45,122.5,413.5,2.65,28.0,516.0,557.64,411.09
2017,9,28,13,0,152.0,417.0,2.7,28.0,543.0,589.24,434.12
2017,9,28,13,15,81.0,323.5,2.75,28.0,391.0,404.7,302.01
2017,9,28,13,30,10.0,230.0,2.8,28.0,239.0,229.11,171.04
2017,9,28,13,45,129.5,298.5,2.85,28.0,398.5,432.14,325.96
2017,9,28,14,0,249.0,367.0,2.9,28.0,558.0,622.0,463.09
2017,9,28,14,15,222.5,354.0,2.95,28.0,519.5,565.49,422.51
2017,9,28,14,30,196.0,341.0,3.0,28.0,481.0,521.42,391.51
2017,9,28,14,45,157.0,320.5,3.1,28.0,428.5,460.4,347.6
2017,9,28,15,0,118.0,300.0,3.2,28.0,376.0,401.94,304.87
2017,9,28,15,15,235.5,264.5,3.2,27.5,403.0,444.25,340.54
2017,9,28,15,30,353.0,229.0,3.2,27.0,430.0,483.57,372.72
2017,9,28,15,45,458.5,181.0,3.25,27.0,417.0,489.34,378.72
2017,9,28,16,0,564.0,133.0,3.3,27.0,404.0,478.72,371.65
2017,9,28,16,15,544.5,119.0,3.15,26.5,355.5,421.55,327.63
2017,9,28,16,30,525.0,105.0,3.0,26.0,307.0,365.35,283.15
2017,9,28,16,45,481.0,93.5,2.85,26.0,256.0,300.06,229.88
2017,9,28,17,0,437.0,82.0,2.7,26.0,205.0,242.58,181.65
2017,9,28,17,15,374.5,68.5,2.5,25.5,157.0,182.57,131.58
2017,9,28,17,30,312.0,55.0,2.3,25.0,109.0,130.08,87.77
2017,9,28,17,45,209.0,38.5,2.15,24.5,68.5,75.92,45.51
2017,9,28,18,0,106.0,22.0,2.0,24.0,28.0,33.11,7.26
2017,9,28,18,15,53.0,11.0,2.1,23.5,14.0,12.22,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.6,20.5,1.0,0.92,0.0
2017,9,29,7,0,0.0,2.0,3.6,21.0,2.0,1.85,0.0
2017,9,29,7,15,0.0,4.0,3.65,21.0,4.0,3.7,0.0
2017,9,29,7,30,0.0,6.0,3.7,21.0,6.0,5.55,0.0
2017,9,29,7,45,0.0,8.0,3.75,21.5,8.0,7.41,0.55
2017,9,29,8,0,0.0,10.0,3.8,22.0,10.0,9.27,2.09
2017,9,29,8,15,0.0,12.5,3.95,22.0,12.5,11.59,4.01
2017,9,29,8,30,0.0,15.0,4.1,22.0,15.0,13.92,5.91
2017,9,29,8,45,0.0,18.5,4.25,22.5,18.5,17.17,8.54
2017,9,29,9,0,0.0,22.0,4.4,23.0,22.0,20.43,11.14
2017,9,29,9,15,0.0,60.5,4.35,23.0,60.5,56.31,40.34
2017,9,29,9,30,0.0,99.0,4.3,23.0,99.0,92.42,69.32
2017,9,29,9,45,0.0,62.0,4.25,23.5,62.0,57.75,41.13
2017,9,29,10,0,0.0,25.0,4.2,24.0,25.0,23.26,13.18
2017,9,29,10,15,0.0,38.5,4.15,24.0,38.5,35.85,23.29
2017,9,29,10,30,0.0,52.0,4.1,24.0,52.0,48.47,33.35
2017,9,29,10,45,2.0,112.5,4.1,24.5,114.5,107.2,79.89
2017,9,29,11,0,4.0,173.0,4.1,25.0,177.0,167.45,126.66
2017,9,29,11,15,2.0,123.0,4.05,25.0,125.0,117.39,87.4
2017,9,29,11,30,0.0,73.0,4.0,25.0,73.0,68.15,48.58
2017,9,29,11,45,1.0,113.5,4.0,25.5,115.0,107.44,79.37
2017,9,29,12,0,2.0,154.0,4.0,26.0,157.0,147.35,110.17
2017,9,29,12,15,5.0,177.5,4.0,26.0,182.5,173.14,130.12
2017,9,29,12,30,8.0,201.0,4.0,26.0,208.0,199.06,150.09
2017,9,29,12,45,9.0,215.0,4.0,26.0,223.0,213.76,161.33
2017,9,29,13,0,10.0,229.0,4.0,26.0,238.0,228.46,172.6
2017,9,29,13,15,9.5,223.5,3.95,26.0,232.0,222.42,168.05
2017,9,29,13,30,9.0,218.0,3.9,26.0,226.0,216.36,163.56
2017,9,29,13,45,13.0,242.0,3.9,26.0,253.0,243.7,184.71
2017,9,29,14,0,17.0,266.0,3.9,26.0,280.0,271.07,205.78
2017,9,29,14,15,11.0,226.0,3.85,25.5,234.5,225.51,171.5
2017,9,29,14,30,5.0,186.0,3.8,25.0,189.0,180.71,137.41
2017,9,29,14,45,83.0,242.5,3.8,25.0,296.0,308.28,238.53
2017,9,29,15,0,161.0,299.0,3.8,25.0,403.0,434.13,335.09
2017,9,29,15,15,80.5,171.0,3.75,24.5,223.0,233.46,181.68
2017,9,29,15,30,0.0,43.0,3.7,24.0,43.0,39.99,26.88
2017,9,29,15,45,0.0,60.5,3.65,24.0,60.5,56.29,40.31
2017,9,29,16,0,0.0,78.0,3.6,24.0,78.0,72.62,53.73
2017,9,29,16,15,0.0,68.0,3.45,23.5,68.0,63.26,46.39
2017,9,29,16,30,0.0,58.0,3.3,23.0,58.0,53.92,38.97
2017,9,29,16,45,0.0,48.0,3.2,23.0,48.0,44.59,31.37
2017,9,29,17,0,0.0,38.0,3.1,23.0,38.0,35.28,23.66
2017,9,29,17,15,0.0,28.5,3.0,22.5,28.5,26.44,16.29
2017,9,29,17,30,0.0,19.0,2.9,22.0,19.0,17.61,8.82
2017,9,29,17,45,0.0,11.5,2.85,22.0,11.5,10.65,2.8
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.7,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.91,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
