Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.0,19.5,3.25,17.5,35.0,34.23,8.33
2017,9,30,7,0,262.0,39.0,3.4,18.0,70.0,86.99,53.71
2017,9,30,7,15,351.5,52.5,3.4,18.5,118.5,138.96,96.48
2017,9,30,7,30,441.0,66.0,3.4,19.0,167.0,204.21,151.66
2017,9,30,7,45,510.5,73.5,3.45,19.5,221.0,265.49,204.6
2017,9,30,8,0,580.0,81.0,3.5,20.0,275.0,334.41,263.03
2017,9,30,8,15,621.0,87.5,3.5,20.5,328.0,396.0,314.51
2017,9,30,8,30,662.0,94.0,3.5,21.0,381.0,461.01,367.04
2017,9,30,8,45,697.0,97.0,3.5,22.0,432.5,521.74,413.89
2017,9,30,9,0,732.0,100.0,3.5,23.0,484.0,584.35,460.45
2017,9,30,9,15,753.0,103.5,3.45,23.5,530.0,638.01,499.58
2017,9,30,9,30,774.0,107.0,3.4,24.0,576.0,692.65,537.61
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.5,742.16,570.05
2017,9,30,10,0,810.0,110.0,3.3,25.0,659.0,790.44,601.01
2017,9,30,10,15,821.5,112.5,3.25,25.5,693.5,832.77,627.3
2017,9,30,10,30,833.0,115.0,3.2,26.0,728.0,872.83,651.68
2017,9,30,10,45,842.0,115.5,3.2,26.5,755.0,898.93,666.68
2017,9,30,11,0,851.0,116.0,3.2,27.0,782.0,928.74,684.19
2017,9,30,11,15,856.0,117.5,3.2,27.0,801.0,952.77,699.14
2017,9,30,11,30,861.0,119.0,3.2,27.0,820.0,973.47,711.97
2017,9,30,11,45,853.0,125.5,3.2,27.0,828.0,983.25,717.77
2017,9,30,12,0,845.0,132.0,3.2,27.0,836.0,989.22,721.3
2017,9,30,12,15,845.5,132.0,3.2,27.0,837.5,993.04,723.6
2017,9,30,12,30,846.0,132.0,3.2,27.0,839.0,993.24,723.71
2017,9,30,12,45,844.0,131.5,3.2,27.5,832.0,986.8,718.25
2017,9,30,13,0,842.0,131.0,3.2,28.0,825.0,976.8,710.67
2017,9,30,13,15,837.5,130.0,3.15,28.0,809.5,968.77,705.6
2017,9,30,13,30,833.0,129.0,3.1,28.0,794.0,948.6,692.69
2017,9,30,13,45,825.5,128.0,3.1,28.0,770.0,922.33,676.29
2017,9,30,14,0,818.0,127.0,3.1,28.0,746.0,893.03,657.93
2017,9,30,14,15,808.0,124.5,3.05,28.0,715.0,857.06,634.74
2017,9,30,14,30,798.0,122.0,3.0,28.0,684.0,818.59,609.8
2017,9,30,14,45,772.5,124.5,3.0,28.0,643.5,770.74,578.52
2017,9,30,15,0,747.0,127.0,3.0,28.0,603.0,724.45,548.02
2017,9,30,15,15,727.5,123.0,2.9,27.5,559.0,672.48,513.08
2017,9,30,15,30,708.0,119.0,2.8,27.0,515.0,619.95,476.13
2017,9,30,15,45,684.5,113.0,2.75,27.0,466.5,562.51,433.91
2017,9,30,16,0,661.0,107.0,2.7,27.0,418.0,505.58,390.94
2017,9,30,16,15,625.0,100.5,2.45,26.5,366.5,442.46,342.33
2017,9,30,16,30,589.0,94.0,2.2,26.0,315.0,381.91,294.28
2017,9,30,16,45,541.0,84.5,2.0,26.0,262.0,316.37,240.72
2017,9,30,17,0,493.0,75.0,1.8,26.0,209.0,255.62,189.8
2017,9,30,17,15,417.5,63.5,1.6,25.0,158.5,190.29,135.95
2017,9,30,17,30,342.0,52.0,1.4,24.0,108.0,132.65,88.44
2017,9,30,17,45,237.5,35.0,1.25,23.0,66.5,76.27,44.22
2017,9,30,18,0,133.0,18.0,1.1,22.0,25.0,30.84,0.0
2017,9,30,18,15,66.5,9.0,1.1,21.5,12.5,10.56,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.0,17.5,1.2,17.5,36.5,36.43,7.18
2017,10,1,7,0,328.0,35.0,1.3,18.0,73.0,95.41,57.54
2017,10,1,7,15,420.5,46.0,1.35,18.5,123.0,150.29,102.89
2017,10,1,7,30,513.0,57.0,1.4,19.0,173.0,216.63,159.0
2017,10,1,7,45,572.5,64.5,1.5,19.5,227.0,278.61,212.62
2017,10,1,8,0,632.0,72.0,1.6,20.0,281.0,346.98,270.25
2017,10,1,8,15,671.0,77.5,1.55,21.0,334.5,409.43,320.85
2017,10,1,8,30,710.0,83.0,1.5,22.0,388.0,474.98,371.6
2017,10,1,8,45,738.5,87.0,1.5,23.0,439.5,534.59,416.01
2017,10,1,9,0,767.0,91.0,1.5,24.0,491.0,596.06,459.91
2017,10,1,9,15,787.0,94.0,1.45,24.5,537.5,651.33,498.26
2017,10,1,9,30,807.0,97.0,1.4,25.0,584.0,706.12,533.79
2017,10,1,9,45,821.0,100.0,1.4,25.5,625.0,755.46,564.52
2017,10,1,10,0,835.0,103.0,1.4,26.0,666.0,803.16,593.59
2017,10,1,10,15,845.5,105.0,1.4,26.5,700.5,839.05,614.37
2017,10,1,10,30,856.0,107.0,1.4,27.0,735.0,877.88,636.92
2017,10,1,10,45,862.5,109.0,1.4,27.5,762.0,910.44,655.13
2017,10,1,11,0,869.0,111.0,1.4,28.0,789.0,939.95,671.31
2017,10,1,11,15,874.0,112.0,1.45,28.0,807.5,963.74,685.91
2017,10,1,11,30,879.0,113.0,1.5,28.0,826.0,984.11,698.51
2017,10,1,11,45,881.0,114.0,1.55,28.5,836.0,997.99,705.81
2017,10,1,12,0,883.0,115.0,1.6,29.0,846.0,1008.19,710.99
2017,10,1,12,15,883.0,115.0,1.65,29.0,848.0,1011.58,713.55
2017,10,1,12,30,883.0,115.0,1.7,29.0,850.0,1011.19,713.98
2017,10,1,12,45,880.0,115.5,1.75,29.0,842.5,1004.59,710.73
2017,10,1,13,0,877.0,116.0,1.8,29.0,835.0,994.28,705.35
2017,10,1,13,15,872.5,115.0,1.85,29.0,819.0,977.27,695.88
2017,10,1,13,30,868.0,114.0,1.9,29.0,803.0,956.75,684.3
2017,10,1,13,45,860.5,113.0,1.95,29.0,778.5,930.06,668.8
2017,10,1,14,0,853.0,112.0,2.0,29.0,754.0,900.26,651.28
2017,10,1,14,15,843.0,110.5,2.0,29.0,722.5,864.8,629.5
2017,10,1,14,30,833.0,109.0,2.0,29.0,691.0,832.65,609.81
2017,10,1,14,45,819.0,106.5,2.05,29.0,652.5,787.45,581.62
2017,10,1,15,0,805.0,104.0,2.1,29.0,614.0,740.44,551.87
2017,10,1,15,15,787.0,101.0,2.05,28.5,569.0,688.46,518.59
2017,10,1,15,30,769.0,98.0,2.0,28.0,524.0,635.59,482.8
2017,10,1,15,45,743.5,94.0,2.0,28.0,474.5,576.39,440.17
2017,10,1,16,0,718.0,90.0,2.0,28.0,425.0,518.69,397.33
2017,10,1,16,15,683.0,85.0,1.85,27.5,372.5,454.83,348.79
2017,10,1,16,30,648.0,80.0,1.7,27.0,320.0,393.31,300.42
2017,10,1,16,45,597.0,73.0,1.6,27.0,266.0,325.94,245.78
2017,10,1,17,0,546.0,66.0,1.5,27.0,212.0,263.62,193.75
2017,10,1,17,15,469.0,56.0,1.35,26.0,160.5,196.38,138.37
2017,10,1,17,30,392.0,46.0,1.2,25.0,109.0,138.28,90.4
2017,10,1,17,45,269.0,31.5,1.1,24.5,66.5,78.28,43.76
2017,10,1,18,0,146.0,17.0,1.0,24.0,24.0,31.17,0.0
2017,10,1,18,15,73.0,8.5,1.0,23.5,12.0,10.18,0.0
2017,10,1,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,128.5,19.5,0.85,20.5,34.0,34.2,5.14
2017,10,2,7,0,257.0,39.0,0.9,21.0,68.0,87.04,52.96
2017,10,2,7,15,351.0,52.5,1.15,21.5,116.5,139.8,95.63
2017,10,2,7,30,445.0,66.0,1.4,22.0,165.0,206.33,150.72
2017,10,2,7,45,511.5,74.0,1.7,22.5,218.5,267.37,202.6
2017,10,2,8,0,578.0,82.0,2.0,23.0,272.0,335.67,259.55
2017,10,2,8,15,619.5,88.5,2.2,23.5,325.0,397.37,310.21
2017,10,2,8,30,661.0,95.0,2.4,24.0,378.0,462.54,362.02
2017,10,2,8,45,361.0,156.5,2.6,24.5,314.0,385.38,302.13
2017,10,2,9,0,61.0,218.0,2.8,25.0,250.0,256.47,198.69
2017,10,2,9,15,144.0,245.0,2.85,25.5,329.0,352.32,273.17
2017,10,2,9,30,227.0,272.0,2.9,26.0,408.0,448.45,345.33
2017,10,2,9,45,171.0,293.5,2.95,26.5,400.0,438.02,334.67
2017,10,2,10,0,115.0,315.0,3.0,27.0,392.0,412.45,313.22
2017,10,2,10,15,185.0,330.0,3.05,27.0,462.0,502.48,380.38
2017,10,2,10,30,255.0,345.0,3.1,27.0,532.0,597.96,449.43
2017,10,2,10,45,211.5,364.0,3.15,27.5,523.0,575.16,430.28
2017,10,2,11,0,168.0,383.0,3.2,28.0,514.0,560.67,417.48
2017,10,2,11,15,176.5,385.5,3.2,28.0,526.0,575.25,427.77
2017,10,2,11,30,185.0,388.0,3.2,28.0,538.0,589.4,437.63
2017,10,2,11,45,526.0,254.0,3.25,28.5,686.5,808.88,598.78
2017,10,2,12,0,867.0,120.0,3.3,29.0,835.0,997.14,723.22
2017,10,2,12,15,649.5,232.5,3.3,29.0,769.0,920.17,671.21
2017,10,2,12,30,432.0,345.0,3.3,29.0,703.0,818.51,597.44
2017,10,2,12,45,649.0,231.0,3.35,29.5,763.5,914.35,667.91
2017,10,2,13,0,866.0,117.0,3.4,30.0,824.0,983.67,711.81
2017,10,2,13,15,861.5,116.0,3.35,30.0,808.0,966.73,700.36
2017,10,2,13,30,857.0,115.0,3.3,30.0,792.0,946.34,687.45
2017,10,2,13,45,586.0,229.0,3.3,30.0,685.5,810.72,596.81
2017,10,2,14,0,315.0,343.0,3.3,30.0,579.0,656.21,484.75
2017,10,2,14,15,570.5,225.0,3.25,29.5,630.0,754.23,562.18
2017,10,2,14,30,826.0,107.0,3.2,29.0,681.0,823.32,612.82
2017,10,2,14,45,455.0,195.0,3.2,29.0,508.5,587.02,444.76
2017,10,2,15,0,84.0,283.0,3.2,29.0,336.0,349.38,264.03
2017,10,2,15,15,398.0,199.0,3.1,28.5,421.0,509.47,391.17
2017,10,2,15,30,712.0,115.0,3.0,28.0,506.0,616.03,473.43
2017,10,2,15,45,685.5,109.5,2.9,28.0,457.5,557.12,428.94
2017,10,2,16,0,659.0,104.0,2.8,28.0,409.0,499.02,384.94
2017,10,2,16,15,620.5,98.0,2.5,27.5,357.0,435.37,335.81
2017,10,2,16,30,582.0,92.0,2.2,27.0,305.0,374.58,287.5
2017,10,2,16,45,526.0,84.0,1.95,27.0,252.0,307.95,233.17
2017,10,2,17,0,470.0,76.0,1.7,27.0,199.0,247.05,182.37
2017,10,2,17,15,385.5,64.0,1.6,26.5,149.0,178.67,126.48
2017,10,2,17,30,301.0,52.0,1.5,26.0,99.0,122.9,81.11
2017,10,2,17,45,178.0,34.5,1.45,25.5,59.0,66.32,37.64
2017,10,2,18,0,55.0,17.0,1.4,25.0,19.0,21.67,0.0
2017,10,2,18,15,27.5,8.5,1.5,24.5,9.5,8.1,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.0,17.5,1.15,22.5,33.5,33.45,2.64
2017,10,3,7,0,280.0,35.0,1.3,23.0,67.0,88.21,52.37
2017,10,3,7,15,378.5,46.0,1.45,23.5,115.0,141.54,95.33
2017,10,3,7,30,477.0,57.0,1.6,24.0,163.0,207.09,149.46
2017,10,3,7,45,238.5,60.0,1.75,24.5,113.0,153.12,115.3
2017,10,3,8,0,0.0,63.0,1.9,25.0,63.0,58.59,42.47
2017,10,3,8,15,0.0,75.5,1.95,25.0,75.5,70.35,52.02
2017,10,3,8,30,0.0,88.0,2.0,25.0,88.0,82.21,61.43
2017,10,3,8,45,0.0,106.0,2.15,25.5,106.0,99.43,74.88
2017,10,3,9,0,0.0,124.0,2.3,26.0,124.0,116.73,88.19
2017,10,3,9,15,0.0,110.0,2.4,26.5,110.0,103.03,76.89
2017,10,3,9,30,0.0,96.0,2.5,27.0,96.0,89.57,65.89
2017,10,3,9,45,19.5,185.5,2.65,27.5,198.5,191.58,145.6
2017,10,3,10,0,39.0,275.0,2.8,28.0,301.0,308.13,233.4
2017,10,3,10,15,45.0,296.0,2.9,28.0,327.5,336.73,254.06
2017,10,3,10,30,51.0,317.0,3.0,28.0,354.0,365.72,275.17
2017,10,3,10,45,58.5,335.5,3.1,28.5,379.5,393.7,294.89
2017,10,3,11,0,66.0,354.0,3.2,29.0,405.0,421.97,314.66
2017,10,3,11,15,190.0,365.5,3.25,29.0,517.5,566.76,421.76
2017,10,3,11,30,314.0,377.0,3.3,29.0,630.0,716.03,527.65
2017,10,3,11,45,165.5,331.0,3.35,29.5,464.5,511.21,379.82
2017,10,3,12,0,17.0,285.0,3.4,30.0,299.0,291.71,216.13
2017,10,3,12,15,16.0,276.5,3.4,30.0,290.0,282.21,209.64
2017,10,3,12,30,15.0,268.0,3.4,30.0,281.0,272.67,202.59
2017,10,3,12,45,15.0,268.5,3.45,30.0,281.0,273.11,203.02
2017,10,3,13,0,15.0,269.0,3.5,30.0,281.0,273.51,203.42
2017,10,3,13,15,7.5,179.0,3.55,30.0,185.0,176.94,131.05
2017,10,3,13,30,0.0,89.0,3.6,30.0,89.0,83.09,59.17
2017,10,3,13,45,0.0,62.0,3.65,30.0,62.0,57.82,39.68
2017,10,3,14,0,0.0,35.0,3.7,30.0,35.0,32.61,20.02
2017,10,3,14,15,15.5,154.5,3.75,29.5,165.5,164.87,123.5
2017,10,3,14,30,31.0,274.0,3.8,29.0,296.0,301.22,227.45
2017,10,3,14,45,125.0,280.0,3.85,29.0,359.5,392.09,298.06
2017,10,3,15,0,219.0,286.0,3.9,29.0,423.0,464.88,354.12
2017,10,3,15,15,109.5,159.5,3.9,28.5,228.0,242.35,186.66
2017,10,3,15,30,0.0,33.0,3.9,28.0,33.0,30.67,18.97
2017,10,3,15,45,22.0,107.5,3.95,28.0,118.0,117.66,88.99
2017,10,3,16,0,44.0,182.0,4.0,28.0,203.0,205.99,158.76
2017,10,3,16,15,38.0,160.0,3.85,27.5,176.5,178.18,137.29
2017,10,3,16,30,32.0,138.0,3.7,27.0,150.0,151.08,116.23
2017,10,3,16,45,23.0,115.0,3.55,27.0,123.0,122.5,93.43
2017,10,3,17,0,14.0,92.0,3.4,27.0,96.0,92.47,69.19
2017,10,3,17,15,7.0,69.0,3.2,26.5,71.0,67.49,48.87
2017,10,3,17,30,0.0,46.0,3.0,26.0,46.0,43.4,29.12
2017,10,3,17,45,0.0,27.0,2.8,26.0,27.0,25.25,13.29
2017,10,3,18,0,0.0,8.0,2.6,26.0,8.0,7.63,0.0
2017,10,3,18,15,0.0,4.0,2.6,25.5,4.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.05,23.0,29.5,29.49,0.19
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,71.2,44.03
2017,10,4,7,15,251.0,57.5,3.25,23.0,104.5,122.83,85.14
2017,10,4,7,30,349.0,73.0,3.4,23.0,150.0,184.45,135.83
2017,10,4,7,45,435.5,80.0,3.55,23.5,203.0,244.98,186.58
2017,10,4,8,0,522.0,87.0,3.7,24.0,256.0,318.5,247.4
2017,10,4,8,15,567.5,93.5,3.75,24.5,307.5,378.91,297.14
2017,10,4,8,30,613.0,100.0,3.8,25.0,359.0,443.29,348.56
2017,10,4,8,45,360.0,162.5,3.85,25.5,319.5,391.85,307.59
2017,10,4,9,0,107.0,225.0,3.9,26.0,280.0,293.83,228.28
2017,10,4,9,15,111.0,246.0,3.8,26.0,307.5,323.42,250.79
2017,10,4,9,30,115.0,267.0,3.7,26.0,335.0,362.1,279.47
2017,10,4,9,45,108.5,287.5,3.65,26.5,355.5,374.52,287.36
2017,10,4,10,0,102.0,308.0,3.6,27.0,376.0,395.08,301.19
2017,10,4,10,15,453.0,213.5,3.55,27.0,538.5,627.7,480.09
2017,10,4,10,30,804.0,119.0,3.5,27.0,701.0,851.44,638.28
2017,10,4,10,45,815.5,118.5,3.45,27.5,728.0,884.53,656.58
2017,10,4,11,0,827.0,118.0,3.4,28.0,755.0,907.43,669.25
2017,10,4,11,15,535.0,254.5,3.35,28.0,670.5,801.65,594.2
2017,10,4,11,30,243.0,391.0,3.3,28.0,586.0,649.59,480.55
2017,10,4,11,45,249.5,395.0,3.25,28.5,597.5,676.82,498.82
2017,10,4,12,0,256.0,399.0,3.2,29.0,609.0,689.87,506.42
2017,10,4,12,15,526.5,274.0,3.2,29.0,706.5,837.33,615.16
2017,10,4,12,30,797.0,149.0,3.2,29.0,804.0,969.48,704.47
2017,10,4,12,45,798.5,147.0,3.2,29.5,797.5,964.71,699.03
2017,10,4,13,0,800.0,145.0,3.2,30.0,791.0,956.42,692.61
2017,10,4,13,15,795.0,144.0,3.2,30.0,775.5,939.47,682.08
2017,10,4,13,30,790.0,143.0,3.2,30.0,760.0,919.28,669.58
2017,10,4,13,45,786.5,139.0,3.2,30.0,737.0,894.12,653.87
2017,10,4,14,0,783.0,135.0,3.2,30.0,714.0,865.92,636.18
2017,10,4,14,15,772.0,133.0,3.15,29.5,683.0,830.44,614.52
2017,10,4,14,30,761.0,131.0,3.1,29.0,652.0,792.67,591.15
2017,10,4,14,45,453.0,209.0,3.1,29.0,514.5,599.36,453.18
2017,10,4,15,0,145.0,287.0,3.1,29.0,377.0,409.82,310.07
2017,10,4,15,15,411.5,204.0,3.1,29.0,432.5,523.44,400.51
2017,10,4,15,30,678.0,121.0,3.1,29.0,488.0,597.51,458.18
2017,10,4,15,45,649.5,115.5,3.1,29.0,440.0,539.03,414.44
2017,10,4,16,0,621.0,110.0,3.1,29.0,392.0,481.66,371.11
2017,10,4,16,15,581.0,103.0,2.9,28.5,340.5,418.29,322.36
2017,10,4,16,30,541.0,96.0,2.7,28.0,289.0,358.04,274.62
2017,10,4,16,45,486.5,86.5,2.5,27.5,237.5,293.01,222.02
2017,10,4,17,0,432.0,77.0,2.3,27.0,186.0,231.56,171.17
2017,10,4,17,15,345.0,64.0,2.1,26.5,137.5,166.48,117.83
2017,10,4,17,30,258.0,51.0,1.9,26.0,89.0,112.07,73.79
2017,10,4,17,45,146.0,32.5,1.75,25.5,52.0,59.35,32.41
2017,10,4,18,0,34.0,14.0,1.6,25.0,15.0,16.17,0.0
2017,10,4,18,15,17.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.8,20.5,32.5,34.32,0.0
2017,10,5,7,0,289.0,34.0,0.9,21.0,65.0,89.48,53.03
2017,10,5,7,15,390.5,45.0,1.1,21.5,113.5,144.14,97.56
2017,10,5,7,30,492.0,56.0,1.3,22.0,162.0,211.38,153.45
2017,10,5,7,45,554.5,63.0,1.5,22.5,215.5,272.61,205.91
2017,10,5,8,0,617.0,70.0,1.7,23.0,269.0,340.56,262.78
2017,10,5,8,15,658.0,75.5,1.75,23.5,322.0,402.96,313.78
2017,10,5,8,30,699.0,81.0,1.8,24.0,375.0,468.67,365.51
2017,10,5,8,45,727.5,85.0,1.9,25.0,425.5,527.39,409.7
2017,10,5,9,0,756.0,89.0,2.0,26.0,476.0,588.07,453.68
2017,10,5,9,15,776.5,92.0,1.9,26.0,522.0,642.89,492.79
2017,10,5,9,30,797.0,95.0,1.8,26.0,568.0,697.28,529.21
2017,10,5,9,45,530.0,198.5,1.75,26.5,522.5,634.94,479.16
2017,10,5,10,0,263.0,302.0,1.7,27.0,477.0,540.35,404.82
2017,10,5,10,15,184.5,322.0,1.65,27.0,448.0,494.59,370.31
2017,10,5,10,30,106.0,342.0,1.6,27.0,419.0,441.9,329.99
2017,10,5,10,45,117.5,358.0,1.6,27.5,446.0,484.46,359.6
2017,10,5,11,0,129.0,374.0,1.6,28.0,473.0,515.73,380.37
2017,10,5,11,15,499.5,242.5,1.6,28.0,639.0,754.83,554.62
2017,10,5,11,30,870.0,111.0,1.6,28.0,805.0,971.21,694.83
2017,10,5,11,45,537.5,258.0,1.65,28.5,689.0,824.15,594.79
2017,10,5,12,0,205.0,405.0,1.7,29.0,573.0,632.8,458.08
2017,10,5,12,15,541.5,258.0,1.7,29.0,700.0,834.66,604.17
2017,10,5,12,30,878.0,111.0,1.7,29.0,827.0,998.58,708.8
2017,10,5,12,45,876.5,110.0,1.75,29.0,820.0,991.56,703.39
2017,10,5,13,0,875.0,109.0,1.8,29.0,813.0,980.84,697.72
2017,10,5,13,15,565.5,241.5,1.8,29.0,693.5,827.19,598.17
2017,10,5,13,30,256.0,374.0,1.8,29.0,574.0,650.39,473.05
2017,10,5,13,45,174.5,360.5,1.85,29.5,495.0,541.86,397.9
2017,10,5,14,0,93.0,347.0,1.9,30.0,416.0,437.44,322.84
2017,10,5,14,15,205.0,325.0,1.95,29.5,467.5,519.6,386.29
2017,10,5,14,30,317.0,303.0,2.0,29.0,519.0,593.06,441.53
2017,10,5,14,45,551.5,204.0,2.05,29.0,553.5,672.04,502.66
2017,10,5,15,0,786.0,105.0,2.1,29.0,588.0,721.93,540.83
2017,10,5,15,15,767.0,101.5,2.1,28.5,544.0,669.48,506.45
2017,10,5,15,30,748.0,98.0,2.1,28.0,500.0,616.33,469.99
2017,10,5,15,45,718.0,95.0,2.1,28.0,450.5,557.84,427.39
2017,10,5,16,0,688.0,92.0,2.1,28.0,401.0,499.05,383.35
2017,10,5,16,15,650.0,86.5,1.95,27.5,348.5,434.92,334.25
2017,10,5,16,30,612.0,81.0,1.8,27.0,296.0,373.56,285.69
2017,10,5,16,45,553.5,74.0,1.7,27.0,243.0,305.7,230.43
2017,10,5,17,0,495.0,67.0,1.6,27.0,190.0,243.82,178.74
2017,10,5,17,15,408.5,56.0,1.5,26.0,140.0,176.7,123.8
2017,10,5,17,30,322.0,45.0,1.4,25.0,90.0,118.8,76.69
2017,10,5,17,45,192.0,28.5,1.3,24.5,52.0,61.7,31.58
2017,10,5,18,0,62.0,12.0,1.2,24.0,14.0,16.49,0.0
2017,10,5,18,15,31.0,6.0,1.2,24.0,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,134.5,17.5,1.0,19.5,31.5,33.19,0.0
2017,10,6,7,0,269.0,35.0,1.1,20.0,63.0,87.41,52.22
2017,10,6,7,15,370.5,47.0,1.15,20.5,111.5,141.9,96.81
2017,10,6,7,30,472.0,59.0,1.2,21.0,160.0,208.99,152.56
2017,10,6,7,45,537.5,66.5,1.3,22.0,213.5,270.68,204.82
2017,10,6,8,0,603.0,74.0,1.4,23.0,267.0,339.45,261.48
2017,10,6,8,15,645.0,80.0,1.45,23.5,320.0,402.09,312.35
2017,10,6,8,30,687.0,86.0,1.5,24.0,373.0,468.17,364.05
2017,10,6,8,45,704.5,94.5,1.55,25.0,421.5,525.73,406.73
2017,10,6,9,0,722.0,103.0,1.6,26.0,470.0,583.36,447.77
2017,10,6,9,15,744.0,107.0,1.55,26.0,516.0,638.85,487.17
2017,10,6,9,30,766.0,111.0,1.5,26.0,562.0,692.19,523.58
2017,10,6,9,45,777.0,116.5,1.5,26.5,602.0,739.92,553.43
2017,10,6,10,0,788.0,122.0,1.5,27.0,642.0,785.9,581.57
2017,10,6,10,15,800.0,124.5,1.5,27.0,675.5,827.49,607.51
2017,10,6,10,30,812.0,127.0,1.5,27.0,709.0,866.88,631.78
2017,10,6,10,45,822.5,127.5,1.55,27.5,736.0,900.29,651.33
2017,10,6,11,0,833.0,128.0,1.6,28.0,763.0,930.94,669.06
2017,10,6,11,15,604.0,241.0,1.6,28.0,707.5,856.52,618.99
2017,10,6,11,30,375.0,354.0,1.6,28.0,652.0,750.7,543.33
2017,10,6,11,45,623.0,236.0,1.65,28.5,738.0,888.47,640.65
2017,10,6,12,0,871.0,118.0,1.7,29.0,824.0,996.19,706.94
2017,10,6,12,15,871.5,118.0,1.75,29.0,825.5,999.64,708.4
2017,10,6,12,30,872.0,118.0,1.8,29.0,827.0,999.37,708.88
2017,10,6,12,45,531.0,258.0,1.85,29.0,689.0,820.5,592.83
2017,10,6,13,0,190.0,398.0,1.9,29.0,551.0,608.15,442.51
2017,10,6,13,15,252.0,378.5,1.9,29.0,576.5,656.7,479.24
2017,10,6,13,30,314.0,359.0,1.9,29.0,602.0,688.89,502.89
2017,10,6,13,45,586.0,232.5,1.95,29.0,668.0,811.66,593.53
2017,10,6,14,0,858.0,106.0,2.0,29.0,734.0,892.15,648.06
2017,10,6,14,15,575.5,206.0,2.05,29.0,619.5,740.01,546.14
2017,10,6,14,30,293.0,306.0,2.1,29.0,505.0,576.18,428.21
2017,10,6,14,45,551.0,202.0,2.15,29.0,548.5,668.77,501.23
2017,10,6,15,0,809.0,98.0,2.2,29.0,592.0,730.27,547.4
2017,10,6,15,15,790.5,95.0,2.2,28.5,547.5,677.77,512.94
2017,10,6,15,30,772.0,92.0,2.2,28.0,503.0,624.46,476.59
2017,10,6,15,45,747.0,88.0,2.2,28.0,453.5,565.56,433.71
2017,10,6,16,0,722.0,84.0,2.2,28.0,404.0,507.16,389.87
2017,10,6,16,15,685.5,78.5,2.1,27.5,351.5,443.06,340.75
2017,10,6,16,30,649.0,73.0,2.0,27.0,299.0,380.55,291.15
2017,10,6,16,45,594.5,66.5,1.9,27.0,245.5,312.84,235.6
2017,10,6,17,0,540.0,60.0,1.8,27.0,192.0,250.62,183.1
2017,10,6,17,15,453.5,50.5,1.65,26.0,141.0,182.54,126.9
2017,10,6,17,30,367.0,41.0,1.5,25.0,90.0,124.8,79.44
2017,10,6,17,45,225.5,26.0,1.4,24.5,51.5,64.14,30.85
2017,10,6,18,0,84.0,11.0,1.3,24.0,13.0,17.19,0.0
2017,10,6,18,15,42.0,5.5,1.35,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,114.0,18.0,2.35,19.5,29.5,31.61,0.0
2017,10,7,7,0,228.0,36.0,2.7,20.0,59.0,81.07,48.68
2017,10,7,7,15,328.0,49.0,2.65,20.5,105.5,132.95,91.28
2017,10,7,7,30,428.0,62.0,2.6,21.0,152.0,199.4,146.67
2017,10,7,7,45,489.5,71.5,2.55,22.0,203.5,259.14,197.62
2017,10,7,8,0,551.0,81.0,2.5,23.0,255.0,325.56,252.79
2017,10,7,8,15,595.0,87.5,2.45,23.5,307.0,386.77,302.95
2017,10,7,8,30,639.0,94.0,2.4,24.0,359.0,451.72,354.28
2017,10,7,8,45,663.0,101.5,2.35,25.0,407.5,509.4,397.52
2017,10,7,9,0,687.0,109.0,2.3,26.0,456.0,567.92,439.62
2017,10,7,9,15,709.5,113.0,2.35,26.0,501.0,622.06,479.34
2017,10,7,9,30,732.0,117.0,2.4,26.0,546.0,676.16,518.11
2017,10,7,9,45,740.5,124.5,2.45,26.5,584.5,722.98,548.69
2017,10,7,10,0,749.0,132.0,2.5,27.0,623.0,768.0,577.45
2017,10,7,10,15,761.5,134.5,2.5,27.5,656.5,805.49,600.36
2017,10,7,10,30,774.0,137.0,2.5,28.0,690.0,844.08,623.77
2017,10,7,10,45,779.5,140.5,2.5,28.5,715.0,875.12,641.89
2017,10,7,11,0,785.0,144.0,2.5,29.0,740.0,903.32,658.06
2017,10,7,11,15,791.0,145.5,2.4,29.0,758.0,926.84,671.6
2017,10,7,11,30,797.0,147.0,2.3,29.0,776.0,947.25,683.08
2017,10,7,11,45,408.5,219.5,2.25,29.0,542.0,655.4,484.73
2017,10,7,12,0,20.0,292.0,2.2,29.0,308.0,302.26,223.41
2017,10,7,12,15,41.0,332.5,2.1,29.0,365.5,378.91,280.92
2017,10,7,12,30,62.0,373.0,2.0,29.0,423.0,443.64,327.19
2017,10,7,12,45,189.0,373.5,1.95,29.5,524.5,582.43,427.25
2017,10,7,13,0,316.0,374.0,1.9,30.0,626.0,718.13,520.33
2017,10,7,13,15,297.0,370.0,1.85,30.0,603.0,690.73,500.45
2017,10,7,13,30,278.0,366.0,1.8,30.0,580.0,662.59,481.38
2017,10,7,13,45,245.0,358.5,1.8,30.0,543.0,604.91,442.32
2017,10,7,14,0,212.0,351.0,1.8,30.0,506.0,560.66,411.96
2017,10,7,14,15,110.0,279.0,1.8,30.0,359.5,387.78,288.68
2017,10,7,14,30,8.0,207.0,1.8,30.0,213.0,204.56,152.02
2017,10,7,14,45,4.0,165.5,1.85,30.0,168.5,160.11,119.08
2017,10,7,15,0,0.0,124.0,1.9,30.0,124.0,116.51,85.82
2017,10,7,15,15,22.5,169.5,1.9,29.5,181.5,183.2,138.44
2017,10,7,15,30,45.0,215.0,1.9,29.0,239.0,245.45,186.83
2017,10,7,15,45,79.0,201.0,1.95,29.0,238.0,249.96,191.18
2017,10,7,16,0,113.0,187.0,2.0,29.0,237.0,257.47,197.61
2017,10,7,16,15,101.5,164.5,1.85,28.5,205.0,221.81,170.38
2017,10,7,16,30,90.0,142.0,1.7,28.0,173.0,182.31,139.75
2017,10,7,16,45,76.0,117.5,1.6,28.0,140.5,146.76,111.4
2017,10,7,17,0,62.0,93.0,1.5,28.0,108.0,112.87,83.94
2017,10,7,17,15,41.0,69.5,1.35,27.0,78.0,79.89,57.38
2017,10,7,17,30,20.0,46.0,1.2,26.0,48.0,49.5,32.84
2017,10,7,17,45,10.0,25.5,1.05,25.5,26.5,26.21,11.47
2017,10,7,18,0,0.0,5.0,0.9,25.0,5.0,4.77,0.0
2017,10,7,18,15,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.5,1.5,18.5,31.5,34.71,0.0
2017,10,8,7,0,302.0,33.0,1.6,19.0,63.0,91.73,53.91
2017,10,8,7,15,409.0,44.5,1.7,19.5,113.5,149.09,101.6
2017,10,8,7,30,516.0,56.0,1.8,20.0,164.0,219.7,160.88
2017,10,8,7,45,584.0,63.0,1.9,20.5,219.0,284.37,216.72
2017,10,8,8,0,652.0,70.0,2.0,21.0,274.0,356.32,277.32
2017,10,8,8,15,694.5,75.0,1.7,22.0,329.0,420.81,329.05
2017,10,8,8,30,737.0,80.0,1.4,23.0,384.0,487.69,379.77
2017,10,8,8,45,768.5,83.5,1.1,24.0,436.5,550.37,424.25
2017,10,8,9,0,800.0,87.0,0.8,25.0,489.0,614.31,466.42
2017,10,8,9,15,821.0,90.5,0.95,25.5,537.0,671.94,507.11
2017,10,8,9,30,842.0,94.0,1.1,26.0,585.0,729.05,545.06
2017,10,8,9,45,858.5,95.5,1.25,27.0,627.0,779.58,576.44
2017,10,8,10,0,875.0,97.0,1.4,28.0,669.0,823.11,602.71
2017,10,8,10,15,886.0,99.0,1.4,28.5,704.0,865.62,627.48
2017,10,8,10,30,897.0,101.0,1.4,29.0,739.0,905.6,650.26
2017,10,8,10,45,905.5,102.0,1.4,29.5,766.0,939.45,668.9
2017,10,8,11,0,914.0,103.0,1.4,30.0,793.0,970.19,685.47
2017,10,8,11,15,918.5,104.0,1.4,30.0,812.0,993.81,698.99
2017,10,8,11,30,923.0,105.0,1.4,30.0,831.0,1013.83,710.42
2017,10,8,11,45,927.0,104.5,1.45,30.5,841.0,1027.97,717.73
2017,10,8,12,0,931.0,104.0,1.5,31.0,851.0,1038.28,722.89
2017,10,8,12,15,931.0,104.0,1.55,31.0,851.5,1041.28,725.24
2017,10,8,12,30,931.0,104.0,1.6,31.0,852.0,1040.3,725.42
2017,10,8,12,45,927.5,104.0,1.7,31.0,843.5,1031.93,721.97
2017,10,8,13,0,924.0,104.0,1.8,31.0,835.0,1019.69,716.27
2017,10,8,13,15,919.0,103.0,1.9,31.0,818.0,1001.1,706.69
2017,10,8,13,30,914.0,102.0,2.0,31.0,801.0,978.86,694.83
2017,10,8,13,45,905.0,101.5,2.1,31.5,775.0,949.99,677.34
2017,10,8,14,0,896.0,101.0,2.2,32.0,749.0,917.94,657.76
2017,10,8,14,15,885.0,99.5,2.25,31.5,715.5,880.09,636.45
2017,10,8,14,30,874.0,98.0,2.3,31.0,682.0,839.61,613.11
2017,10,8,14,45,857.5,96.5,2.4,31.0,641.0,797.61,587.52
2017,10,8,15,0,841.0,95.0,2.5,31.0,600.0,748.23,556.45
2017,10,8,15,15,821.5,92.0,2.55,31.0,554.0,693.66,520.94
2017,10,8,15,30,802.0,89.0,2.6,31.0,508.0,638.28,482.72
2017,10,8,15,45,772.5,85.5,2.65,31.0,456.5,575.77,437.65
2017,10,8,16,0,743.0,82.0,2.7,31.0,405.0,514.15,391.78
2017,10,8,16,15,704.5,77.0,2.5,30.0,351.5,448.61,342.28
2017,10,8,16,30,666.0,72.0,2.3,29.0,298.0,384.82,292.27
2017,10,8,16,45,606.5,65.5,2.1,28.5,243.0,314.4,235.13
2017,10,8,17,0,547.0,59.0,1.9,28.0,188.0,250.03,181.37
2017,10,8,17,15,454.0,49.0,1.8,27.0,136.5,179.63,123.62
2017,10,8,17,30,361.0,39.0,1.7,26.0,85.0,120.41,75.32
2017,10,8,17,45,180.5,19.5,1.6,25.5,42.5,49.62,19.38
2017,10,8,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.5,17.0,2.85,21.5,28.5,31.19,0.0
2017,10,9,7,0,237.0,34.0,3.1,22.0,57.0,81.22,47.43
2017,10,9,7,15,342.5,47.0,3.2,22.5,104.5,136.38,92.68
2017,10,9,7,30,448.0,60.0,3.3,23.0,152.0,203.99,148.78
2017,10,9,7,45,237.0,87.5,3.4,23.5,138.0,179.01,136.89
2017,10,9,8,0,26.0,115.0,3.5,24.0,124.0,125.0,96.62
2017,10,9,8,15,350.5,101.5,3.6,24.5,244.0,282.58,222.86
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,464.84,365.93
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,525.12,411.54
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,585.39,456.07
2017,10,9,9,15,760.5,99.5,3.95,27.5,511.0,640.44,496.08
2017,10,9,9,30,782.0,103.0,4.0,28.0,557.0,695.17,534.06
2017,10,9,9,45,797.0,106.5,4.1,28.5,597.0,744.23,566.51
2017,10,9,10,0,812.0,110.0,4.2,29.0,637.0,791.8,597.47
2017,10,9,10,15,823.5,112.0,4.2,29.5,671.0,832.95,623.2
2017,10,9,10,30,835.0,114.0,4.2,30.0,705.0,871.79,647.08
2017,10,9,10,45,842.5,116.0,4.25,30.5,731.0,904.48,666.8
2017,10,9,11,0,850.0,118.0,4.3,31.0,757.0,934.2,684.47
2017,10,9,11,15,855.0,119.0,4.25,31.0,775.0,949.32,693.34
2017,10,9,11,30,860.0,120.0,4.2,31.0,793.0,968.73,705.21
2017,10,9,11,45,865.0,119.0,4.2,31.5,803.0,982.51,712.26
2017,10,9,12,0,870.0,118.0,4.2,32.0,813.0,992.73,717.12
2017,10,9,12,15,870.0,118.0,4.15,32.0,814.0,995.46,718.43
2017,10,9,12,30,870.0,118.0,4.1,32.0,815.0,994.49,717.52
2017,10,9,12,45,867.0,118.0,4.1,32.0,807.0,986.87,712.77
2017,10,9,13,0,864.0,118.0,4.1,32.0,799.0,975.62,705.84
2017,10,9,13,15,859.5,117.0,4.05,32.0,782.5,958.29,694.8
2017,10,9,13,30,855.0,116.0,4.0,32.0,766.0,937.55,681.66
2017,10,9,13,45,847.0,115.0,3.95,32.5,741.0,910.29,662.96
2017,10,9,14,0,839.0,114.0,3.9,33.0,716.0,886.99,647.03
2017,10,9,14,15,828.0,112.0,3.85,32.5,684.0,849.8,624.43
2017,10,9,14,30,817.0,110.0,3.8,32.0,652.0,810.17,600.05
2017,10,9,14,45,800.5,108.0,3.75,32.0,613.0,763.98,569.72
2017,10,9,15,0,784.0,106.0,3.7,32.0,574.0,716.26,538.05
2017,10,9,15,15,763.5,102.5,3.6,31.5,529.0,662.85,502.6
2017,10,9,15,30,743.0,99.0,3.5,31.0,484.0,608.9,464.53
2017,10,9,15,45,713.0,95.0,3.4,31.0,434.5,549.94,420.79
2017,10,9,16,0,683.0,91.0,3.3,31.0,385.0,490.49,375.59
2017,10,9,16,15,643.0,85.0,3.0,30.5,333.0,425.35,325.26
2017,10,9,16,30,603.0,79.0,2.7,30.0,281.0,363.25,275.75
2017,10,9,16,45,540.5,71.5,2.4,29.5,228.0,294.3,219.86
2017,10,9,17,0,478.0,64.0,2.1,29.0,175.0,231.85,167.99
2017,10,9,17,15,384.0,52.5,1.95,28.0,126.0,164.0,112.84
2017,10,9,17,30,290.0,41.0,1.8,27.0,77.0,106.63,66.68
2017,10,9,17,45,145.0,20.5,1.65,26.5,38.5,44.11,14.98
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
