Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,5.5,6.6,14.0,5.5,5.09,0.0
2017,10,10,7,0,0.0,11.0,6.7,14.0,11.0,10.19,2.35
2017,10,10,7,15,0.0,21.0,6.75,14.0,21.0,19.47,10.68
2017,10,10,7,30,0.0,31.0,6.8,14.0,31.0,28.77,18.87
2017,10,10,7,45,0.0,42.5,6.9,14.5,42.5,39.47,28.12
2017,10,10,8,0,0.0,54.0,7.0,15.0,54.0,50.19,37.24
2017,10,10,8,15,0.0,65.0,6.95,15.0,65.0,60.46,45.9
2017,10,10,8,30,0.0,76.0,6.9,15.0,76.0,70.74,54.46
2017,10,10,8,45,12.5,132.0,6.9,15.5,138.5,132.62,106.19
2017,10,10,9,0,25.0,188.0,6.9,16.0,201.0,197.12,159.1
2017,10,10,9,15,20.0,196.5,6.85,16.0,207.5,202.82,163.15
2017,10,10,9,30,15.0,205.0,6.8,16.0,214.0,208.1,166.86
2017,10,10,9,45,18.0,223.0,6.75,16.5,234.5,228.8,182.95
2017,10,10,10,0,21.0,241.0,6.7,17.0,255.0,249.78,199.1
2017,10,10,10,15,30.5,267.5,6.55,17.5,288.5,295.97,235.32
2017,10,10,10,30,40.0,294.0,6.4,18.0,322.0,333.5,264.19
2017,10,10,10,45,31.5,288.5,6.3,18.5,311.0,320.73,252.89
2017,10,10,11,0,23.0,283.0,6.2,19.0,300.0,295.65,232.15
2017,10,10,11,15,74.5,332.5,6.05,19.5,390.5,410.16,322.04
2017,10,10,11,30,126.0,382.0,5.9,20.0,481.0,528.61,412.07
2017,10,10,11,45,105.0,380.5,5.8,20.5,463.5,494.37,384.2
2017,10,10,12,0,84.0,379.0,5.7,21.0,446.0,472.79,366.26
2017,10,10,12,15,465.5,253.5,5.55,21.0,624.5,753.2,587.02
2017,10,10,12,30,847.0,128.0,5.4,21.0,803.0,990.6,758.07
2017,10,10,12,45,845.5,127.0,5.25,21.5,795.0,983.3,749.2
2017,10,10,13,0,844.0,126.0,5.1,22.0,787.0,972.37,739.46
2017,10,10,13,15,839.0,125.0,5.0,22.0,771.0,954.53,726.96
2017,10,10,13,30,834.0,124.0,4.9,22.0,755.0,933.32,712.27
2017,10,10,13,45,826.5,122.0,4.8,22.0,730.5,905.46,693.07
2017,10,10,14,0,819.0,120.0,4.7,22.0,706.0,874.62,671.86
2017,10,10,14,15,808.0,118.0,4.6,22.0,674.0,837.98,646.57
2017,10,10,14,30,797.0,116.0,4.5,22.0,642.0,798.96,619.56
2017,10,10,14,45,783.5,112.5,4.4,22.5,603.5,754.19,587.13
2017,10,10,15,0,770.0,109.0,4.3,23.0,565.0,707.74,553.6
2017,10,10,15,15,749.5,105.0,4.2,22.5,520.5,654.4,516.27
2017,10,10,15,30,729.0,101.0,4.1,22.0,476.0,602.33,477.85
2017,10,10,15,45,703.0,95.5,4.0,22.0,427.5,543.23,432.2
2017,10,10,16,0,677.0,90.0,3.9,22.0,379.0,484.92,385.98
2017,10,10,16,15,637.0,84.5,3.65,21.5,327.0,420.74,334.34
2017,10,10,16,30,597.0,79.0,3.4,21.0,275.0,359.6,283.56
2017,10,10,16,45,538.5,70.5,3.2,21.0,223.0,291.6,225.74
2017,10,10,17,0,480.0,62.0,3.0,21.0,171.0,229.68,171.89
2017,10,10,17,15,386.0,50.5,2.75,20.5,122.0,161.92,114.51
2017,10,10,17,30,292.0,39.0,2.5,20.0,73.0,104.6,66.66
2017,10,10,17,45,146.0,19.5,2.25,19.5,36.5,42.72,12.03
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,120.5,15.5,3.4,13.0,27.0,27.83,0.0
2017,10,11,7,0,241.0,31.0,3.6,13.0,54.0,79.39,46.81
2017,10,11,7,15,344.5,43.5,3.75,13.5,100.5,133.98,93.82
2017,10,11,7,30,448.0,56.0,3.9,14.0,147.0,200.57,151.24
2017,10,11,7,45,512.5,65.0,4.1,14.5,198.5,261.92,206.0
2017,10,11,8,0,577.0,74.0,4.3,15.0,250.0,330.26,265.85
2017,10,11,8,15,620.5,80.0,4.25,15.5,302.0,391.93,318.9
2017,10,11,8,30,664.0,86.0,4.2,16.0,354.0,457.21,373.13
2017,10,11,8,45,695.0,90.5,4.2,17.0,403.5,516.72,420.38
2017,10,11,9,0,726.0,95.0,4.2,18.0,453.0,577.66,467.05
2017,10,11,9,15,748.0,98.5,4.05,18.5,498.5,630.73,506.77
2017,10,11,9,30,770.0,102.0,3.9,19.0,544.0,685.1,545.52
2017,10,11,9,45,786.5,104.5,3.8,19.5,584.0,733.56,578.11
2017,10,11,10,0,803.0,107.0,3.7,20.0,624.0,780.65,609.08
2017,10,11,10,15,814.5,109.5,3.55,20.5,657.0,821.87,635.03
2017,10,11,10,30,826.0,112.0,3.4,21.0,690.0,860.81,658.93
2017,10,11,10,45,834.0,113.5,3.3,21.5,716.0,892.97,678.02
2017,10,11,11,0,842.0,115.0,3.2,22.0,742.0,914.67,689.78
2017,10,11,11,15,847.5,116.0,3.05,22.0,759.5,937.58,703.35
2017,10,11,11,30,853.0,117.0,2.9,22.0,777.0,957.19,714.61
2017,10,11,11,45,846.5,122.5,2.8,22.5,784.5,966.63,718.09
2017,10,11,12,0,840.0,128.0,2.7,23.0,792.0,981.23,725.13
2017,10,11,12,15,840.0,128.0,2.6,23.5,793.0,983.8,724.24
2017,10,11,12,30,840.0,128.0,2.5,24.0,794.0,982.71,721.18
2017,10,11,12,45,837.5,127.5,2.4,24.5,786.0,974.97,713.97
2017,10,11,13,0,835.0,127.0,2.3,25.0,778.0,963.66,704.64
2017,10,11,13,15,830.0,126.0,2.15,25.0,761.5,945.9,692.15
2017,10,11,13,30,825.0,125.0,2.0,25.0,745.0,924.81,677.64
2017,10,11,13,45,817.0,123.5,1.95,25.0,720.5,897.2,660.01
2017,10,11,14,0,809.0,122.0,1.9,25.0,696.0,866.69,640.54
2017,10,11,14,15,797.5,119.5,1.85,25.0,664.0,829.34,616.49
2017,10,11,14,30,786.0,117.0,1.8,25.0,632.0,789.7,590.81
2017,10,11,14,45,515.0,190.0,1.8,25.5,519.5,623.78,473.25
2017,10,11,15,0,244.0,263.0,1.8,26.0,407.0,458.61,349.68
2017,10,11,15,15,195.0,244.5,1.8,25.5,353.5,393.6,303.02
2017,10,11,15,30,146.0,226.0,1.8,25.0,300.0,332.58,257.66
2017,10,11,15,45,88.0,193.5,1.8,25.0,237.0,248.05,192.74
2017,10,11,16,0,30.0,161.0,1.8,25.0,174.0,177.53,137.44
2017,10,11,16,15,24.5,140.0,1.65,24.5,149.5,147.01,113.8
2017,10,11,16,30,19.0,119.0,1.5,24.0,125.0,122.79,94.68
2017,10,11,16,45,221.0,93.0,1.35,24.0,143.0,185.2,142.27
2017,10,11,17,0,423.0,67.0,1.2,24.0,161.0,213.65,157.44
2017,10,11,17,15,331.5,53.5,1.1,23.0,114.0,148.76,103.86
2017,10,11,17,30,240.0,40.0,1.0,22.0,67.0,95.2,60.19
2017,10,11,17,45,120.0,20.0,0.95,21.5,33.5,39.34,7.41
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,106.5,16.0,1.1,17.5,25.5,26.84,0.0
2017,10,12,7,0,213.0,32.0,1.2,18.0,51.0,76.06,43.9
2017,10,12,7,15,314.0,45.5,1.2,18.5,96.5,127.75,87.67
2017,10,12,7,30,415.0,59.0,1.2,19.0,142.0,194.06,143.02
2017,10,12,7,45,484.0,68.0,1.3,20.0,193.5,255.1,194.95
2017,10,12,8,0,553.0,77.0,1.4,21.0,245.0,323.65,251.85
2017,10,12,8,15,597.5,84.0,1.2,21.5,296.5,385.51,301.82
2017,10,12,8,30,642.0,91.0,1.0,22.0,348.0,451.14,352.33
2017,10,12,8,45,676.0,95.0,0.8,23.0,397.5,510.7,395.05
2017,10,12,9,0,710.0,99.0,0.6,24.0,447.0,572.0,436.43
2017,10,12,9,15,732.5,103.0,0.8,24.5,492.0,626.81,476.08
2017,10,12,9,30,755.0,107.0,1.0,25.0,537.0,679.46,513.08
2017,10,12,9,45,772.5,109.0,1.2,26.0,577.0,727.48,544.04
2017,10,12,10,0,790.0,111.0,1.4,27.0,617.0,774.25,573.66
2017,10,12,10,15,802.0,113.5,1.5,27.5,650.0,815.37,599.24
2017,10,12,10,30,814.0,116.0,1.6,28.0,683.0,854.3,623.19
2017,10,12,10,45,823.0,117.0,1.75,28.5,709.0,886.41,643.09
2017,10,12,11,0,832.0,118.0,1.9,29.0,735.0,915.69,661.15
2017,10,12,11,15,837.0,119.0,1.95,29.0,752.5,938.18,675.13
2017,10,12,11,30,842.0,120.0,2.0,29.0,770.0,949.09,681.86
2017,10,12,11,45,855.0,115.0,2.15,29.5,781.5,965.82,692.24
2017,10,12,12,0,868.0,110.0,2.3,30.0,793.0,979.15,700.45
2017,10,12,12,15,868.0,110.0,2.4,30.0,793.5,981.68,702.82
2017,10,12,12,30,868.0,110.0,2.5,30.0,794.0,980.52,703.06
2017,10,12,12,45,863.5,110.5,2.6,30.5,785.5,971.84,697.24
2017,10,12,13,0,859.0,111.0,2.7,31.0,777.0,959.58,689.28
2017,10,12,13,15,854.5,110.0,2.75,31.0,761.0,942.18,679.09
2017,10,12,13,30,850.0,109.0,2.8,31.0,745.0,921.4,666.79
2017,10,12,13,45,839.0,109.5,2.9,31.0,719.5,893.08,649.95
2017,10,12,14,0,828.0,110.0,3.0,31.0,694.0,868.81,635.73
2017,10,12,14,15,817.0,108.0,3.0,30.5,662.5,831.92,613.58
2017,10,12,14,30,806.0,106.0,3.0,30.0,631.0,792.64,589.64
2017,10,12,14,45,782.0,107.0,3.0,30.0,590.5,744.34,558.03
2017,10,12,15,0,758.0,108.0,3.0,30.0,550.0,695.1,525.39
2017,10,12,15,15,737.0,104.0,2.95,30.0,506.0,641.98,488.67
2017,10,12,15,30,716.0,100.0,2.9,30.0,462.0,590.29,451.24
2017,10,12,15,45,683.5,96.5,2.9,30.0,413.0,530.24,406.85
2017,10,12,16,0,651.0,93.0,2.9,30.0,364.0,471.64,362.29
2017,10,12,16,15,609.5,86.5,2.65,29.5,313.0,407.16,312.26
2017,10,12,16,30,568.0,80.0,2.4,29.0,262.0,345.96,263.25
2017,10,12,16,45,507.5,71.0,2.15,28.5,210.5,278.59,208.38
2017,10,12,17,0,447.0,62.0,1.9,28.0,159.0,217.57,157.47
2017,10,12,17,15,353.5,49.5,1.65,27.0,112.0,151.32,103.48
2017,10,12,17,30,260.0,37.0,1.4,26.0,65.0,95.68,58.44
2017,10,12,17,45,130.0,18.5,1.2,25.5,32.5,38.65,2.2
2017,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,6,45,116.5,15.5,1.3,20.5,25.5,27.5,0.0
2017,10,13,7,0,233.0,31.0,1.4,21.0,51.0,78.75,43.99
2017,10,13,7,15,338.5,44.0,1.55,21.5,97.5,133.56,90.35
2017,10,13,7,30,444.0,57.0,1.7,22.0,144.0,200.89,146.22
2017,10,13,7,45,524.5,63.0,1.85,23.0,197.5,264.59,200.01
2017,10,13,8,0,605.0,69.0,2.0,24.0,251.0,336.99,259.78
2017,10,13,8,15,648.5,75.0,2.15,24.5,303.5,400.08,311.65
2017,10,13,8,30,692.0,81.0,2.3,25.0,356.0,466.75,364.58
2017,10,13,8,45,731.0,82.5,2.45,26.0,407.5,527.65,410.88
2017,10,13,9,0,770.0,84.0,2.6,27.0,459.0,591.88,457.99
2017,10,13,9,15,790.5,87.0,2.7,27.5,504.5,646.76,497.48
2017,10,13,9,30,811.0,90.0,2.8,28.0,550.0,701.15,534.29
2017,10,13,9,45,828.5,91.5,2.9,28.5,590.5,750.7,566.59
2017,10,13,10,0,846.0,93.0,3.0,29.0,631.0,793.38,593.71
2017,10,13,10,15,856.5,94.5,3.0,29.0,664.5,833.47,619.47
2017,10,13,10,30,867.0,96.0,3.0,29.0,698.0,871.1,643.38
2017,10,13,10,45,875.5,97.0,3.05,29.5,724.0,903.69,662.82
2017,10,13,11,0,884.0,98.0,3.1,30.0,750.0,933.28,680.2
2017,10,13,11,15,888.5,99.0,3.1,30.0,767.5,955.91,694.05
2017,10,13,11,30,893.0,100.0,3.1,30.0,785.0,975.06,705.74
2017,10,13,11,45,893.5,101.0,3.1,30.5,794.0,986.74,711.28
2017,10,13,12,0,894.0,102.0,3.1,31.0,803.0,994.66,714.58
2017,10,13,12,15,894.0,102.0,3.1,31.0,803.0,997.2,716.04
2017,10,13,12,30,894.0,102.0,3.1,31.0,803.0,995.95,715.27
2017,10,13,12,45,892.5,101.0,3.1,31.5,795.0,988.32,709.15
2017,10,13,13,0,891.0,100.0,3.1,32.0,787.0,976.96,700.86
2017,10,13,13,15,886.5,99.5,3.1,32.0,770.5,959.62,690.3
2017,10,13,13,30,882.0,99.0,3.1,32.0,754.0,938.78,677.61
2017,10,13,13,45,875.5,97.0,3.1,32.0,729.5,911.06,660.51
2017,10,13,14,0,869.0,95.0,3.1,32.0,705.0,880.18,641.36
2017,10,13,14,15,858.5,93.5,3.05,32.0,672.5,843.48,618.0
2017,10,13,14,30,848.0,92.0,3.0,32.0,640.0,804.26,592.86
2017,10,13,14,45,819.0,95.5,3.0,32.0,598.0,759.1,563.76
2017,10,13,15,0,790.0,99.0,3.0,32.0,556.0,707.65,529.99
2017,10,13,15,15,769.5,95.5,2.95,31.5,511.5,654.11,494.79
2017,10,13,15,30,749.0,92.0,2.9,31.0,467.0,600.05,456.88
2017,10,13,15,45,719.0,88.0,2.85,31.0,417.5,540.92,413.19
2017,10,13,16,0,689.0,84.0,2.8,31.0,368.0,481.47,368.07
2017,10,13,16,15,648.0,78.5,2.55,30.5,316.5,416.45,317.73
2017,10,13,16,30,607.0,73.0,2.3,30.0,265.0,354.59,268.24
2017,10,13,16,45,547.0,65.0,2.05,29.5,212.5,286.4,212.72
2017,10,13,17,0,487.0,57.0,1.8,29.0,160.0,224.45,160.97
2017,10,13,17,15,389.5,45.5,1.6,28.0,112.0,155.99,105.3
2017,10,13,17,30,292.0,34.0,1.4,27.0,64.0,99.42,59.33
2017,10,13,17,45,146.0,17.0,1.25,26.0,32.0,39.55,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,108.0,15.0,1.05,21.5,24.5,26.15,0.0
2017,10,14,7,0,216.0,30.0,1.1,22.0,49.0,75.07,41.07
2017,10,14,7,15,324.0,43.5,1.35,22.5,95.0,129.88,87.42
2017,10,14,7,30,432.0,57.0,1.6,23.0,141.0,197.54,143.18
2017,10,14,7,45,504.0,65.5,1.85,24.0,193.0,260.08,195.98
2017,10,14,8,0,576.0,74.0,2.1,25.0,245.0,330.43,254.05
2017,10,14,8,15,621.0,80.5,2.2,25.5,297.5,393.17,305.31
2017,10,14,8,30,666.0,87.0,2.3,26.0,350.0,459.67,357.78
2017,10,14,8,45,702.0,90.0,2.45,26.5,400.5,520.35,404.46
2017,10,14,9,0,738.0,93.0,2.6,27.0,451.0,581.3,450.0
2017,10,14,9,15,412.0,171.5,2.65,27.5,375.0,477.87,368.95
2017,10,14,9,30,86.0,250.0,2.7,28.0,299.0,316.94,241.94
2017,10,14,9,45,167.5,269.5,2.8,28.5,373.0,413.55,315.42
2017,10,14,10,0,249.0,289.0,2.9,29.0,447.0,506.97,383.86
2017,10,14,10,15,543.0,199.0,2.9,29.0,566.5,688.18,518.93
2017,10,14,10,30,837.0,109.0,2.9,29.0,686.0,865.41,640.25
2017,10,14,10,45,535.5,231.0,2.95,29.5,605.5,750.12,556.49
2017,10,14,11,0,234.0,353.0,3.0,30.0,525.0,592.95,438.65
2017,10,14,11,15,165.0,360.0,3.0,30.0,482.5,540.32,400.16
2017,10,14,11,30,96.0,367.0,3.0,30.0,440.0,471.05,348.84
2017,10,14,11,45,475.5,243.5,3.05,30.5,613.5,745.59,551.78
2017,10,14,12,0,855.0,120.0,3.1,31.0,787.0,975.41,704.4
2017,10,14,12,15,606.5,236.5,3.1,31.0,710.0,875.8,636.53
2017,10,14,12,30,358.0,353.0,3.1,31.0,633.0,741.34,540.1
2017,10,14,12,45,318.5,359.5,3.15,31.5,606.5,707.92,516.52
2017,10,14,13,0,279.0,366.0,3.2,32.0,580.0,673.64,491.62
2017,10,14,13,15,554.5,243.5,3.2,32.0,657.0,809.43,592.5
2017,10,14,13,30,830.0,121.0,3.2,32.0,734.0,921.26,668.24
2017,10,14,13,45,817.0,121.5,3.25,32.0,708.5,891.18,648.72
2017,10,14,14,0,804.0,122.0,3.3,32.0,683.0,858.42,628.44
2017,10,14,14,15,551.5,204.0,3.3,31.5,580.5,706.66,525.74
2017,10,14,14,30,299.0,286.0,3.3,31.0,478.0,558.41,417.84
2017,10,14,14,45,214.0,274.0,3.3,31.0,407.5,456.83,344.5
2017,10,14,15,0,129.0,262.0,3.3,31.0,337.0,372.34,281.56
2017,10,14,15,15,402.5,187.5,3.25,30.5,392.5,494.64,378.66
2017,10,14,15,30,676.0,113.0,3.2,30.0,448.0,576.39,442.39
2017,10,14,15,45,640.0,108.5,3.15,30.0,399.0,515.07,395.96
2017,10,14,16,0,604.0,104.0,3.1,30.0,350.0,455.64,350.52
2017,10,14,16,15,559.0,96.0,2.85,29.5,299.5,390.42,299.83
2017,10,14,16,30,514.0,88.0,2.6,29.0,249.0,328.95,250.63
2017,10,14,16,45,445.0,78.0,2.35,29.0,198.0,258.28,193.01
2017,10,14,17,0,376.0,68.0,2.1,29.0,147.0,198.25,143.1
2017,10,14,17,15,279.5,52.5,1.9,28.0,101.5,133.43,91.0
2017,10,14,17,30,183.0,37.0,1.7,27.0,56.0,80.64,48.68
2017,10,14,17,45,91.5,18.5,1.5,26.5,28.0,32.93,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,3.85,22.0,20.0,20.7,0.0
2017,10,15,7,0,99.0,32.0,4.5,22.0,40.0,54.27,29.67
2017,10,15,7,15,190.5,51.5,5.05,21.5,82.5,102.68,70.74
2017,10,15,7,30,282.0,71.0,5.6,21.0,125.0,166.42,123.84
2017,10,15,7,45,376.5,80.0,6.15,21.0,176.5,227.68,176.11
2017,10,15,8,0,471.0,89.0,6.7,21.0,228.0,299.78,237.72
2017,10,15,8,15,520.0,97.5,6.75,20.5,278.5,363.25,292.59
2017,10,15,8,30,569.0,106.0,6.8,20.0,329.0,428.64,348.17
2017,10,15,8,45,284.5,117.5,6.9,20.0,229.0,302.58,246.44
2017,10,15,9,0,0.0,129.0,7.0,20.0,129.0,122.23,95.27
2017,10,15,9,15,0.0,140.5,6.9,20.0,140.5,133.29,104.07
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,144.4,112.76
2017,10,15,9,45,3.5,174.0,6.75,20.5,176.0,168.73,131.92
2017,10,15,10,0,7.0,196.0,6.7,21.0,200.0,193.45,151.2
2017,10,15,10,15,27.5,245.5,6.6,21.5,264.5,271.06,212.55
2017,10,15,10,30,48.0,295.0,6.5,22.0,329.0,343.12,268.31
2017,10,15,10,45,50.5,308.5,6.45,22.5,345.0,361.07,281.13
2017,10,15,11,0,53.0,322.0,6.4,23.0,361.0,379.06,294.0
2017,10,15,11,15,141.0,346.0,6.35,23.0,452.5,502.46,390.16
2017,10,15,11,30,229.0,370.0,6.3,23.0,544.0,615.57,476.34
2017,10,15,11,45,253.5,370.5,6.3,23.5,565.0,656.27,505.3
2017,10,15,12,0,278.0,371.0,6.3,24.0,586.0,682.69,524.02
2017,10,15,12,15,273.5,372.0,6.2,24.0,584.0,680.24,521.68
2017,10,15,12,30,269.0,373.0,6.1,24.0,582.0,676.5,518.56
2017,10,15,12,45,357.0,340.0,6.05,24.5,614.5,723.63,554.76
2017,10,15,13,0,445.0,307.0,6.0,25.0,647.0,780.47,596.94
2017,10,15,13,15,652.0,206.5,5.95,25.0,691.5,865.99,663.94
2017,10,15,13,30,859.0,106.0,5.9,25.0,736.0,922.45,703.87
2017,10,15,13,45,745.5,154.5,5.9,25.0,688.5,865.94,664.45
2017,10,15,14,0,632.0,203.0,5.9,25.0,641.0,797.95,616.28
2017,10,15,14,15,727.5,151.0,5.85,24.5,632.5,803.16,623.1
2017,10,15,14,30,823.0,99.0,5.8,24.0,624.0,794.56,619.11
2017,10,15,14,45,598.5,163.5,5.8,24.0,533.0,662.21,521.19
2017,10,15,15,0,374.0,228.0,5.8,24.0,442.0,525.68,414.56
2017,10,15,15,15,322.5,217.0,5.7,24.0,390.5,461.12,365.03
2017,10,15,15,30,271.0,206.0,5.6,24.0,339.0,400.37,317.56
2017,10,15,15,45,429.5,154.0,5.6,24.0,339.5,432.99,345.24
2017,10,15,16,0,588.0,102.0,5.6,24.0,340.0,443.84,354.0
2017,10,15,16,15,601.0,85.5,5.35,23.5,299.0,398.99,316.87
2017,10,15,16,30,614.0,69.0,5.1,23.0,258.0,351.36,275.97
2017,10,15,16,45,559.0,60.5,4.95,22.5,206.5,284.39,218.63
2017,10,15,17,0,504.0,52.0,4.8,22.0,155.0,223.11,164.85
2017,10,15,17,15,402.0,41.5,4.55,21.5,107.5,153.96,106.08
2017,10,15,17,30,300.0,31.0,4.3,21.0,60.0,97.26,57.69
2017,10,15,17,45,150.0,15.5,4.05,20.5,30.0,37.62,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,191.0,12.5,4.3,10.5,27.5,33.06,0.0
2017,10,16,7,0,382.0,25.0,4.4,11.0,55.0,99.25,52.72
2017,10,16,7,15,499.5,34.0,4.55,11.5,107.0,160.71,110.54
2017,10,16,7,30,617.0,43.0,4.7,12.0,159.0,237.21,178.15
2017,10,16,7,45,684.0,48.5,4.85,13.0,216.0,305.6,240.51
2017,10,16,8,0,751.0,54.0,5.0,14.0,273.0,380.86,307.26
2017,10,16,8,15,792.0,58.0,5.1,14.5,329.5,448.52,366.7
2017,10,16,8,30,833.0,62.0,5.2,15.0,386.0,519.1,426.49
2017,10,16,8,45,861.5,65.0,5.35,16.0,439.5,580.71,476.55
2017,10,16,9,0,890.0,68.0,5.5,17.0,493.0,645.64,527.34
2017,10,16,9,15,909.5,70.5,5.4,17.5,541.5,704.19,571.11
2017,10,16,9,30,929.0,73.0,5.3,18.0,590.0,761.82,611.25
2017,10,16,9,45,943.0,74.5,5.2,18.5,633.0,812.83,645.57
2017,10,16,10,0,957.0,76.0,5.1,19.0,676.0,861.78,677.72
2017,10,16,10,15,967.0,77.5,5.0,19.5,711.0,905.04,705.18
2017,10,16,10,30,977.0,79.0,4.9,20.0,746.0,945.42,730.16
2017,10,16,10,45,984.0,80.5,4.85,20.5,773.5,979.98,751.1
2017,10,16,11,0,991.0,82.0,4.8,21.0,801.0,1011.05,769.46
2017,10,16,11,15,995.5,82.5,4.7,21.0,820.0,1034.96,783.92
2017,10,16,11,30,1000.0,83.0,4.6,21.0,839.0,1054.96,795.74
2017,10,16,11,45,1002.0,83.5,4.55,21.5,848.5,1068.52,802.18
2017,10,16,12,0,1004.0,84.0,4.5,22.0,858.0,1077.92,805.96
2017,10,16,12,15,1004.0,84.0,4.45,22.5,858.5,1080.57,805.63
2017,10,16,12,30,1004.0,84.0,4.4,23.0,859.0,1078.98,802.73
2017,10,16,12,45,1001.5,84.0,4.35,23.5,850.0,1070.72,795.61
2017,10,16,13,0,999.0,84.0,4.3,24.0,841.0,1058.3,785.97
2017,10,16,13,15,994.5,83.0,4.2,24.0,823.0,1038.75,772.99
2017,10,16,13,30,990.0,82.0,4.1,24.0,805.0,1015.27,757.55
2017,10,16,13,45,983.0,81.0,4.1,24.0,778.5,985.73,738.76
2017,10,16,14,0,976.0,80.0,4.1,24.0,752.0,952.67,717.61
2017,10,16,14,15,966.5,78.5,4.05,24.0,718.0,913.58,692.0
2017,10,16,14,30,957.0,77.0,4.0,24.0,684.0,871.53,664.24
2017,10,16,14,45,944.0,75.5,3.95,24.0,642.0,824.04,632.47
2017,10,16,15,0,931.0,74.0,3.9,24.0,600.0,774.36,598.84
2017,10,16,15,15,912.5,71.5,3.8,24.0,552.5,717.84,559.66
2017,10,16,15,30,894.0,69.0,3.7,24.0,505.0,660.22,517.9
2017,10,16,15,45,868.0,66.0,3.65,24.0,452.0,596.83,469.59
2017,10,16,16,0,842.0,63.0,3.6,24.0,399.0,536.51,422.02
2017,10,16,16,15,804.0,59.0,3.15,23.0,343.0,466.81,366.43
2017,10,16,16,30,766.0,55.0,2.7,22.0,287.0,399.58,310.73
2017,10,16,16,45,705.0,49.5,2.3,21.0,230.0,325.03,247.65
2017,10,16,17,0,644.0,44.0,1.9,20.0,173.0,256.51,187.81
2017,10,16,17,15,536.0,35.5,1.8,19.0,119.5,179.61,122.4
2017,10,16,17,30,428.0,27.0,1.7,18.0,66.0,115.59,66.41
2017,10,16,17,45,214.0,13.5,1.6,17.0,33.0,39.8,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.5,12.5,1.5,9.5,25.5,31.19,0.0
2017,10,17,7,0,347.0,25.0,1.6,10.0,51.0,93.05,48.31
2017,10,17,7,15,466.0,34.5,1.75,10.5,102.0,154.69,106.62
2017,10,17,7,30,585.0,44.0,1.9,11.0,153.0,228.81,171.51
2017,10,17,7,45,652.0,50.5,2.05,12.0,208.5,296.35,232.25
2017,10,17,8,0,719.0,57.0,2.2,13.0,264.0,370.79,297.21
2017,10,17,8,15,760.5,61.5,2.15,14.0,320.0,437.41,353.58
2017,10,17,8,30,802.0,66.0,2.1,15.0,376.0,507.05,409.78
2017,10,17,8,45,831.0,69.5,2.1,16.0,428.5,570.88,459.25
2017,10,17,9,0,860.0,73.0,2.1,17.0,481.0,635.55,507.22
2017,10,17,9,15,880.0,75.5,2.05,17.5,529.0,689.39,545.87
2017,10,17,9,30,900.0,78.0,2.0,18.0,577.0,745.97,583.31
2017,10,17,9,45,914.5,80.0,1.95,19.0,618.5,796.64,614.42
2017,10,17,10,0,929.0,82.0,1.9,20.0,660.0,845.39,643.39
2017,10,17,10,15,939.5,83.5,1.8,20.5,695.0,888.01,668.2
2017,10,17,10,30,950.0,85.0,1.7,21.0,730.0,927.88,690.63
2017,10,17,10,45,957.5,86.0,1.6,21.5,757.0,961.5,708.49
2017,10,17,11,0,965.0,87.0,1.5,22.0,784.0,991.75,723.88
2017,10,17,11,15,969.5,87.5,1.4,22.0,802.0,1015.09,736.01
2017,10,17,11,30,974.0,88.0,1.3,22.0,820.0,1034.62,745.7
2017,10,17,11,45,977.0,88.0,1.25,22.5,830.0,1048.21,751.14
2017,10,17,12,0,980.0,88.0,1.2,23.0,840.0,1057.77,754.2
2017,10,17,12,15,980.5,88.0,1.15,23.0,840.5,1060.79,754.85
2017,10,17,12,30,981.0,88.0,1.1,23.0,841.0,1059.66,753.18
2017,10,17,12,45,979.5,87.5,1.05,23.5,832.5,1051.89,746.19
2017,10,17,13,0,978.0,87.0,1.0,24.0,824.0,1040.03,736.97
2017,10,17,13,15,974.0,86.0,1.0,24.0,806.5,1021.22,726.13
2017,10,17,13,30,970.0,85.0,1.0,24.0,789.0,998.55,713.07
2017,10,17,13,45,964.0,83.5,1.0,24.5,763.0,969.78,694.93
2017,10,17,14,0,958.0,82.0,1.0,25.0,737.0,937.51,674.7
2017,10,17,14,15,948.5,80.5,1.0,25.0,703.5,898.96,651.75
2017,10,17,14,30,939.0,79.0,1.0,25.0,670.0,857.52,626.79
2017,10,17,14,45,926.5,77.0,1.05,25.0,629.0,810.54,598.61
2017,10,17,15,0,914.0,75.0,1.1,25.0,588.0,761.39,568.44
2017,10,17,15,15,895.5,72.5,1.15,25.0,541.0,705.65,533.07
2017,10,17,15,30,877.0,70.0,1.2,25.0,494.0,648.88,494.75
2017,10,17,15,45,851.5,66.5,1.25,25.0,442.0,586.11,449.69
2017,10,17,16,0,826.0,63.0,1.3,25.0,390.0,526.44,405.0
2017,10,17,16,15,787.5,59.0,1.2,24.0,334.5,457.46,352.22
2017,10,17,16,30,749.0,55.0,1.1,23.0,279.0,391.04,299.1
2017,10,17,16,45,688.5,49.0,1.0,22.5,223.0,317.25,237.87
2017,10,17,17,0,628.0,43.0,0.9,22.0,167.0,249.49,179.7
2017,10,17,17,15,519.0,34.5,0.95,21.0,114.5,173.55,116.39
2017,10,17,17,30,410.0,26.0,1.0,20.0,62.0,110.64,61.5
2017,10,17,17,45,205.0,13.0,1.1,19.0,31.0,37.91,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,12.0,0.9,10.5,25.5,31.55,0.0
2017,10,18,7,0,361.0,24.0,0.9,11.0,51.0,94.27,46.81
2017,10,18,7,15,480.0,34.0,1.05,11.5,102.0,157.63,107.72
2017,10,18,7,30,599.0,44.0,1.2,12.0,153.0,233.01,173.26
2017,10,18,7,45,664.0,50.5,1.35,13.0,209.0,300.64,233.62
2017,10,18,8,0,729.0,57.0,1.5,14.0,265.0,374.89,297.81
2017,10,18,8,15,770.5,61.5,1.65,15.0,321.0,442.02,354.4
2017,10,18,8,30,812.0,66.0,1.8,16.0,377.0,512.13,411.05
2017,10,18,8,45,840.0,69.5,1.95,17.5,429.5,575.82,459.76
2017,10,18,9,0,868.0,73.0,2.1,19.0,482.0,640.22,506.92
2017,10,18,9,15,888.0,75.5,2.25,19.5,530.0,694.32,546.64
2017,10,18,9,30,908.0,78.0,2.4,20.0,578.0,751.17,585.44
2017,10,18,9,45,922.5,80.0,2.6,21.0,620.0,802.08,618.5
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,851.04,649.7
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.5,893.43,675.81
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,933.01,699.72
2017,10,18,10,45,963.5,86.5,2.8,23.5,758.0,966.41,719.25
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,996.38,736.43
2017,10,18,11,15,974.5,88.5,2.8,24.5,803.0,1019.73,749.22
2017,10,18,11,30,979.0,89.0,2.8,25.0,821.0,1039.26,759.61
2017,10,18,11,45,978.0,91.0,2.8,25.5,830.0,1051.27,765.23
2017,10,18,12,0,977.0,93.0,2.8,26.0,839.0,1059.16,768.4
2017,10,18,12,15,977.0,93.0,2.75,26.0,839.0,1061.63,769.31
2017,10,18,12,30,977.0,93.0,2.7,26.0,839.0,1059.98,767.78
2017,10,18,12,45,974.5,92.5,2.7,26.5,830.0,1051.22,760.93
2017,10,18,13,0,972.0,92.0,2.7,27.0,821.0,1038.42,751.74
2017,10,18,13,15,967.5,91.0,2.7,27.0,803.5,1019.2,740.08
2017,10,18,13,30,963.0,90.0,2.7,27.0,786.0,996.17,726.11
2017,10,18,13,45,955.5,89.0,2.7,27.5,759.5,966.75,706.66
2017,10,18,14,0,948.0,88.0,2.7,28.0,733.0,933.96,685.09
2017,10,18,14,15,938.0,86.5,2.7,28.0,699.0,895.3,660.96
2017,10,18,14,30,928.0,85.0,2.7,28.0,665.0,853.82,634.8
2017,10,18,14,45,900.5,87.5,2.75,28.0,621.0,800.78,600.81
2017,10,18,15,0,873.0,90.0,2.8,28.0,577.0,751.54,568.95
2017,10,18,15,15,852.5,87.0,2.75,27.5,529.5,695.16,532.03
2017,10,18,15,30,832.0,84.0,2.7,27.0,482.0,638.03,491.6
2017,10,18,15,45,800.5,80.5,2.65,26.5,429.5,573.43,444.29
2017,10,18,16,0,769.0,77.0,2.6,26.0,377.0,509.87,396.09
2017,10,18,16,15,726.0,71.5,2.25,25.0,322.0,440.05,341.35
2017,10,18,16,30,683.0,66.0,1.9,24.0,267.0,374.77,288.13
2017,10,18,16,45,613.5,58.5,1.6,23.0,211.5,299.88,226.1
2017,10,18,17,0,544.0,51.0,1.3,22.0,156.0,232.26,168.49
2017,10,18,17,15,429.0,39.5,1.3,21.0,105.5,157.0,106.15
2017,10,18,17,30,314.0,28.0,1.3,20.0,55.0,95.87,52.84
2017,10,18,17,45,157.0,14.0,1.3,19.5,27.5,32.69,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,45,72.5,14.0,0.75,15.5,19.5,21.44,0.0
2017,10,19,7,0,145.0,28.0,0.8,16.0,39.0,60.23,28.95
2017,10,19,7,15,251.0,44.5,0.9,16.5,82.0,113.91,78.38
2017,10,19,7,30,357.0,61.0,1.0,17.0,125.0,178.9,132.65
2017,10,19,7,45,454.0,64.5,1.15,17.5,174.5,241.77,186.2
2017,10,19,8,0,551.0,68.0,1.3,18.0,224.0,313.98,247.0
2017,10,19,8,15,601.5,80.5,1.45,18.5,282.0,384.03,305.07
2017,10,19,8,30,652.0,93.0,1.6,19.0,340.0,458.56,364.75
2017,10,19,8,45,549.5,127.0,1.75,20.0,355.0,467.25,371.04
2017,10,19,9,0,447.0,161.0,1.9,21.0,370.0,468.01,370.09
2017,10,19,9,15,440.0,185.5,2.05,21.5,408.5,511.93,402.49
2017,10,19,9,30,433.0,210.0,2.2,22.0,447.0,553.89,432.33
2017,10,19,9,45,439.0,223.0,2.35,23.0,478.5,591.65,458.07
2017,10,19,10,0,445.0,236.0,2.5,24.0,510.0,628.41,482.56
2017,10,19,10,15,444.0,250.0,2.55,24.5,536.0,659.22,502.74
2017,10,19,10,30,443.0,264.0,2.6,25.0,562.0,688.28,521.44
2017,10,19,10,45,349.5,301.5,2.65,25.5,542.0,647.02,488.44
2017,10,19,11,0,256.0,339.0,2.7,26.0,522.0,611.46,459.45
2017,10,19,11,15,303.5,336.5,2.75,26.0,559.0,658.48,493.88
2017,10,19,11,30,351.0,334.0,2.8,26.0,596.0,705.79,527.68
2017,10,19,11,45,320.5,346.5,2.9,26.5,587.5,694.47,517.7
2017,10,19,12,0,290.0,359.0,3.0,27.0,579.0,681.18,506.78
2017,10,19,12,15,435.0,309.0,3.1,27.0,639.5,780.03,579.71
2017,10,19,12,30,580.0,259.0,3.2,27.0,700.0,865.82,641.89
2017,10,19,12,45,480.0,293.0,3.3,27.5,655.5,802.52,595.06
2017,10,19,13,0,380.0,327.0,3.4,28.0,611.0,726.49,540.21
2017,10,19,13,15,458.5,288.5,3.45,28.0,623.0,764.47,569.72
2017,10,19,13,30,537.0,250.0,3.5,28.0,635.0,786.0,587.36
2017,10,19,13,45,468.5,265.5,3.55,28.0,593.0,728.15,546.18
2017,10,19,14,0,400.0,281.0,3.6,28.0,551.0,660.26,498.07
2017,10,19,14,15,416.0,261.0,3.6,28.0,530.0,650.08,492.24
2017,10,19,14,30,432.0,241.0,3.6,28.0,509.0,626.29,476.55
2017,10,19,14,45,438.0,222.0,3.65,28.0,479.0,593.14,453.89
2017,10,19,15,0,444.0,203.0,3.7,28.0,449.0,558.03,429.44
2017,10,19,15,15,402.5,192.5,3.65,27.5,401.0,497.45,385.43
2017,10,19,15,30,361.0,182.0,3.6,27.0,353.0,430.87,336.16
2017,10,19,15,45,343.0,165.5,3.6,27.0,313.5,384.1,300.51
2017,10,19,16,0,325.0,149.0,3.6,27.0,274.0,338.41,264.8
2017,10,19,16,15,308.0,128.0,3.2,26.5,233.0,289.53,225.98
2017,10,19,16,30,291.0,107.0,2.8,26.0,192.0,242.02,187.21
2017,10,19,16,45,254.5,87.5,2.45,25.5,150.5,190.57,144.58
2017,10,19,17,0,218.0,68.0,2.1,25.0,109.0,143.19,104.65
2017,10,19,17,15,159.0,48.5,1.95,24.0,73.0,94.56,64.58
2017,10,19,17,30,100.0,29.0,1.8,23.0,37.0,52.64,27.86
2017,10,19,17,45,50.0,14.5,1.65,22.5,18.5,19.92,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
