Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,75.5,13.0,1.8,17.5,18.5,20.83,0.0
2017,10,20,7,0,151.0,26.0,2.0,18.0,37.0,58.9,26.01
2017,10,20,7,15,266.0,40.5,2.05,18.5,80.0,113.21,76.63
2017,10,20,7,30,381.0,55.0,2.1,19.0,123.0,181.15,133.18
2017,10,20,7,45,190.5,45.5,2.2,19.5,79.5,123.68,94.19
2017,10,20,8,0,0.0,36.0,2.3,20.0,36.0,33.41,22.41
2017,10,20,8,15,332.0,57.5,2.35,20.5,183.0,230.86,185.1
2017,10,20,8,30,664.0,79.0,2.4,21.0,330.0,449.33,358.36
2017,10,20,8,45,332.0,96.0,2.5,21.5,221.5,306.63,245.96
2017,10,20,9,0,0.0,113.0,2.6,22.0,113.0,106.64,81.59
2017,10,20,9,15,8.0,155.0,2.6,22.5,159.5,153.66,119.36
2017,10,20,9,30,16.0,197.0,2.6,23.0,206.0,202.06,157.12
2017,10,20,9,45,11.0,193.0,2.65,24.0,199.0,194.16,149.71
2017,10,20,10,0,6.0,189.0,2.7,25.0,192.0,186.07,142.34
2017,10,20,10,15,4.5,184.0,2.7,25.5,186.5,179.68,136.77
2017,10,20,10,30,3.0,179.0,2.7,26.0,181.0,173.31,131.28
2017,10,20,10,45,5.0,191.5,2.7,26.5,195.0,187.52,141.83
2017,10,20,11,0,7.0,204.0,2.7,27.0,209.0,201.86,152.39
2017,10,20,11,15,39.5,273.5,2.75,27.0,303.0,315.45,239.1
2017,10,20,11,30,72.0,343.0,2.8,27.0,397.0,423.34,318.89
2017,10,20,11,45,106.0,357.5,2.85,27.0,437.5,472.81,355.33
2017,10,20,12,0,140.0,372.0,2.9,27.0,478.0,536.65,401.72
2017,10,20,12,15,140.5,372.5,2.95,27.0,479.0,538.05,402.48
2017,10,20,12,30,141.0,373.0,3.0,27.0,480.0,538.84,403.2
2017,10,20,12,45,344.0,316.5,3.1,27.5,573.0,684.02,511.67
2017,10,20,13,0,547.0,260.0,3.2,28.0,666.0,824.69,612.24
2017,10,20,13,15,472.0,282.0,3.25,28.0,626.5,769.64,572.27
2017,10,20,13,30,397.0,304.0,3.3,28.0,587.0,703.07,525.44
2017,10,20,13,45,437.0,277.0,3.35,28.0,579.0,711.58,533.61
2017,10,20,14,0,477.0,250.0,3.4,28.0,571.0,704.84,530.93
2017,10,20,14,15,646.5,173.0,3.4,28.0,584.5,753.29,569.97
2017,10,20,14,30,816.0,96.0,3.4,28.0,598.0,778.53,588.61
2017,10,20,14,45,614.5,152.5,3.45,28.0,517.0,658.13,503.49
2017,10,20,15,0,413.0,209.0,3.5,28.0,436.0,541.26,415.92
2017,10,20,15,15,361.5,199.0,3.45,27.5,385.5,466.7,361.83
2017,10,20,15,30,310.0,189.0,3.4,27.0,335.0,405.78,316.34
2017,10,20,15,45,292.0,170.5,3.35,27.0,296.0,359.38,280.91
2017,10,20,16,0,274.0,152.0,3.3,27.0,257.0,314.19,245.61
2017,10,20,16,15,251.0,132.0,2.9,26.5,217.0,266.37,207.68
2017,10,20,16,30,228.0,112.0,2.5,26.0,177.0,220.72,170.62
2017,10,20,16,45,186.5,91.5,2.2,25.5,137.5,170.13,129.14
2017,10,20,17,0,145.0,71.0,1.9,25.0,98.0,124.32,91.17
2017,10,20,17,15,91.5,49.0,1.75,24.5,64.0,75.42,51.33
2017,10,20,17,30,38.0,27.0,1.6,24.0,30.0,36.2,17.5
2017,10,20,17,45,19.0,13.5,1.5,23.5,15.0,15.16,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,85.0,12.5,2.7,20.5,18.0,21.44,0.0
2017,10,21,7,0,170.0,25.0,2.9,21.0,36.0,60.92,24.31
2017,10,21,7,15,289.0,38.0,3.1,21.5,79.0,117.26,77.99
2017,10,21,7,30,408.0,51.0,3.3,22.0,122.0,185.2,134.33
2017,10,21,7,45,487.0,59.0,3.55,22.5,172.5,247.84,188.25
2017,10,21,8,0,566.0,67.0,3.8,23.0,223.0,319.04,248.63
2017,10,21,8,15,613.0,73.0,4.0,23.5,274.0,381.06,300.82
2017,10,21,8,30,660.0,79.0,4.2,24.0,325.0,447.02,354.57
2017,10,21,8,45,445.5,137.5,4.45,24.5,313.5,418.23,331.8
2017,10,21,9,0,231.0,196.0,4.7,25.0,302.0,361.6,285.3
2017,10,21,9,15,122.5,194.0,4.8,25.5,251.0,287.92,225.94
2017,10,21,9,30,14.0,192.0,4.9,26.0,200.0,195.61,150.61
2017,10,21,9,45,137.5,233.0,5.0,26.5,317.0,352.06,274.37
2017,10,21,10,0,261.0,274.0,5.1,27.0,434.0,512.25,396.09
2017,10,21,10,15,263.5,290.5,5.1,27.5,459.0,542.02,416.06
2017,10,21,10,30,266.0,307.0,5.1,28.0,484.0,571.04,435.65
2017,10,21,10,45,133.0,231.0,5.2,28.5,319.5,363.44,278.78
2017,10,21,11,0,0.0,155.0,5.3,29.0,155.0,146.81,109.12
2017,10,21,11,15,32.5,246.0,5.3,29.0,270.0,279.38,211.7
2017,10,21,11,30,65.0,337.0,5.3,29.0,385.0,410.3,309.8
2017,10,21,11,45,132.5,353.5,5.3,29.5,453.0,507.97,382.27
2017,10,21,12,0,200.0,370.0,5.3,30.0,521.0,592.56,443.88
2017,10,21,12,15,531.0,239.5,5.2,30.0,639.0,796.67,597.65
2017,10,21,12,30,862.0,109.0,5.1,30.0,757.0,962.4,711.76
2017,10,21,12,45,858.0,109.5,5.1,30.5,748.0,953.92,703.8
2017,10,21,13,0,854.0,110.0,5.1,31.0,739.0,941.91,694.72
2017,10,21,13,15,848.5,109.0,5.05,31.0,722.5,923.39,682.51
2017,10,21,13,30,843.0,108.0,5.0,31.0,706.0,901.59,668.23
2017,10,21,13,45,478.0,211.5,4.95,31.0,548.5,676.75,509.97
2017,10,21,14,0,113.0,315.0,4.9,31.0,391.0,423.94,318.66
2017,10,21,14,15,170.5,298.5,4.85,31.0,406.0,462.53,349.77
2017,10,21,14,30,228.0,282.0,4.8,31.0,421.0,484.82,367.98
2017,10,21,14,45,248.0,259.5,4.75,31.0,402.0,477.43,363.46
2017,10,21,15,0,268.0,237.0,4.7,31.0,383.0,456.63,349.17
2017,10,21,15,15,484.5,166.5,4.65,30.5,402.5,524.56,404.67
2017,10,21,15,30,701.0,96.0,4.6,30.0,422.0,565.89,438.64
2017,10,21,15,45,666.0,91.5,4.55,30.0,373.5,504.65,391.54
2017,10,21,16,0,631.0,87.0,4.5,30.0,325.0,445.21,344.99
2017,10,21,16,15,583.0,80.0,4.1,29.5,274.5,379.0,292.36
2017,10,21,16,30,535.0,73.0,3.7,29.0,224.0,316.87,241.5
2017,10,21,16,45,457.5,64.5,3.35,28.5,174.0,246.88,183.82
2017,10,21,17,0,380.0,56.0,3.0,28.0,124.0,183.66,131.03
2017,10,21,17,15,267.0,41.5,2.7,27.5,81.0,116.99,77.14
2017,10,21,17,30,154.0,27.0,2.4,27.0,38.0,62.52,29.0
2017,10,21,17,45,77.0,13.5,2.15,26.5,19.0,22.08,0.0
2017,10,21,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.5,3.25,20.0,10.5,10.01,0.0
2017,10,22,7,0,0.0,21.0,3.7,20.0,21.0,19.79,4.83
2017,10,22,7,15,36.0,44.0,4.1,19.5,50.0,53.55,36.17
2017,10,22,7,30,72.0,67.0,4.5,19.0,79.0,93.57,69.86
2017,10,22,7,45,105.0,89.5,4.95,19.0,114.5,133.14,103.61
2017,10,22,8,0,138.0,112.0,5.4,19.0,150.0,176.54,140.61
2017,10,22,8,15,166.5,131.5,5.45,19.0,186.5,218.12,175.82
2017,10,22,8,30,195.0,151.0,5.5,19.0,223.0,262.7,213.05
2017,10,22,8,45,142.0,173.5,5.6,19.0,230.0,266.28,215.63
2017,10,22,9,0,89.0,196.0,5.7,19.0,237.0,256.17,206.46
2017,10,22,9,15,89.5,218.5,5.7,19.5,263.0,284.27,228.21
2017,10,22,9,30,90.0,241.0,5.7,20.0,289.0,312.32,249.51
2017,10,22,9,45,85.0,256.0,5.7,20.5,304.5,327.73,260.46
2017,10,22,10,0,80.0,271.0,5.7,21.0,320.0,342.63,270.89
2017,10,22,10,15,199.0,282.5,5.7,21.5,412.0,467.83,369.99
2017,10,22,10,30,318.0,294.0,5.7,22.0,504.0,601.52,472.28
2017,10,22,10,45,582.0,207.5,5.7,22.5,610.0,762.8,596.94
2017,10,22,11,0,846.0,121.0,5.7,23.0,716.0,923.27,710.95
2017,10,22,11,15,852.5,121.5,5.65,23.5,734.0,946.19,723.77
2017,10,22,11,30,859.0,122.0,5.6,24.0,752.0,965.81,734.99
2017,10,22,11,45,890.0,109.0,5.6,24.5,768.0,981.82,744.08
2017,10,22,12,0,921.0,96.0,5.6,25.0,784.0,1002.81,756.7
2017,10,22,12,15,922.0,96.0,5.6,25.0,785.0,1005.92,758.62
2017,10,22,12,30,923.0,96.0,5.6,25.0,786.0,1005.16,758.15
2017,10,22,12,45,924.0,94.5,5.6,25.5,779.0,998.81,752.52
2017,10,22,13,0,925.0,93.0,5.6,26.0,772.0,988.58,744.44
2017,10,22,13,15,922.5,92.0,5.55,26.0,756.0,971.82,733.22
2017,10,22,13,30,920.0,91.0,5.5,26.0,740.0,951.39,719.63
2017,10,22,13,45,919.0,88.0,5.5,26.0,716.5,926.44,703.32
2017,10,22,14,0,918.0,85.0,5.5,26.0,693.0,897.96,684.6
2017,10,22,14,15,909.5,83.5,5.4,26.0,661.5,861.5,659.7
2017,10,22,14,30,901.0,82.0,5.3,26.0,630.0,822.27,632.82
2017,10,22,14,45,894.0,78.0,5.2,26.0,592.0,778.74,602.74
2017,10,22,15,0,887.0,74.0,5.1,26.0,554.0,732.75,570.68
2017,10,22,15,15,869.0,71.5,4.85,25.5,508.5,678.78,532.92
2017,10,22,15,30,851.0,69.0,4.6,25.0,463.0,623.84,492.0
2017,10,22,15,45,829.5,64.5,4.4,25.0,413.0,567.13,447.37
2017,10,22,16,0,808.0,60.0,4.2,25.0,363.0,506.79,399.0
2017,10,22,16,15,767.5,56.0,3.7,24.0,308.5,438.35,343.79
2017,10,22,16,30,727.0,52.0,3.2,23.0,254.0,372.74,288.82
2017,10,22,16,45,664.5,46.0,2.7,22.0,200.0,300.2,226.86
2017,10,22,17,0,602.0,40.0,2.2,21.0,146.0,233.95,168.62
2017,10,22,17,15,480.0,31.0,2.05,20.0,96.0,157.02,103.63
2017,10,22,17,30,358.0,22.0,1.9,19.0,46.0,92.86,39.82
2017,10,22,17,45,179.0,11.0,1.8,18.0,23.0,31.76,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.5,9.5,0.7,11.5,20.0,28.36,0.0
2017,10,23,7,0,343.0,19.0,0.7,12.0,40.0,84.02,26.94
2017,10,23,7,15,468.0,28.0,0.85,12.5,88.5,147.7,98.32
2017,10,23,7,30,593.0,37.0,1.0,13.0,137.0,223.85,164.42
2017,10,23,7,45,659.5,43.0,1.2,14.0,191.5,290.51,224.0
2017,10,23,8,0,726.0,49.0,1.4,15.0,246.0,364.0,287.73
2017,10,23,8,15,767.5,53.0,1.5,16.0,300.0,429.8,343.26
2017,10,23,8,30,809.0,57.0,1.6,17.0,354.0,498.6,398.78
2017,10,23,8,45,836.0,60.0,1.75,18.0,405.0,557.24,444.7
2017,10,23,9,0,863.0,63.0,1.9,19.0,456.0,619.26,491.32
2017,10,23,9,15,882.0,65.5,2.1,19.5,502.5,675.53,532.91
2017,10,23,9,30,901.0,68.0,2.3,20.0,549.0,730.92,571.17
2017,10,23,9,45,914.0,70.0,2.5,21.0,589.5,779.94,603.17
2017,10,23,10,0,927.0,72.0,2.7,22.0,630.0,826.93,633.26
2017,10,23,10,15,936.5,73.5,2.75,22.5,663.0,868.13,659.15
2017,10,23,10,30,946.0,75.0,2.8,23.0,696.0,906.54,682.9
2017,10,23,10,45,951.0,76.5,2.85,23.5,721.5,937.94,701.74
2017,10,23,11,0,956.0,78.0,2.9,24.0,747.0,965.89,718.26
2017,10,23,11,15,960.0,79.0,2.85,24.5,764.5,988.74,730.55
2017,10,23,11,30,964.0,80.0,2.8,25.0,782.0,1007.84,740.39
2017,10,23,11,45,961.5,82.5,2.75,25.5,790.0,1018.6,744.86
2017,10,23,12,0,959.0,85.0,2.7,26.0,798.0,1025.31,746.9
2017,10,23,12,15,958.5,85.0,2.6,26.0,797.5,1027.02,746.86
2017,10,23,12,30,958.0,85.0,2.5,26.0,797.0,1024.71,744.41
2017,10,23,12,45,954.0,85.0,2.45,26.5,787.5,1015.05,736.49
2017,10,23,13,0,950.0,85.0,2.4,27.0,778.0,1001.48,726.31
2017,10,23,13,15,945.0,84.5,2.3,27.0,760.5,982.58,713.82
2017,10,23,13,30,940.0,84.0,2.2,27.0,743.0,960.02,699.11
2017,10,23,13,45,931.0,83.5,2.1,27.0,716.5,930.36,679.91
2017,10,23,14,0,922.0,83.0,2.0,27.0,690.0,897.51,658.71
2017,10,23,14,15,911.0,81.5,1.85,27.0,656.5,858.88,633.19
2017,10,23,14,30,900.0,80.0,1.7,27.0,623.0,817.61,605.89
2017,10,23,14,45,884.0,78.5,1.55,27.0,582.5,770.16,574.29
2017,10,23,15,0,868.0,77.0,1.4,27.0,542.0,721.0,541.3
2017,10,23,15,15,847.5,74.5,1.25,27.0,496.0,670.38,506.96
2017,10,23,15,30,827.0,72.0,1.1,27.0,450.0,614.46,466.25
2017,10,23,15,45,796.5,68.5,1.0,27.0,399.5,551.22,419.63
2017,10,23,16,0,766.0,65.0,0.9,27.0,349.0,488.99,372.33
2017,10,23,16,15,723.0,60.5,0.85,26.0,295.5,421.09,320.82
2017,10,23,16,30,680.0,56.0,0.8,25.0,242.0,356.38,269.38
2017,10,23,16,45,610.5,49.0,0.75,24.5,189.0,283.01,209.14
2017,10,23,17,0,541.0,42.0,0.7,24.0,136.0,218.26,154.22
2017,10,23,17,15,416.0,32.0,0.8,23.0,88.5,143.6,93.2
2017,10,23,17,30,291.0,22.0,0.9,22.0,41.0,81.29,30.65
2017,10,23,17,45,145.5,11.0,1.05,21.0,20.5,27.63,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,158.5,9.5,3.4,11.5,19.0,26.93,0.0
2017,10,24,7,0,317.0,19.0,3.6,12.0,38.0,79.23,20.8
2017,10,24,7,15,444.5,28.5,3.7,12.5,85.5,142.67,95.15
2017,10,24,7,30,572.0,38.0,3.8,13.0,133.0,218.57,161.81
2017,10,24,7,45,642.0,44.0,3.9,14.0,186.5,285.2,222.2
2017,10,24,8,0,712.0,50.0,4.0,15.0,240.0,359.05,287.33
2017,10,24,8,15,754.5,54.0,4.2,16.0,294.0,424.47,344.11
2017,10,24,8,30,797.0,58.0,4.4,17.0,348.0,493.0,401.33
2017,10,24,8,45,825.0,61.5,4.6,18.0,399.0,555.27,451.6
2017,10,24,9,0,853.0,65.0,4.8,19.0,450.0,614.64,498.0
2017,10,24,9,15,873.0,67.0,4.85,19.5,496.5,670.44,540.31
2017,10,24,9,30,893.0,69.0,4.9,20.0,543.0,725.47,579.04
2017,10,24,9,45,906.0,71.5,5.0,20.5,583.0,774.66,613.0
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,821.85,645.09
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,863.11,671.98
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,901.65,696.64
2017,10,24,10,45,945.0,78.0,5.1,22.5,715.5,933.09,716.09
2017,10,24,11,0,951.0,79.0,5.1,23.0,741.0,961.17,733.13
2017,10,24,11,15,955.5,80.0,5.1,23.0,758.5,984.33,748.22
2017,10,24,11,30,960.0,81.0,5.1,23.0,776.0,1003.77,760.86
2017,10,24,11,45,958.0,83.5,5.15,23.5,784.5,1014.92,766.81
2017,10,24,12,0,956.0,86.0,5.2,24.0,793.0,1022.05,770.19
2017,10,24,12,15,956.5,86.0,5.25,24.0,793.0,1024.69,772.24
2017,10,24,12,30,957.0,86.0,5.3,24.0,793.0,1023.31,771.75
2017,10,24,12,45,957.0,84.5,5.35,24.0,785.0,1015.71,767.2
2017,10,24,13,0,957.0,83.0,5.4,24.0,777.0,1004.14,760.1
2017,10,24,13,15,953.5,82.5,5.4,24.0,760.5,986.54,748.63
2017,10,24,13,30,950.0,82.0,5.4,24.0,744.0,965.18,734.7
2017,10,24,13,45,946.0,80.0,5.45,24.0,719.0,938.01,717.12
2017,10,24,14,0,942.0,78.0,5.5,24.0,694.0,907.36,697.09
2017,10,24,14,15,933.0,76.5,5.45,24.0,661.5,869.81,671.54
2017,10,24,14,30,924.0,75.0,5.4,24.0,629.0,829.43,643.9
2017,10,24,14,45,913.5,72.5,5.4,24.0,589.5,784.16,612.77
2017,10,24,15,0,903.0,70.0,5.4,24.0,550.0,736.65,579.69
2017,10,24,15,15,885.0,67.5,5.35,23.5,504.0,682.1,541.82
2017,10,24,15,30,867.0,65.0,5.3,23.0,458.0,626.54,500.5
2017,10,24,15,45,841.0,61.5,5.25,23.0,407.5,564.5,451.45
2017,10,24,16,0,815.0,58.0,5.2,23.0,357.0,505.75,403.41
2017,10,24,16,15,773.5,54.0,4.75,22.0,302.5,436.69,346.52
2017,10,24,16,30,732.0,50.0,4.3,21.0,248.0,370.57,290.05
2017,10,24,16,45,663.5,44.5,3.9,20.5,193.5,296.43,225.53
2017,10,24,17,0,595.0,39.0,3.5,20.0,139.0,229.24,165.67
2017,10,24,17,15,467.5,29.5,3.2,19.0,90.0,151.37,99.26
2017,10,24,17,30,340.0,20.0,2.9,18.0,41.0,86.16,27.7
2017,10,24,17,45,170.0,10.0,2.6,17.0,20.5,29.44,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,167.0,9.5,1.75,9.5,18.5,27.91,0.0
2017,10,25,7,0,334.0,19.0,1.8,10.0,37.0,81.83,16.11
2017,10,25,7,15,465.5,28.0,2.1,11.0,85.5,147.02,97.89
2017,10,25,7,30,597.0,37.0,2.4,12.0,134.0,224.74,166.14
2017,10,25,7,45,666.0,43.0,2.75,13.0,189.0,292.39,227.63
2017,10,25,8,0,735.0,49.0,3.1,14.0,244.0,367.11,293.72
2017,10,25,8,15,777.5,53.0,2.95,15.0,298.5,433.71,350.85
2017,10,25,8,30,820.0,57.0,2.8,16.0,353.0,503.38,407.76
2017,10,25,8,45,847.5,60.0,2.65,17.0,404.5,562.65,454.11
2017,10,25,9,0,875.0,63.0,2.5,18.0,456.0,625.35,500.74
2017,10,25,9,15,894.5,65.5,2.5,19.0,502.5,682.33,541.33
2017,10,25,9,30,914.0,68.0,2.5,20.0,549.0,738.43,578.04
2017,10,25,9,45,928.0,70.0,2.55,21.0,590.0,788.56,609.86
2017,10,25,10,0,942.0,72.0,2.6,22.0,631.0,836.71,639.64
2017,10,25,10,15,951.5,73.5,2.6,22.5,665.0,878.26,665.25
2017,10,25,10,30,961.0,75.0,2.6,23.0,699.0,916.97,688.64
2017,10,25,10,45,967.5,76.0,2.65,23.5,725.0,949.37,708.01
2017,10,25,11,0,974.0,77.0,2.7,24.0,751.0,978.35,725.07
2017,10,25,11,15,978.0,77.5,2.7,24.0,768.5,1000.83,738.84
2017,10,25,11,30,982.0,78.0,2.7,24.0,786.0,1019.5,750.24
2017,10,25,11,45,977.0,82.5,2.7,24.5,793.5,1030.33,755.2
2017,10,25,12,0,972.0,87.0,2.7,25.0,801.0,1036.99,757.67
2017,10,25,12,15,971.5,87.0,2.65,25.0,801.0,1038.66,758.1
2017,10,25,12,30,971.0,87.0,2.6,25.0,801.0,1036.27,756.11
2017,10,25,12,45,969.0,86.5,2.55,25.5,792.0,1027.82,748.94
2017,10,25,13,0,967.0,86.0,2.5,26.0,783.0,1015.38,739.45
2017,10,25,13,15,962.0,85.0,2.4,26.0,765.0,995.66,726.38
2017,10,25,13,30,957.0,84.0,2.3,26.0,747.0,972.2,711.08
2017,10,25,13,45,950.0,82.5,2.25,26.0,721.0,942.8,692.52
2017,10,25,14,0,943.0,81.0,2.2,26.0,695.0,910.06,671.83
2017,10,25,14,15,932.5,79.5,2.1,26.0,661.0,871.26,646.61
2017,10,25,14,30,922.0,78.0,2.0,26.0,627.0,829.74,619.51
2017,10,25,14,45,893.0,81.0,1.9,26.0,583.5,776.9,584.52
2017,10,25,15,0,864.0,84.0,1.8,26.0,540.0,728.0,551.95
2017,10,25,15,15,842.0,81.0,1.65,25.5,493.5,671.44,513.77
2017,10,25,15,30,820.0,78.0,1.5,25.0,447.0,614.32,472.68
2017,10,25,15,45,788.5,74.0,1.4,25.0,395.5,550.37,424.79
2017,10,25,16,0,757.0,70.0,1.3,25.0,344.0,487.54,376.26
2017,10,25,16,15,710.0,64.5,1.2,24.0,290.0,417.26,321.82
2017,10,25,16,30,663.0,59.0,1.1,23.0,236.0,352.1,269.05
2017,10,25,16,45,588.5,51.5,1.0,22.5,182.5,277.7,207.12
2017,10,25,17,0,514.0,44.0,0.9,22.0,129.0,211.19,150.3
2017,10,25,17,15,380.0,32.5,1.0,21.0,82.0,134.83,87.51
2017,10,25,17,30,246.0,21.0,1.1,20.0,35.0,70.91,17.07
2017,10,25,17,45,123.0,10.5,1.2,19.0,17.5,24.31,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,113.5,10.0,3.0,10.5,16.0,22.36,0.0
2017,10,26,7,0,227.0,20.0,3.2,11.0,32.0,65.04,6.45
2017,10,26,7,15,365.0,32.0,3.4,11.5,78.5,129.29,86.61
2017,10,26,7,30,503.0,44.0,3.6,12.0,125.0,205.86,153.3
2017,10,26,7,45,581.0,51.5,3.8,13.0,178.5,272.67,213.42
2017,10,26,8,0,659.0,59.0,4.0,14.0,232.0,347.8,279.49
2017,10,26,8,15,706.5,64.5,4.15,15.0,285.5,412.74,335.86
2017,10,26,8,30,754.0,70.0,4.3,16.0,339.0,482.96,394.43
2017,10,26,8,45,786.0,74.0,4.5,17.0,390.5,545.87,445.35
2017,10,26,9,0,818.0,78.0,4.7,18.0,442.0,609.97,495.46
2017,10,26,9,15,840.0,81.0,5.1,19.0,488.5,667.0,539.32
2017,10,26,9,30,862.0,84.0,5.5,20.0,535.0,723.49,580.3
2017,10,26,9,45,877.5,86.5,5.95,21.0,575.5,773.61,615.46
2017,10,26,10,0,893.0,89.0,6.4,22.0,616.0,816.36,644.76
2017,10,26,10,15,904.0,90.5,6.4,22.5,649.5,857.42,672.06
2017,10,26,10,30,915.0,92.0,6.4,23.0,683.0,895.9,697.2
2017,10,26,10,45,921.5,93.5,6.4,24.0,708.5,927.59,715.85
2017,10,26,11,0,928.0,95.0,6.4,25.0,734.0,956.03,732.04
2017,10,26,11,15,932.5,96.0,6.35,25.0,751.0,978.64,746.74
2017,10,26,11,30,937.0,97.0,6.3,25.0,768.0,997.63,759.01
2017,10,26,11,45,947.5,93.0,6.3,25.5,778.5,1012.86,767.53
2017,10,26,12,0,958.0,89.0,6.3,26.0,789.0,1024.32,773.55
2017,10,26,12,15,957.5,89.0,6.25,26.0,788.5,1025.93,774.21
2017,10,26,12,30,957.0,89.0,6.2,26.0,788.0,1023.54,772.32
2017,10,26,12,45,952.0,89.5,6.2,26.5,778.5,1013.46,764.1
2017,10,26,13,0,947.0,90.0,6.2,27.0,769.0,999.52,753.44
2017,10,26,13,15,942.0,89.0,6.15,27.0,751.0,980.09,740.38
2017,10,26,13,30,937.0,88.0,6.1,27.0,733.0,957.01,724.94
2017,10,26,13,45,927.0,87.5,6.05,27.5,706.0,926.58,703.04
2017,10,26,14,0,917.0,87.0,6.0,28.0,679.0,893.05,679.09
2017,10,26,14,15,905.5,85.5,5.9,28.0,645.5,854.24,652.58
2017,10,26,14,30,894.0,84.0,5.8,28.0,612.0,812.87,624.18
2017,10,26,14,45,876.5,82.0,5.75,28.0,571.0,764.08,590.48
2017,10,26,15,0,859.0,80.0,5.7,28.0,530.0,718.41,558.76
2017,10,26,15,15,837.0,77.0,5.5,27.5,484.0,662.17,519.04
2017,10,26,15,30,815.0,74.0,5.3,27.0,438.0,605.4,476.38
2017,10,26,15,45,782.5,70.5,5.1,27.0,387.0,541.82,426.48
2017,10,26,16,0,750.0,67.0,4.9,27.0,336.0,479.47,376.24
2017,10,26,16,15,703.0,62.0,4.4,26.0,282.5,410.28,320.2
2017,10,26,16,30,656.0,57.0,3.9,25.0,229.0,346.14,266.56
2017,10,26,16,45,577.0,50.0,3.4,24.0,176.0,271.28,203.39
2017,10,26,17,0,498.0,43.0,2.9,23.0,123.0,204.85,146.15
2017,10,26,17,15,365.0,31.5,2.7,22.0,77.5,129.93,83.73
2017,10,26,17,30,232.0,20.0,2.5,21.0,32.0,66.84,9.32
2017,10,26,17,45,116.0,10.0,2.35,20.5,16.0,22.94,0.0
2017,10,26,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.65,11.0,13.5,18.16,0.0
2017,10,27,7,0,161.0,19.0,6.9,11.0,27.0,52.42,0.0
2017,10,27,7,15,287.5,33.0,7.2,11.0,69.5,112.25,75.41
2017,10,27,7,30,414.0,47.0,7.5,11.0,112.0,182.7,137.49
2017,10,27,7,45,488.0,57.0,7.8,11.0,162.5,245.55,195.33
2017,10,27,8,0,562.0,67.0,8.1,11.0,213.0,316.39,259.95
2017,10,27,8,15,612.0,74.0,8.1,11.5,264.5,380.26,317.45
2017,10,27,8,30,662.0,81.0,8.1,12.0,316.0,448.36,376.98
2017,10,27,8,45,692.5,87.5,8.1,12.5,364.5,508.5,428.3
2017,10,27,9,0,723.0,94.0,8.1,13.0,413.0,569.97,479.24
2017,10,27,9,15,533.0,152.0,8.0,13.0,400.5,536.71,449.67
2017,10,27,9,30,343.0,210.0,7.9,13.0,388.0,478.92,398.95
2017,10,27,9,45,569.0,161.5,7.85,13.5,484.0,621.11,517.04
2017,10,27,10,0,795.0,113.0,7.8,14.0,580.0,770.49,634.76
2017,10,27,10,15,807.5,116.0,7.7,14.0,612.5,811.68,664.6
2017,10,27,10,30,820.0,119.0,7.6,14.0,645.0,850.66,692.88
2017,10,27,10,45,821.5,124.0,7.55,14.5,668.5,879.74,712.27
2017,10,27,11,0,823.0,129.0,7.5,15.0,692.0,905.65,729.23
2017,10,27,11,15,829.0,130.5,7.4,15.0,709.5,928.56,745.12
2017,10,27,11,30,835.0,132.0,7.3,15.0,727.0,948.25,758.66
2017,10,27,11,45,819.5,142.0,7.2,15.5,731.5,953.57,760.18
2017,10,27,12,0,804.0,152.0,7.1,16.0,736.0,954.97,759.02
2017,10,27,12,15,517.0,252.0,7.0,16.0,628.0,793.07,634.63
2017,10,27,12,30,230.0,352.0,6.9,16.0,520.0,601.63,480.34
2017,10,27,12,45,351.5,313.0,6.85,16.5,565.5,685.53,548.04
2017,10,27,13,0,473.0,274.0,6.8,17.0,611.0,765.34,610.61
2017,10,27,13,15,243.0,253.5,6.7,17.0,427.0,509.24,409.75
2017,10,27,13,30,13.0,233.0,6.6,17.0,243.0,237.48,188.17
2017,10,27,13,45,6.5,157.0,6.5,17.0,162.0,154.82,121.85
2017,10,27,14,0,0.0,81.0,6.4,17.0,81.0,75.49,56.91
2017,10,27,14,15,21.0,162.0,6.35,16.5,175.0,178.64,142.62
2017,10,27,14,30,42.0,243.0,6.3,16.0,269.0,282.67,227.9
2017,10,27,14,45,206.5,224.0,6.25,16.0,333.5,395.43,323.53
2017,10,27,15,0,371.0,205.0,6.2,16.0,398.0,493.89,405.4
2017,10,27,15,15,375.5,184.0,6.15,15.5,364.5,457.18,377.03
2017,10,27,15,30,380.0,163.0,6.1,15.0,331.0,428.04,354.3
2017,10,27,15,45,486.5,130.5,6.1,15.0,320.0,434.27,360.07
2017,10,27,16,0,593.0,98.0,6.1,15.0,309.0,431.87,357.06
2017,10,27,16,15,541.5,89.0,5.95,14.5,258.0,364.34,299.34
2017,10,27,16,30,490.0,80.0,5.8,14.0,207.0,301.27,244.07
2017,10,27,16,45,434.0,65.5,5.65,13.5,159.0,236.11,186.04
2017,10,27,17,0,378.0,51.0,5.5,13.0,111.0,176.99,132.49
2017,10,27,17,15,258.0,35.0,5.25,12.5,69.0,107.13,71.96
2017,10,27,17,30,138.0,19.0,5.0,12.0,27.0,48.17,0.0
2017,10,27,17,45,69.0,9.5,4.75,11.5,13.5,17.0,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,140.5,8.5,3.15,2.5,15.5,24.03,0.0
2017,10,28,7,0,281.0,17.0,3.3,3.0,31.0,69.93,0.0
2017,10,28,7,15,421.5,27.5,3.3,3.5,77.5,135.94,91.59
2017,10,28,7,30,562.0,38.0,3.3,4.0,124.0,214.81,163.28
2017,10,28,7,45,632.5,45.0,3.35,5.0,178.0,281.81,225.95
2017,10,28,8,0,703.0,52.0,3.4,6.0,232.0,356.06,293.51
2017,10,28,8,15,748.0,56.5,3.65,7.0,286.0,422.41,352.96
2017,10,28,8,30,793.0,61.0,3.9,8.0,340.0,492.1,412.98
2017,10,28,8,45,819.5,65.5,4.15,9.0,390.5,554.13,464.81
2017,10,28,9,0,846.0,70.0,4.4,10.0,441.0,616.74,515.4
2017,10,28,9,15,866.5,73.0,4.4,10.5,487.5,669.62,556.93
2017,10,28,9,30,887.0,76.0,4.4,11.0,534.0,725.5,597.5
2017,10,28,9,45,898.5,79.5,4.4,11.5,573.5,774.13,631.53
2017,10,28,10,0,910.0,83.0,4.4,12.0,613.0,820.68,663.46
2017,10,28,10,15,742.5,141.5,4.3,12.5,590.0,789.42,636.58
2017,10,28,10,30,575.0,200.0,4.2,13.0,567.0,728.63,586.74
2017,10,28,10,45,757.0,145.5,4.15,13.5,648.5,850.24,676.52
2017,10,28,11,0,939.0,91.0,4.1,14.0,730.0,958.6,751.15
2017,10,28,11,15,943.0,92.0,4.05,14.0,747.0,980.86,764.91
2017,10,28,11,30,947.0,93.0,4.0,14.0,764.0,999.44,776.83
2017,10,28,11,45,948.0,94.0,4.0,14.5,772.5,1011.41,783.13
2017,10,28,12,0,949.0,95.0,4.0,15.0,781.0,1019.47,786.9
2017,10,28,12,15,948.5,95.0,4.0,15.0,780.5,1021.02,787.81
2017,10,28,12,30,948.0,95.0,4.0,15.0,780.0,1018.61,786.22
2017,10,28,12,45,945.5,94.5,4.05,15.0,771.0,1009.79,780.72
2017,10,28,13,0,943.0,94.0,4.1,15.0,762.0,997.11,772.71
2017,10,28,13,15,938.0,93.0,4.1,15.0,744.0,977.75,759.87
2017,10,28,13,30,933.0,92.0,4.1,15.0,726.0,954.77,744.63
2017,10,28,13,45,926.0,90.0,4.15,15.5,700.5,925.4,723.84
2017,10,28,14,0,919.0,88.0,4.2,16.0,675.0,892.79,700.81
2017,10,28,14,15,908.0,86.5,4.15,16.0,641.5,854.41,674.39
2017,10,28,14,30,897.0,85.0,4.1,16.0,608.0,813.44,645.97
2017,10,28,14,45,882.5,82.0,4.1,16.0,567.5,765.77,612.58
2017,10,28,15,0,868.0,79.0,4.1,16.0,527.0,720.98,580.99
2017,10,28,15,15,846.0,76.0,4.0,15.5,481.0,664.5,540.25
2017,10,28,15,30,824.0,73.0,3.9,15.0,435.0,607.47,496.38
2017,10,28,15,45,792.5,69.5,3.85,15.0,384.0,544.21,445.47
2017,10,28,16,0,761.0,66.0,3.8,15.0,333.0,482.06,393.86
2017,10,28,16,15,713.5,60.5,3.3,14.0,279.5,411.73,334.71
2017,10,28,16,30,666.0,55.0,2.8,13.0,226.0,345.08,276.6
2017,10,28,16,45,589.0,47.5,2.35,12.5,172.5,271.55,211.29
2017,10,28,17,0,512.0,40.0,1.9,12.0,119.0,204.82,151.0
2017,10,28,17,15,372.5,29.0,1.75,11.0,74.0,128.57,84.64
2017,10,28,17,30,233.0,18.0,1.6,10.0,29.0,63.96,0.0
2017,10,28,17,45,116.5,9.0,1.45,9.5,14.5,21.94,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,132.0,8.5,1.8,4.5,14.0,23.06,0.0
2017,10,29,7,0,264.0,17.0,1.9,5.0,28.0,67.49,0.0
2017,10,29,7,15,407.0,27.5,2.3,6.0,74.5,134.27,89.13
2017,10,29,7,30,550.0,38.0,2.7,7.0,121.0,210.99,158.22
2017,10,29,7,45,627.0,44.5,3.1,8.5,174.5,278.97,220.52
2017,10,29,8,0,704.0,51.0,3.5,10.0,228.0,354.9,288.29
2017,10,29,8,15,750.0,55.5,3.55,11.0,282.0,421.64,347.06
2017,10,29,8,30,796.0,60.0,3.6,12.0,336.0,491.85,406.28
2017,10,29,8,45,827.0,63.0,3.7,13.0,387.5,554.76,457.54
2017,10,29,9,0,858.0,66.0,3.8,14.0,439.0,614.94,504.82
2017,10,29,9,15,879.0,69.0,3.8,15.0,486.0,672.33,547.82
2017,10,29,9,30,900.0,72.0,3.8,16.0,533.0,729.03,586.7
2017,10,29,9,45,915.0,74.0,3.8,17.0,573.5,779.0,619.57
2017,10,29,10,0,930.0,76.0,3.8,18.0,614.0,827.11,650.38
2017,10,29,10,15,940.0,77.5,3.7,18.5,648.0,868.35,676.45
2017,10,29,10,30,950.0,79.0,3.6,19.0,682.0,906.85,700.18
2017,10,29,10,45,956.5,80.5,3.5,19.5,707.5,939.28,719.37
2017,10,29,11,0,963.0,82.0,3.4,20.0,733.0,968.35,736.07
2017,10,29,11,15,967.0,82.5,3.35,20.5,750.0,990.41,748.26
2017,10,29,11,30,971.0,83.0,3.3,21.0,767.0,1008.73,757.97
2017,10,29,11,45,971.5,84.0,3.3,21.5,775.5,1020.45,763.75
2017,10,29,12,0,972.0,85.0,3.3,22.0,784.0,1028.17,767.05
2017,10,29,12,15,971.5,85.0,3.3,22.0,783.5,1029.75,767.94
2017,10,29,12,30,971.0,85.0,3.3,22.0,783.0,1027.28,766.37
2017,10,29,12,45,968.5,84.5,3.35,22.0,774.0,1018.31,761.08
2017,10,29,13,0,966.0,84.0,3.4,22.0,765.0,1005.38,753.34
2017,10,29,13,15,961.0,83.5,3.4,22.0,747.0,986.28,741.21
2017,10,29,13,30,956.0,83.0,3.4,22.0,729.0,963.47,726.72
2017,10,29,13,45,948.5,81.5,3.4,22.5,703.0,933.73,706.22
2017,10,29,14,0,941.0,80.0,3.4,23.0,677.0,900.71,683.55
2017,10,29,14,15,930.5,78.5,3.35,23.0,643.5,862.13,658.03
2017,10,29,14,30,920.0,77.0,3.3,23.0,610.0,820.85,630.52
2017,10,29,14,45,899.5,76.5,3.3,23.0,568.5,770.77,596.77
2017,10,29,15,0,879.0,76.0,3.3,23.0,527.0,719.3,561.59
2017,10,29,15,15,857.5,73.5,3.2,22.5,480.5,668.02,526.2
2017,10,29,15,30,836.0,71.0,3.1,22.0,434.0,611.44,484.15
2017,10,29,15,45,805.0,67.0,3.05,22.0,383.0,547.42,434.41
2017,10,29,16,0,774.0,63.0,3.0,22.0,332.0,484.46,383.87
2017,10,29,16,15,727.0,58.0,2.65,20.5,278.5,414.37,327.48
2017,10,29,16,30,680.0,53.0,2.3,19.0,225.0,347.88,271.67
2017,10,29,16,45,603.5,46.0,2.0,18.0,172.0,272.88,207.2
2017,10,29,17,0,527.0,39.0,1.7,17.0,119.0,207.67,149.6
2017,10,29,17,15,385.0,28.0,1.75,16.0,73.5,130.17,83.04
2017,10,29,17,30,243.0,17.0,1.8,15.0,28.0,64.14,0.0
2017,10,29,17,45,121.5,8.5,1.9,14.0,14.0,21.97,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
