Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,137.0,21.5,3.3,7.0,38.0,61.06,26.64
2017,11,9,7,30,274.0,43.0,3.4,7.0,76.0,135.56,99.87
2017,11,9,7,45,369.5,55.5,3.55,7.5,123.0,197.64,155.86
2017,11,9,8,0,465.0,68.0,3.7,8.0,170.0,272.39,222.53
2017,11,9,8,15,524.5,77.0,3.7,8.5,219.0,336.33,279.73
2017,11,9,8,30,584.0,86.0,3.7,9.0,268.0,405.54,339.77
2017,11,9,8,45,295.5,113.0,3.75,10.0,205.5,293.09,246.49
2017,11,9,9,0,7.0,140.0,3.8,11.0,143.0,140.54,114.51
2017,11,9,9,15,9.0,154.0,3.75,11.5,158.0,155.74,127.03
2017,11,9,9,30,11.0,168.0,3.7,12.0,173.0,171.2,139.36
2017,11,9,9,45,10.5,178.0,3.65,12.5,183.5,180.84,146.67
2017,11,9,10,0,10.0,188.0,3.6,13.0,194.0,190.52,153.96
2017,11,9,10,15,11.0,197.5,3.5,13.0,204.5,200.91,162.12
2017,11,9,10,30,12.0,207.0,3.4,13.0,215.0,211.42,170.36
2017,11,9,10,45,19.0,227.0,3.35,13.5,239.5,238.2,191.62
2017,11,9,11,0,26.0,247.0,3.3,14.0,264.0,265.43,212.97
2017,11,9,11,15,21.5,243.5,3.2,14.5,258.0,257.74,205.93
2017,11,9,11,30,17.0,240.0,3.1,15.0,252.0,249.96,198.98
2017,11,9,11,45,27.5,261.5,3.05,15.5,281.0,295.75,235.02
2017,11,9,12,0,38.0,283.0,3.0,16.0,310.0,329.81,261.26
2017,11,9,12,15,45.0,290.0,2.95,16.0,321.5,344.31,272.59
2017,11,9,12,30,52.0,297.0,2.9,16.0,333.0,358.78,283.95
2017,11,9,12,45,181.0,298.5,2.85,16.0,419.5,493.51,391.59
2017,11,9,13,0,310.0,300.0,2.8,16.0,506.0,625.35,492.8
2017,11,9,13,15,195.0,295.0,2.75,16.0,423.5,497.97,394.13
2017,11,9,13,30,80.0,290.0,2.7,16.0,341.0,374.5,297.01
2017,11,9,13,45,63.5,270.5,2.7,16.5,310.0,336.9,267.71
2017,11,9,14,0,47.0,251.0,2.7,17.0,279.0,300.08,238.45
2017,11,9,14,15,23.5,206.5,2.65,16.5,220.5,220.43,175.55
2017,11,9,14,30,0.0,162.0,2.6,16.0,162.0,155.81,123.39
2017,11,9,14,45,0.0,130.5,2.55,16.0,130.5,124.15,97.89
2017,11,9,15,0,0.0,99.0,2.5,16.0,99.0,92.97,72.4
2017,11,9,15,15,215.5,116.5,2.45,15.5,202.5,272.61,225.25
2017,11,9,15,30,431.0,134.0,2.4,15.0,306.0,423.44,347.46
2017,11,9,15,45,380.5,128.0,2.4,15.0,265.5,366.95,300.4
2017,11,9,16,0,330.0,122.0,2.4,15.0,225.0,307.37,251.08
2017,11,9,16,15,374.5,99.0,2.25,14.5,196.5,291.25,236.16
2017,11,9,16,30,419.0,76.0,2.1,14.0,168.0,262.41,208.85
2017,11,9,16,45,332.5,61.0,2.0,14.0,121.5,192.16,147.73
2017,11,9,17,0,246.0,46.0,1.9,14.0,75.0,131.78,94.79
2017,11,9,17,15,123.0,23.0,1.8,13.5,37.5,60.3,26.74
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.5,7.5,35.5,56.62,21.59
2017,11,10,7,30,226.0,45.0,2.5,8.0,71.0,124.4,91.2
2017,11,10,7,45,321.0,59.5,2.55,8.5,117.0,185.58,145.68
2017,11,10,8,0,416.0,74.0,2.6,9.0,163.0,257.65,209.22
2017,11,10,8,15,476.0,84.0,2.6,9.5,211.0,319.04,263.54
2017,11,10,8,30,536.0,94.0,2.6,10.0,259.0,388.79,323.24
2017,11,10,8,45,330.5,130.5,2.65,11.0,237.5,332.46,277.0
2017,11,10,9,0,125.0,167.0,2.7,12.0,216.0,257.52,212.85
2017,11,10,9,15,101.0,184.5,2.7,12.5,227.0,257.61,212.19
2017,11,10,9,30,77.0,202.0,2.7,13.0,238.0,263.63,215.77
2017,11,10,9,45,73.0,217.5,2.7,13.5,254.0,279.94,227.98
2017,11,10,10,0,69.0,233.0,2.7,14.0,270.0,295.89,239.68
2017,11,10,10,15,59.5,242.5,2.65,14.5,275.5,300.2,241.82
2017,11,10,10,30,50.0,252.0,2.6,15.0,281.0,303.9,243.48
2017,11,10,10,45,31.0,235.0,2.55,15.5,253.5,268.9,214.4
2017,11,10,11,0,12.0,218.0,2.5,16.0,226.0,222.71,176.49
2017,11,10,11,15,123.0,265.0,2.45,16.0,346.0,398.81,318.18
2017,11,10,11,30,234.0,312.0,2.4,16.0,466.0,555.61,438.36
2017,11,10,11,45,180.0,317.5,2.35,16.5,437.0,514.48,403.86
2017,11,10,12,0,126.0,323.0,2.3,17.0,408.0,471.8,369.35
2017,11,10,12,15,82.0,302.0,2.25,17.0,357.5,392.71,308.5
2017,11,10,12,30,38.0,281.0,2.2,17.0,307.0,327.78,257.5
2017,11,10,12,45,27.0,258.5,2.15,17.5,277.0,278.8,219.1
2017,11,10,13,0,16.0,236.0,2.1,18.0,247.0,244.98,192.17
2017,11,10,13,15,9.5,208.0,2.05,18.0,214.5,210.0,164.66
2017,11,10,13,30,3.0,180.0,2.0,18.0,182.0,175.57,137.35
2017,11,10,13,45,6.0,189.0,1.95,18.5,193.0,187.57,147.01
2017,11,10,14,0,9.0,198.0,1.9,19.0,204.0,199.65,156.58
2017,11,10,14,15,9.0,191.0,1.85,19.0,196.0,192.64,151.25
2017,11,10,14,30,9.0,184.0,1.8,19.0,188.0,185.69,146.04
2017,11,10,14,45,4.5,158.5,1.8,19.0,160.5,156.19,122.61
2017,11,10,15,0,0.0,133.0,1.8,19.0,133.0,127.24,99.43
2017,11,10,15,15,0.0,104.5,1.75,18.5,104.5,98.82,76.66
2017,11,10,15,30,0.0,76.0,1.7,18.0,76.0,70.81,53.83
2017,11,10,15,45,0.0,66.0,1.7,18.0,66.0,61.39,46.13
2017,11,10,16,0,0.0,56.0,1.7,18.0,56.0,52.06,38.36
2017,11,10,16,15,231.0,61.5,1.5,17.5,111.5,183.21,147.17
2017,11,10,16,30,462.0,67.0,1.3,17.0,167.0,271.05,212.49
2017,11,10,16,45,374.5,54.0,1.1,16.5,121.0,198.46,149.86
2017,11,10,17,0,287.0,41.0,0.9,16.0,75.0,137.66,97.04
2017,11,10,17,15,143.5,20.5,0.85,15.5,37.5,61.56,24.51
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,7,15,160.0,18.0,1.5,12.5,36.0,62.57,19.07
2017,11,11,7,30,320.0,36.0,1.7,13.0,72.0,140.97,99.65
2017,11,11,7,45,412.0,46.0,1.95,13.5,117.5,202.53,154.65
2017,11,11,8,0,504.0,56.0,2.2,14.0,163.0,274.18,217.44
2017,11,11,8,15,267.0,86.0,2.3,14.5,144.0,219.5,178.02
2017,11,11,8,30,30.0,116.0,2.4,15.0,125.0,134.94,108.57
2017,11,11,8,45,114.0,139.5,2.55,16.0,182.5,215.15,175.54
2017,11,11,9,0,198.0,163.0,2.7,17.0,240.0,296.85,242.1
2017,11,11,9,15,222.0,181.0,2.8,17.5,276.5,340.85,276.88
2017,11,11,9,30,246.0,199.0,2.9,18.0,313.0,396.48,320.09
2017,11,11,9,45,246.5,217.5,3.05,18.5,340.0,427.61,343.18
2017,11,11,10,0,247.0,236.0,3.2,19.0,367.0,458.09,365.48
2017,11,11,10,15,249.0,250.5,3.25,19.5,389.5,484.46,384.27
2017,11,11,10,30,251.0,265.0,3.3,20.0,412.0,510.15,402.32
2017,11,11,10,45,147.0,264.0,3.4,20.5,351.0,413.8,325.71
2017,11,11,11,0,43.0,263.0,3.5,21.0,290.0,311.41,243.32
2017,11,11,11,15,42.5,270.5,3.55,21.0,298.0,319.76,249.8
2017,11,11,11,30,42.0,278.0,3.6,21.0,306.0,328.05,255.94
2017,11,11,11,45,48.0,286.5,3.65,21.5,318.5,343.42,267.28
2017,11,11,12,0,54.0,295.0,3.7,22.0,331.0,358.83,278.6
2017,11,11,12,15,48.0,290.0,3.7,22.0,322.0,347.58,269.75
2017,11,11,12,30,42.0,285.0,3.7,22.0,313.0,336.28,260.98
2017,11,11,12,45,26.5,252.0,3.7,22.0,269.5,271.59,210.92
2017,11,11,13,0,11.0,219.0,3.7,22.0,226.0,222.79,172.68
2017,11,11,13,15,16.0,227.5,3.65,22.0,238.0,236.24,183.6
2017,11,11,13,30,21.0,236.0,3.6,22.0,250.0,249.67,194.4
2017,11,11,13,45,14.5,215.0,3.6,22.0,224.5,221.99,172.77
2017,11,11,14,0,8.0,194.0,3.6,22.0,199.0,194.76,151.43
2017,11,11,14,15,381.5,150.0,3.5,22.0,354.0,489.45,390.97
2017,11,11,14,30,755.0,106.0,3.4,22.0,509.0,719.15,565.07
2017,11,11,14,45,397.5,147.5,3.3,22.0,358.5,470.78,374.58
2017,11,11,15,0,40.0,189.0,3.2,22.0,208.0,223.38,175.68
2017,11,11,15,15,20.0,154.0,3.0,22.0,163.5,163.18,128.06
2017,11,11,15,30,0.0,119.0,2.8,22.0,119.0,114.4,88.53
2017,11,11,15,45,0.0,103.0,2.65,22.0,103.0,98.72,75.98
2017,11,11,16,0,0.0,87.0,2.5,22.0,87.0,83.09,63.27
2017,11,11,16,15,0.0,71.0,2.15,21.5,71.0,67.51,50.49
2017,11,11,16,30,0.0,55.0,1.8,21.0,55.0,51.93,37.5
2017,11,11,16,45,0.0,39.5,1.45,20.5,39.5,36.86,24.73
2017,11,11,17,0,0.0,24.0,1.1,20.0,24.0,22.27,12.2
2017,11,11,17,15,0.0,12.0,1.1,19.5,12.0,11.12,0.0
2017,11,11,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.5,19.0,1.65,15.0,32.5,54.28,11.48
2017,11,12,7,30,251.0,38.0,1.8,15.0,65.0,123.03,86.08
2017,11,12,7,45,347.5,49.5,1.95,15.5,109.0,182.39,138.22
2017,11,12,8,0,444.0,61.0,2.1,16.0,153.0,255.23,200.96
2017,11,12,8,15,505.0,69.0,2.05,16.5,200.5,317.05,254.33
2017,11,12,8,30,566.0,77.0,2.0,17.0,248.0,384.37,310.55
2017,11,12,8,45,603.0,84.0,2.0,17.5,293.0,442.4,357.78
2017,11,12,9,0,640.0,91.0,2.0,18.0,338.0,502.59,405.04
2017,11,12,9,15,320.0,80.5,2.0,18.5,204.0,307.58,250.7
2017,11,12,9,30,0.0,70.0,2.0,19.0,70.0,65.14,48.47
2017,11,12,9,45,0.0,80.5,2.0,19.5,80.5,74.96,56.55
2017,11,12,10,0,0.0,91.0,2.0,20.0,91.0,84.9,64.4
2017,11,12,10,15,0.0,96.5,2.0,20.5,96.5,90.18,68.4
2017,11,12,10,30,0.0,102.0,2.0,21.0,102.0,95.47,72.39
2017,11,12,10,45,39.5,193.0,2.0,21.5,217.5,229.88,180.13
2017,11,12,11,0,79.0,284.0,2.0,22.0,333.0,367.3,285.22
2017,11,12,11,15,49.5,263.5,2.05,22.0,295.0,318.26,246.4
2017,11,12,11,30,20.0,243.0,2.1,22.0,257.0,256.24,198.01
2017,11,12,11,45,43.0,272.0,2.15,22.5,301.5,322.51,249.11
2017,11,12,12,0,66.0,301.0,2.2,23.0,346.0,377.08,290.03
2017,11,12,12,15,33.0,211.0,2.25,23.0,233.5,245.51,189.41
2017,11,12,12,30,0.0,121.0,2.3,23.0,121.0,113.85,85.76
2017,11,12,12,45,17.5,194.5,2.35,23.5,206.0,203.53,156.9
2017,11,12,13,0,35.0,268.0,2.4,24.0,291.0,310.56,238.92
2017,11,12,13,15,91.0,282.5,2.45,24.0,340.0,377.16,290.92
2017,11,12,13,30,147.0,297.0,2.5,24.0,389.0,455.17,350.51
2017,11,12,13,45,444.0,211.0,2.55,24.0,473.5,633.8,489.38
2017,11,12,14,0,741.0,125.0,2.6,24.0,558.0,777.02,594.94
2017,11,12,14,15,725.5,122.0,2.65,24.0,527.0,738.81,568.21
2017,11,12,14,30,710.0,119.0,2.7,24.0,496.0,698.92,541.47
2017,11,12,14,45,355.5,135.5,2.75,24.0,324.0,426.09,336.56
2017,11,12,15,0,1.0,152.0,2.8,24.0,152.0,147.82,113.66
2017,11,12,15,15,0.5,137.0,2.75,23.5,137.0,132.67,102.51
2017,11,12,15,30,0.0,122.0,2.7,23.0,122.0,117.64,90.85
2017,11,12,15,45,243.0,108.5,2.65,23.0,182.5,259.15,207.63
2017,11,12,16,0,486.0,95.0,2.6,23.0,243.0,363.06,288.19
2017,11,12,16,15,425.5,84.5,2.3,22.5,197.0,297.91,233.93
2017,11,12,16,30,365.0,74.0,2.0,22.0,151.0,238.59,183.93
2017,11,12,16,45,283.0,58.5,1.7,21.5,108.0,172.64,128.48
2017,11,12,17,0,201.0,43.0,1.4,21.0,65.0,116.07,80.32
2017,11,12,17,15,100.5,21.5,1.3,20.5,32.5,52.87,15.83
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.7,14.5,32.5,55.72,6.27
2017,11,13,7,30,279.0,36.0,1.9,15.0,65.0,128.82,89.34
2017,11,13,7,45,372.0,47.5,2.15,15.5,109.5,189.64,143.39
2017,11,13,8,0,465.0,59.0,2.4,16.0,154.0,260.75,205.14
2017,11,13,8,15,306.5,89.0,2.35,16.5,158.5,247.51,199.11
2017,11,13,8,30,148.0,119.0,2.3,17.0,163.0,204.5,165.46
2017,11,13,8,45,176.5,139.0,2.25,17.5,200.0,249.15,202.42
2017,11,13,9,0,205.0,159.0,2.2,18.0,237.0,296.33,240.35
2017,11,13,9,15,273.0,169.5,2.2,18.5,287.0,369.46,298.46
2017,11,13,9,30,341.0,180.0,2.2,19.0,337.0,439.44,352.76
2017,11,13,9,45,260.0,208.5,2.25,19.5,334.5,426.76,340.05
2017,11,13,10,0,179.0,237.0,2.3,20.0,332.0,395.98,313.65
2017,11,13,10,15,257.0,241.5,2.25,20.5,386.0,480.17,378.15
2017,11,13,10,30,335.0,246.0,2.2,21.0,440.0,557.27,435.21
2017,11,13,10,45,379.0,247.0,2.15,21.5,475.0,604.59,468.66
2017,11,13,11,0,423.0,248.0,2.1,22.0,510.0,665.17,510.8
2017,11,13,11,15,415.0,258.0,2.1,22.5,521.0,664.85,508.66
2017,11,13,11,30,407.0,268.0,2.1,23.0,532.0,675.17,514.28
2017,11,13,11,45,476.0,246.5,2.1,23.5,559.0,732.11,554.41
2017,11,13,12,0,545.0,225.0,2.1,24.0,586.0,775.08,584.2
2017,11,13,12,15,501.5,242.5,2.15,24.0,574.5,755.69,569.52
2017,11,13,12,30,458.0,260.0,2.2,24.0,563.0,733.82,553.64
2017,11,13,12,45,414.5,269.0,2.25,24.5,541.0,687.85,520.4
2017,11,13,13,0,371.0,278.0,2.3,25.0,519.0,654.55,495.69
2017,11,13,13,15,450.0,245.0,2.25,24.5,530.0,695.3,527.73
2017,11,13,13,30,529.0,212.0,2.2,24.0,541.0,719.17,547.51
2017,11,13,13,45,450.0,226.0,2.2,24.0,498.5,655.03,500.76
2017,11,13,14,0,371.0,240.0,2.2,24.0,456.0,581.12,447.13
2017,11,13,14,15,229.0,237.0,2.15,24.0,368.0,441.53,342.71
2017,11,13,14,30,87.0,234.0,2.1,24.0,280.0,311.67,242.22
2017,11,13,14,45,192.0,212.0,2.1,24.0,303.5,371.5,291.46
2017,11,13,15,0,297.0,190.0,2.1,24.0,327.0,422.04,331.79
2017,11,13,15,15,278.5,175.5,2.0,23.5,294.0,381.17,300.77
2017,11,13,15,30,260.0,161.0,1.9,23.0,261.0,341.28,270.34
2017,11,13,15,45,375.0,128.0,1.8,23.0,252.0,363.36,287.91
2017,11,13,16,0,490.0,95.0,1.7,23.0,243.0,364.93,287.61
2017,11,13,16,15,431.0,84.0,1.5,22.5,196.5,299.76,234.2
2017,11,13,16,30,372.0,73.0,1.3,22.0,150.0,240.25,184.38
2017,11,13,16,45,292.5,57.0,1.15,21.5,107.5,174.25,129.15
2017,11,13,17,0,213.0,41.0,1.0,21.0,65.0,117.29,80.59
2017,11,13,17,15,106.5,20.5,1.0,20.5,32.5,52.84,13.08
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,144.0,17.0,1.85,14.5,32.0,56.36,0.0
2017,11,14,7,30,288.0,34.0,2.2,15.0,64.0,129.05,88.66
2017,11,14,7,45,388.0,44.5,2.55,15.5,109.0,191.41,144.36
2017,11,14,8,0,488.0,55.0,2.9,16.0,154.0,264.83,208.25
2017,11,14,8,15,548.0,62.5,3.0,16.5,201.5,327.62,263.27
2017,11,14,8,30,608.0,70.0,3.1,17.0,249.0,395.77,321.15
2017,11,14,8,45,650.5,75.0,3.25,18.0,296.0,456.36,370.79
2017,11,14,9,0,693.0,80.0,3.4,19.0,343.0,519.52,420.71
2017,11,14,9,15,720.5,83.5,3.45,19.5,385.5,573.42,462.5
2017,11,14,9,30,748.0,87.0,3.5,20.0,428.0,625.26,501.61
2017,11,14,9,45,769.0,89.5,3.6,21.0,466.0,673.6,535.24
2017,11,14,10,0,790.0,92.0,3.7,22.0,504.0,720.99,566.85
2017,11,14,10,15,803.5,94.5,3.75,22.5,535.5,761.17,593.59
2017,11,14,10,30,817.0,97.0,3.8,23.0,567.0,799.32,618.6
2017,11,14,10,45,828.0,98.0,3.9,23.5,591.5,831.32,639.26
2017,11,14,11,0,839.0,99.0,4.0,24.0,616.0,860.69,658.01
2017,11,14,11,15,523.0,203.0,4.05,24.0,528.5,711.98,549.68
2017,11,14,11,30,207.0,307.0,4.1,24.0,441.0,525.15,405.09
2017,11,14,11,45,529.5,205.5,4.2,24.5,553.5,734.42,566.72
2017,11,14,12,0,852.0,104.0,4.3,25.0,666.0,920.6,697.08
2017,11,14,12,15,579.5,202.0,4.3,25.0,584.5,781.38,597.74
2017,11,14,12,30,307.0,300.0,4.3,25.0,503.0,626.62,479.92
2017,11,14,12,45,265.5,303.0,4.35,25.5,477.0,590.27,452.46
2017,11,14,13,0,224.0,306.0,4.4,26.0,451.0,539.66,414.08
2017,11,14,13,15,187.5,299.5,4.4,26.0,419.0,496.72,381.98
2017,11,14,13,30,151.0,293.0,4.4,26.0,387.0,454.3,349.95
2017,11,14,13,45,185.0,279.5,4.4,26.0,390.0,464.71,359.37
2017,11,14,14,0,219.0,266.0,4.4,26.0,393.0,472.95,366.95
2017,11,14,14,15,498.0,181.5,4.35,26.0,449.0,617.18,481.2
2017,11,14,14,30,777.0,97.0,4.3,26.0,505.0,720.13,559.68
2017,11,14,14,45,746.5,97.5,4.3,26.0,466.0,672.77,525.81
2017,11,14,15,0,716.0,98.0,4.3,26.0,427.0,622.4,488.98
2017,11,14,15,15,688.0,93.5,4.15,25.5,384.5,568.04,448.6
2017,11,14,15,30,660.0,89.0,4.0,25.0,342.0,514.1,407.45
2017,11,14,15,45,617.5,83.5,3.9,25.0,296.0,451.79,357.98
2017,11,14,16,0,575.0,78.0,3.8,25.0,250.0,392.04,309.22
2017,11,14,16,15,515.0,69.5,3.35,24.0,203.0,324.16,253.61
2017,11,14,16,30,455.0,61.0,2.9,23.0,156.0,261.6,200.82
2017,11,14,16,45,363.5,49.5,2.5,22.5,111.5,191.12,141.14
2017,11,14,17,0,272.0,38.0,2.1,22.0,67.0,130.5,88.81
2017,11,14,17,15,136.0,19.0,2.0,21.5,33.5,57.44,11.21
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,115.5,18.0,3.25,17.5,29.5,49.8,0.0
2017,11,15,7,30,231.0,36.0,3.4,18.0,59.0,114.99,77.67
2017,11,15,7,45,334.0,48.5,3.55,18.5,103.0,175.89,131.26
2017,11,15,8,0,437.0,61.0,3.7,19.0,147.0,250.51,195.12
2017,11,15,8,15,500.0,69.5,3.75,19.5,194.5,313.1,249.3
2017,11,15,8,30,563.0,78.0,3.8,20.0,242.0,381.35,306.74
2017,11,15,8,45,281.5,84.5,3.9,20.5,166.5,260.03,210.66
2017,11,15,9,0,0.0,91.0,4.0,21.0,91.0,85.97,65.65
2017,11,15,9,15,0.0,103.0,3.9,21.0,103.0,97.6,75.17
2017,11,15,9,30,0.0,115.0,3.8,21.0,115.0,109.27,84.48
2017,11,15,9,45,0.0,112.5,3.75,21.5,112.5,106.36,81.71
2017,11,15,10,0,0.0,110.0,3.7,22.0,110.0,103.62,79.13
2017,11,15,10,15,0.0,98.5,3.55,22.5,98.5,92.16,69.54
2017,11,15,10,30,0.0,87.0,3.4,23.0,87.0,81.06,60.32
2017,11,15,10,45,0.0,89.0,3.3,23.5,89.0,82.95,61.61
2017,11,15,11,0,0.0,91.0,3.2,24.0,91.0,84.83,62.89
2017,11,15,11,15,0.0,85.0,3.1,24.5,85.0,79.22,58.21
2017,11,15,11,30,0.0,79.0,3.0,25.0,79.0,73.62,53.57
2017,11,15,11,45,0.0,95.5,2.9,25.5,95.5,89.11,65.72
2017,11,15,12,0,0.0,112.0,2.8,26.0,112.0,105.1,78.16
2017,11,15,12,15,0.0,107.5,2.65,26.0,107.5,100.72,74.67
2017,11,15,12,30,0.0,103.0,2.5,26.0,103.0,96.36,71.23
2017,11,15,12,45,0.0,125.0,2.45,26.5,125.0,117.83,87.98
2017,11,15,13,0,0.0,147.0,2.4,27.0,147.0,139.66,104.84
2017,11,15,13,15,0.0,152.0,2.25,27.0,152.0,144.75,108.83
2017,11,15,13,30,0.0,157.0,2.1,27.0,157.0,149.91,112.92
2017,11,15,13,45,2.0,168.0,1.95,27.0,169.0,163.0,123.27
2017,11,15,14,0,4.0,179.0,1.8,27.0,181.0,176.27,133.73
2017,11,15,14,15,5.0,177.0,1.65,27.0,180.0,175.37,133.23
2017,11,15,14,30,6.0,175.0,1.5,27.0,179.0,174.54,132.83
2017,11,15,14,45,9.5,170.0,1.35,27.0,175.0,172.44,131.55
2017,11,15,15,0,13.0,165.0,1.2,27.0,171.0,170.23,130.16
2017,11,15,15,15,9.5,150.0,1.1,26.5,154.0,152.64,116.83
2017,11,15,15,30,6.0,135.0,1.0,26.0,137.0,135.43,103.68
2017,11,15,15,45,276.5,109.0,0.9,26.0,191.5,278.31,218.56
2017,11,15,16,0,547.0,83.0,0.8,26.0,246.0,383.11,295.98
2017,11,15,16,15,486.0,74.0,0.75,25.0,199.0,315.67,241.92
2017,11,15,16,30,425.0,65.0,0.7,24.0,152.0,252.12,190.36
2017,11,15,16,45,331.0,52.0,0.65,23.5,108.0,181.74,132.53
2017,11,15,17,0,237.0,39.0,0.6,23.0,64.0,122.08,82.21
2017,11,15,17,15,118.5,19.5,0.65,22.5,32.0,54.07,7.1
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,115.0,17.5,0.5,18.0,28.5,48.72,0.0
2017,11,16,7,30,230.0,35.0,0.6,18.0,57.0,113.46,75.54
2017,11,16,7,45,334.0,46.5,0.7,18.5,100.0,173.2,127.92
2017,11,16,8,0,438.0,58.0,0.8,19.0,143.0,247.19,190.11
2017,11,16,8,15,501.0,66.0,0.95,19.5,190.0,309.04,242.65
2017,11,16,8,30,564.0,74.0,1.1,20.0,237.0,376.59,298.36
2017,11,16,8,45,605.0,80.5,1.3,20.5,282.5,435.75,346.26
2017,11,16,9,0,646.0,87.0,1.5,21.0,328.0,497.44,394.71
2017,11,16,9,15,676.0,91.5,1.6,21.5,370.5,551.95,435.94
2017,11,16,9,30,706.0,96.0,1.7,22.0,413.0,607.13,476.54
2017,11,16,9,45,729.0,98.5,1.85,22.5,450.5,655.22,511.23
2017,11,16,10,0,752.0,101.0,2.0,23.0,488.0,702.67,543.59
2017,11,16,10,15,767.0,104.0,2.1,23.5,519.5,740.23,568.19
2017,11,16,10,30,782.0,107.0,2.2,24.0,551.0,779.11,593.55
2017,11,16,10,45,795.0,107.5,2.35,24.5,576.0,811.39,614.48
2017,11,16,11,0,808.0,108.0,2.5,25.0,601.0,841.23,633.69
2017,11,16,11,15,447.0,201.5,2.55,25.0,476.0,641.34,490.3
2017,11,16,11,30,86.0,295.0,2.6,25.0,351.0,388.57,296.85
2017,11,16,11,45,198.0,295.5,2.65,25.5,424.5,505.46,386.78
2017,11,16,12,0,310.0,296.0,2.7,26.0,498.0,624.09,473.38
2017,11,16,12,15,336.0,290.0,2.7,26.0,509.5,641.81,485.88
2017,11,16,12,30,362.0,284.0,2.7,26.0,521.0,658.15,498.07
2017,11,16,12,45,583.5,201.5,2.7,26.5,577.5,778.23,586.94
2017,11,16,13,0,805.0,119.0,2.7,27.0,634.0,879.8,655.18
2017,11,16,13,15,535.0,200.0,2.65,27.0,538.5,719.07,542.65
2017,11,16,13,30,265.0,281.0,2.6,27.0,443.0,553.02,419.23
2017,11,16,13,45,525.5,194.0,2.6,27.5,500.5,682.16,518.58
2017,11,16,14,0,786.0,107.0,2.6,28.0,558.0,786.11,592.05
2017,11,16,14,15,772.0,105.0,2.6,28.0,527.0,749.44,566.91
2017,11,16,14,30,758.0,103.0,2.6,28.0,496.0,714.09,543.61
2017,11,16,14,45,735.0,100.5,2.6,28.0,458.5,666.7,511.49
2017,11,16,15,0,712.0,98.0,2.6,28.0,421.0,618.59,477.24
2017,11,16,15,15,683.5,93.5,2.5,27.5,379.0,564.26,437.91
2017,11,16,15,30,655.0,89.0,2.4,27.0,337.0,510.39,397.83
2017,11,16,15,45,612.5,83.0,2.3,27.0,291.0,447.94,349.3
2017,11,16,16,0,570.0,77.0,2.2,27.0,245.0,388.06,301.43
2017,11,16,16,15,510.0,69.0,1.9,26.0,198.5,321.15,247.58
2017,11,16,16,30,450.0,61.0,1.6,25.0,152.0,259.5,196.38
2017,11,16,16,45,359.0,48.5,1.35,24.5,108.0,188.6,137.32
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,127.36,84.95
2017,11,16,17,15,134.0,18.0,1.15,23.5,32.0,55.58,3.77
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,119.0,17.0,3.35,19.0,28.0,48.6,0.0
2017,11,17,7,30,238.0,34.0,3.5,19.0,56.0,114.36,75.03
2017,11,17,7,45,340.5,46.5,3.7,19.5,99.5,176.05,130.19
2017,11,17,8,0,443.0,59.0,3.9,20.0,143.0,249.39,192.98
2017,11,17,8,15,507.0,67.0,4.2,20.5,190.5,311.92,247.28
2017,11,17,8,30,571.0,75.0,4.5,21.0,238.0,380.18,305.15
2017,11,17,8,45,619.0,80.0,4.85,22.0,285.0,441.76,355.86
2017,11,17,9,0,667.0,85.0,5.2,23.0,332.0,506.45,407.55
2017,11,17,9,15,333.5,113.0,5.35,23.5,236.5,352.34,284.05
2017,11,17,9,30,0.0,141.0,5.5,24.0,141.0,136.28,105.17
2017,11,17,9,45,1.5,153.0,5.7,24.5,154.0,149.09,115.18
2017,11,17,10,0,3.0,165.0,5.9,25.0,167.0,162.08,125.07
2017,11,17,10,15,404.0,133.5,5.95,25.5,362.0,483.76,386.43
2017,11,17,10,30,805.0,102.0,6.0,26.0,557.0,790.77,616.88
2017,11,17,10,45,819.5,102.0,6.05,26.5,582.5,824.27,637.72
2017,11,17,11,0,834.0,102.0,6.1,27.0,608.0,855.31,657.88
2017,11,17,11,15,840.0,103.0,6.05,27.0,624.5,877.35,672.45
2017,11,17,11,30,846.0,104.0,6.0,27.0,641.0,896.24,684.89
2017,11,17,11,45,837.0,109.5,6.0,27.5,647.0,903.5,688.09
2017,11,17,12,0,828.0,115.0,6.0,28.0,653.0,907.14,688.95
2017,11,17,12,15,590.0,200.0,5.95,28.0,583.5,786.17,602.28
2017,11,17,12,30,352.0,285.0,5.9,28.0,514.0,649.82,497.64
2017,11,17,12,45,593.0,197.0,5.85,28.5,577.0,780.96,598.39
2017,11,17,13,0,834.0,109.0,5.8,29.0,640.0,893.3,676.67
2017,11,17,13,15,828.0,108.0,5.7,29.0,624.0,875.2,663.47
2017,11,17,13,30,822.0,107.0,5.6,29.0,608.0,853.98,648.87
2017,11,17,13,45,816.5,103.5,5.6,29.0,584.5,827.32,631.01
2017,11,17,14,0,811.0,100.0,5.6,29.0,561.0,797.8,611.13
2017,11,17,14,15,797.0,97.5,5.5,29.0,530.5,759.99,584.84
2017,11,17,14,30,783.0,95.0,5.4,29.0,500.0,720.17,557.01
2017,11,17,14,45,759.0,93.5,5.35,29.0,462.0,672.45,523.38
2017,11,17,15,0,735.0,92.0,5.3,29.0,424.0,626.87,490.07
2017,11,17,15,15,707.0,87.5,5.15,28.5,381.5,572.05,449.22
2017,11,17,15,30,679.0,83.0,5.0,28.0,339.0,517.61,407.63
2017,11,17,15,45,644.0,76.5,4.9,28.0,294.0,457.75,360.06
2017,11,17,16,0,609.0,70.0,4.8,28.0,249.0,399.72,312.64
2017,11,17,16,15,550.0,62.5,4.45,27.0,201.5,332.0,257.25
2017,11,17,16,30,491.0,55.0,4.1,26.0,154.0,269.45,204.55
2017,11,17,16,45,402.0,44.0,3.75,25.5,109.5,198.68,144.66
2017,11,17,17,0,313.0,33.0,3.4,25.0,65.0,137.69,91.3
2017,11,17,17,15,156.5,16.5,3.4,24.5,32.5,60.09,0.39
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.5,17.5,3.45,19.0,26.5,38.46,0.0
2017,11,18,7,30,207.0,35.0,3.5,19.0,53.0,107.24,69.5
2017,11,18,7,45,310.5,48.5,3.6,19.5,96.5,167.33,123.52
2017,11,18,8,0,414.0,62.0,3.7,20.0,140.0,239.44,185.05
2017,11,18,8,15,479.0,72.0,3.85,20.5,187.5,303.95,240.66
2017,11,18,8,30,544.0,82.0,4.0,21.0,235.0,373.39,299.04
2017,11,18,8,45,602.0,85.5,4.2,22.0,282.5,437.57,351.31
2017,11,18,9,0,660.0,89.0,4.4,23.0,330.0,505.68,405.08
2017,11,18,9,15,691.5,93.5,4.6,23.5,373.5,561.68,448.83
2017,11,18,9,30,723.0,98.0,4.8,24.0,417.0,618.42,492.1
2017,11,18,9,45,762.5,95.5,5.05,24.5,459.0,673.04,533.09
2017,11,18,10,0,802.0,93.0,5.3,25.0,501.0,725.33,570.23
2017,11,18,10,15,817.5,95.5,5.85,25.0,533.5,767.38,601.85
2017,11,18,10,30,833.0,98.0,6.4,25.0,566.0,807.5,632.03
2017,11,18,10,45,853.0,96.0,6.95,25.5,593.5,843.94,658.21
2017,11,18,11,0,873.0,94.0,7.5,26.0,621.0,878.05,682.63
2017,11,18,11,15,880.5,95.0,7.75,25.5,639.0,894.76,696.13
2017,11,18,11,30,888.0,96.0,8.0,25.0,657.0,915.37,712.73
2017,11,18,11,45,901.0,92.5,8.25,25.0,668.5,932.38,725.43
2017,11,18,12,0,914.0,89.0,8.5,25.0,680.0,945.97,735.83
2017,11,18,12,15,915.0,89.0,8.5,24.5,681.0,949.14,739.45
2017,11,18,12,30,916.0,89.0,8.5,24.0,682.0,948.62,740.6
2017,11,18,12,45,918.5,87.0,8.5,24.0,675.0,943.4,737.04
2017,11,18,13,0,921.0,85.0,8.5,24.0,668.0,934.46,730.95
2017,11,18,13,15,916.0,84.0,8.4,23.5,652.0,916.36,719.42
2017,11,18,13,30,911.0,83.0,8.3,23.0,636.0,894.83,705.46
2017,11,18,13,45,906.0,80.5,8.25,23.0,612.5,868.23,686.59
2017,11,18,14,0,901.0,78.0,8.2,23.0,589.0,838.47,665.42
2017,11,18,14,15,888.5,76.5,8.1,22.5,557.5,800.95,639.54
2017,11,18,14,30,876.0,75.0,8.0,22.0,526.0,761.09,611.69
2017,11,18,14,45,861.0,72.5,7.95,22.0,488.0,716.12,578.61
2017,11,18,15,0,846.0,70.0,7.9,22.0,450.0,674.28,547.66
2017,11,18,15,15,821.5,67.0,7.8,21.5,406.5,619.14,505.27
2017,11,18,15,30,797.0,64.0,7.7,21.0,363.0,563.74,461.0
2017,11,18,15,45,765.0,59.5,7.6,20.5,315.5,502.55,410.76
2017,11,18,16,0,733.0,55.0,7.5,20.0,268.0,442.56,359.84
2017,11,18,16,15,678.0,49.5,7.25,19.5,218.0,372.69,299.21
2017,11,18,16,30,623.0,44.0,7.0,19.0,168.0,307.23,240.62
2017,11,18,16,45,536.0,36.0,6.75,18.5,120.5,233.18,174.56
2017,11,18,17,0,449.0,28.0,6.5,18.0,73.0,168.22,113.89
2017,11,18,17,15,224.5,14.0,6.3,17.5,36.5,72.35,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
