Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,231.0,12.5,2.65,6.5,32.5,60.24,0.0
2017,11,19,7,30,462.0,25.0,2.8,7.0,65.0,161.83,106.19
2017,11,19,7,45,563.0,33.0,3.0,7.5,114.5,230.77,175.75
2017,11,19,8,0,664.0,41.0,3.2,8.0,164.0,310.53,248.6
2017,11,19,8,15,722.0,46.0,3.2,9.0,216.0,378.39,310.26
2017,11,19,8,30,780.0,51.0,3.2,10.0,268.0,450.98,373.49
2017,11,19,8,45,818.0,54.5,3.25,11.0,318.5,515.3,427.72
2017,11,19,9,0,856.0,58.0,3.3,12.0,369.0,577.55,478.18
2017,11,19,9,15,880.0,60.5,3.3,12.5,414.5,634.4,523.16
2017,11,19,9,30,904.0,63.0,3.3,13.0,460.0,690.9,565.68
2017,11,19,9,45,922.0,64.5,3.35,13.5,500.0,741.17,601.07
2017,11,19,10,0,940.0,66.0,3.4,14.0,540.0,789.9,634.7
2017,11,19,10,15,951.5,67.5,3.35,14.5,573.5,831.67,662.15
2017,11,19,10,30,963.0,69.0,3.3,15.0,607.0,870.86,687.35
2017,11,19,10,45,833.0,104.5,3.3,15.5,584.5,835.46,659.17
2017,11,19,11,0,703.0,140.0,3.3,16.0,562.0,787.53,622.62
2017,11,19,11,15,693.5,151.0,3.25,16.0,577.0,805.18,634.82
2017,11,19,11,30,684.0,162.0,3.2,16.0,592.0,819.6,644.24
2017,11,19,11,45,610.5,191.0,3.2,16.5,578.5,792.28,622.55
2017,11,19,12,0,537.0,220.0,3.2,17.0,565.0,757.29,594.19
2017,11,19,12,15,583.5,204.0,3.1,17.0,579.5,783.1,613.8
2017,11,19,12,30,630.0,188.0,3.0,17.0,594.0,811.91,634.65
2017,11,19,12,45,592.5,198.0,2.95,17.0,576.0,780.1,610.9
2017,11,19,13,0,555.0,208.0,2.9,17.0,558.0,751.9,589.84
2017,11,19,13,15,511.0,218.5,2.85,17.0,534.5,716.89,563.63
2017,11,19,13,30,467.0,229.0,2.8,17.0,511.0,680.91,536.62
2017,11,19,13,45,703.5,153.5,2.75,17.0,559.5,791.19,621.73
2017,11,19,14,0,940.0,78.0,2.7,17.0,608.0,869.5,677.27
2017,11,19,14,15,927.5,76.0,2.65,16.5,575.0,830.37,650.88
2017,11,19,14,30,915.0,74.0,2.6,16.0,542.0,788.75,623.48
2017,11,19,14,45,897.0,72.0,2.55,16.0,502.5,740.93,590.05
2017,11,19,15,0,879.0,70.0,2.5,16.0,463.0,691.57,555.06
2017,11,19,15,15,854.0,67.0,2.3,15.5,418.0,639.61,516.26
2017,11,19,15,30,829.0,64.0,2.1,15.0,373.0,582.55,471.8
2017,11,19,15,45,792.0,60.0,1.95,15.0,324.0,517.77,419.39
2017,11,19,16,0,755.0,56.0,1.8,15.0,275.0,454.57,366.59
2017,11,19,16,15,698.0,51.0,1.6,14.5,223.5,383.27,306.16
2017,11,19,16,30,641.0,46.0,1.4,14.0,172.0,316.45,247.43
2017,11,19,16,45,542.0,37.5,1.2,13.5,122.5,236.78,177.78
2017,11,19,17,0,443.0,29.0,1.0,13.0,73.0,167.47,113.97
2017,11,19,17,15,221.5,14.5,1.0,12.5,36.5,72.26,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.5,14.5,0.45,7.5,27.0,44.88,0.0
2017,11,20,7,30,299.0,29.0,0.4,8.0,54.0,124.58,80.12
2017,11,20,7,45,396.0,41.0,0.4,8.5,98.0,186.9,141.01
2017,11,20,8,0,493.0,53.0,0.4,9.0,142.0,259.99,204.97
2017,11,20,8,15,557.5,60.5,0.55,9.5,190.5,324.28,261.59
2017,11,20,8,30,622.0,68.0,0.7,10.0,239.0,394.33,321.36
2017,11,20,8,45,657.5,75.5,0.85,11.0,285.5,454.11,370.61
2017,11,20,9,0,693.0,83.0,1.0,12.0,332.0,515.82,419.56
2017,11,20,9,15,723.0,87.5,1.35,12.5,376.0,572.11,465.01
2017,11,20,9,30,753.0,92.0,1.7,13.0,420.0,628.98,509.77
2017,11,20,9,45,774.0,95.5,2.1,14.0,458.5,678.44,547.12
2017,11,20,10,0,795.0,99.0,2.5,15.0,497.0,723.83,579.4
2017,11,20,10,15,810.0,101.5,2.6,15.5,529.5,765.28,607.67
2017,11,20,10,30,825.0,104.0,2.7,16.0,562.0,804.77,634.24
2017,11,20,10,45,836.5,105.0,2.8,16.5,587.0,837.42,655.7
2017,11,20,11,0,848.0,106.0,2.9,17.0,612.0,867.44,675.23
2017,11,20,11,15,855.0,107.0,2.95,17.0,629.5,890.69,690.92
2017,11,20,11,30,862.0,108.0,3.0,17.0,647.0,910.77,704.53
2017,11,20,11,45,882.0,101.5,3.15,17.5,659.5,930.51,717.42
2017,11,20,12,0,902.0,95.0,3.3,18.0,672.0,939.14,722.67
2017,11,20,12,15,902.5,95.0,3.4,18.0,672.5,941.93,725.12
2017,11,20,12,30,903.0,95.0,3.5,18.0,673.0,941.09,725.25
2017,11,20,12,45,901.5,94.0,3.6,18.5,665.5,933.63,719.58
2017,11,20,13,0,900.0,93.0,3.7,19.0,658.0,922.59,711.6
2017,11,20,13,15,895.0,92.0,3.7,19.0,642.5,904.94,699.88
2017,11,20,13,30,890.0,91.0,3.7,19.0,627.0,883.95,685.96
2017,11,20,13,45,882.0,89.5,3.75,19.5,603.0,856.63,666.61
2017,11,20,14,0,874.0,88.0,3.8,20.0,579.0,832.85,649.86
2017,11,20,14,15,861.0,86.0,3.75,20.0,547.5,794.95,623.68
2017,11,20,14,30,848.0,84.0,3.7,20.0,516.0,754.78,595.75
2017,11,20,14,45,830.0,81.5,3.7,20.0,478.0,708.39,563.17
2017,11,20,15,0,812.0,79.0,3.7,20.0,440.0,660.61,529.04
2017,11,20,15,15,785.5,75.5,3.55,19.5,396.5,605.13,487.12
2017,11,20,15,30,759.0,72.0,3.4,19.0,353.0,549.62,443.98
2017,11,20,15,45,721.0,67.0,3.3,18.5,305.5,486.43,393.58
2017,11,20,16,0,683.0,62.0,3.2,18.0,258.0,427.35,344.64
2017,11,20,16,15,623.5,55.5,2.75,17.0,209.0,357.07,285.27
2017,11,20,16,30,564.0,49.0,2.3,16.0,160.0,291.89,228.31
2017,11,20,16,45,465.0,40.0,1.9,15.0,113.0,216.13,162.41
2017,11,20,17,0,366.0,31.0,1.5,14.0,66.0,151.1,102.86
2017,11,20,17,15,183.0,15.5,1.5,13.5,33.0,64.74,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,7,15,18.5,14.0,2.95,10.5,15.5,17.16,0.0
2017,11,21,7,30,37.0,28.0,3.2,11.0,31.0,42.95,24.99
2017,11,21,7,45,70.0,48.5,3.45,11.5,59.0,78.78,58.64
2017,11,21,8,0,103.0,69.0,3.7,12.0,87.0,117.29,92.55
2017,11,21,8,15,121.0,90.0,3.75,12.5,118.0,153.32,124.38
2017,11,21,8,30,139.0,111.0,3.8,13.0,149.0,191.06,157.11
2017,11,21,8,45,155.5,129.5,3.9,13.5,179.5,226.62,187.39
2017,11,21,9,0,172.0,148.0,4.0,14.0,210.0,263.6,218.21
2017,11,21,9,15,253.0,158.5,4.1,14.5,262.0,342.09,283.2
2017,11,21,9,30,334.0,169.0,4.2,15.0,314.0,418.76,345.52
2017,11,21,9,45,368.0,179.5,4.3,16.0,352.0,467.89,383.43
2017,11,21,10,0,402.0,190.0,4.4,17.0,390.0,529.82,430.29
2017,11,21,10,15,342.5,216.5,4.35,17.5,394.5,516.08,416.72
2017,11,21,10,30,283.0,243.0,4.3,18.0,399.0,508.75,408.03
2017,11,21,10,45,309.0,250.0,4.25,18.5,427.5,545.88,435.6
2017,11,21,11,0,335.0,257.0,4.2,19.0,456.0,583.18,462.77
2017,11,21,11,15,355.5,260.5,4.05,19.0,477.0,611.42,483.5
2017,11,21,11,30,376.0,264.0,3.9,19.0,498.0,638.97,503.57
2017,11,21,11,45,454.0,242.0,3.8,19.5,528.5,701.65,549.95
2017,11,21,12,0,532.0,220.0,3.7,20.0,559.0,751.21,586.05
2017,11,21,12,15,464.5,244.0,3.5,20.0,540.0,718.04,558.96
2017,11,21,12,30,397.0,268.0,3.3,20.0,521.0,669.8,521.72
2017,11,21,12,45,377.5,269.0,3.15,20.5,507.5,651.18,506.6
2017,11,21,13,0,358.0,270.0,3.0,21.0,494.0,631.32,490.47
2017,11,21,13,15,472.0,227.0,2.75,21.0,514.5,690.96,536.17
2017,11,21,13,30,586.0,184.0,2.5,21.0,535.0,732.27,567.51
2017,11,21,13,45,572.5,180.0,2.25,21.0,512.0,703.47,545.45
2017,11,21,14,0,559.0,176.0,2.0,21.0,489.0,673.1,522.71
2017,11,21,14,15,622.5,146.5,1.9,21.0,477.0,678.67,528.28
2017,11,21,14,30,686.0,117.0,1.8,21.0,465.0,672.98,525.17
2017,11,21,14,45,726.5,102.5,1.75,21.5,446.5,660.46,515.97
2017,11,21,15,0,767.0,88.0,1.7,22.0,428.0,639.65,500.32
2017,11,21,15,15,738.5,84.0,1.7,21.5,385.0,586.95,462.08
2017,11,21,15,30,710.0,80.0,1.7,21.0,342.0,531.79,421.03
2017,11,21,15,45,670.0,74.5,1.75,20.5,295.5,469.25,373.03
2017,11,21,16,0,630.0,69.0,1.8,20.0,249.0,408.91,324.82
2017,11,21,16,15,568.0,61.5,1.85,19.0,200.5,339.06,267.83
2017,11,21,16,30,506.0,54.0,1.9,18.0,152.0,274.6,213.07
2017,11,21,16,45,406.5,43.5,1.95,17.5,107.0,200.16,149.26
2017,11,21,17,0,307.0,33.0,2.0,17.0,62.0,136.52,91.87
2017,11,21,17,15,153.5,16.5,2.3,16.5,31.0,59.14,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,13.0,5.05,7.0,25.0,45.06,0.0
2017,11,22,7,30,319.0,26.0,5.2,7.0,50.0,124.6,75.86
2017,11,22,7,45,435.0,35.5,5.4,7.5,96.0,192.32,146.09
2017,11,22,8,0,551.0,45.0,5.6,8.0,142.0,271.44,218.11
2017,11,22,8,15,617.0,51.5,5.7,8.5,191.5,337.77,279.59
2017,11,22,8,30,683.0,58.0,5.8,9.0,241.0,407.79,342.83
2017,11,22,8,45,729.5,62.0,5.9,9.5,290.5,472.3,399.83
2017,11,22,9,0,776.0,66.0,6.0,10.0,340.0,539.51,457.31
2017,11,22,9,15,805.5,69.0,5.9,10.5,385.5,597.18,504.91
2017,11,22,9,30,835.0,72.0,5.8,11.0,431.0,655.12,551.21
2017,11,22,9,45,859.0,74.0,5.7,11.5,471.5,707.87,590.56
2017,11,22,10,0,883.0,76.0,5.6,12.0,512.0,754.19,623.64
2017,11,22,10,15,897.5,77.5,5.45,12.5,546.0,796.36,652.7
2017,11,22,10,30,912.0,79.0,5.3,13.0,580.0,836.35,679.56
2017,11,22,10,45,925.5,79.5,5.2,13.5,607.0,871.85,702.91
2017,11,22,11,0,939.0,80.0,5.1,14.0,634.0,904.59,723.94
2017,11,22,11,15,946.0,81.0,4.95,14.5,652.5,929.25,738.5
2017,11,22,11,30,953.0,82.0,4.8,15.0,671.0,950.49,750.48
2017,11,22,11,45,957.5,82.0,4.7,15.5,681.5,964.72,757.79
2017,11,22,12,0,962.0,82.0,4.6,16.0,692.0,975.23,762.54
2017,11,22,12,15,962.5,82.0,4.5,16.0,693.0,978.3,763.64
2017,11,22,12,30,963.0,82.0,4.4,16.0,694.0,977.51,762.21
2017,11,22,12,45,963.5,81.0,4.35,16.5,687.0,971.66,756.41
2017,11,22,13,0,964.0,80.0,4.3,17.0,680.0,961.96,748.26
2017,11,22,13,15,958.5,79.0,4.25,17.0,663.5,943.18,735.39
2017,11,22,13,30,953.0,78.0,4.2,17.0,647.0,920.84,720.17
2017,11,22,13,45,946.5,76.0,4.2,17.5,622.5,893.04,700.07
2017,11,22,14,0,940.0,74.0,4.2,18.0,598.0,862.0,677.74
2017,11,22,14,15,927.5,72.5,4.2,18.0,565.5,823.79,651.46
2017,11,22,14,30,915.0,71.0,4.2,18.0,533.0,783.09,623.2
2017,11,22,14,45,894.5,69.5,4.25,18.0,493.5,734.4,588.86
2017,11,22,15,0,874.0,68.0,4.3,18.0,454.0,684.36,553.05
2017,11,22,15,15,848.0,65.0,4.15,17.5,409.0,632.34,513.89
2017,11,22,15,30,822.0,62.0,4.0,17.0,364.0,575.29,469.07
2017,11,22,15,45,785.0,58.0,3.9,17.0,315.5,511.16,416.54
2017,11,22,16,0,748.0,54.0,3.8,17.0,267.0,448.63,363.62
2017,11,22,16,15,689.5,49.0,3.3,15.5,216.0,377.33,303.32
2017,11,22,16,30,631.0,44.0,2.8,14.0,165.0,310.68,244.7
2017,11,22,16,45,530.5,36.0,2.3,13.0,117.0,231.8,175.03
2017,11,22,17,0,430.0,28.0,1.8,12.0,69.0,163.36,110.69
2017,11,22,17,15,215.0,14.0,1.75,11.5,34.5,70.24,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,188.0,11.5,1.25,4.0,25.5,49.2,0.0
2017,11,23,7,30,376.0,23.0,1.4,5.0,51.0,132.59,77.41
2017,11,23,7,45,487.0,32.0,1.55,6.0,97.5,201.68,151.92
2017,11,23,8,0,598.0,41.0,1.7,7.0,144.0,281.14,223.5
2017,11,23,8,15,660.5,46.5,1.6,7.5,194.0,347.47,283.66
2017,11,23,8,30,723.0,52.0,1.5,8.0,244.0,419.08,345.95
2017,11,23,8,45,757.0,57.5,1.45,9.0,292.0,480.4,397.01
2017,11,23,9,0,791.0,63.0,1.4,10.0,340.0,543.25,446.8
2017,11,23,9,15,817.5,66.0,1.3,10.5,384.5,599.61,489.89
2017,11,23,9,30,844.0,69.0,1.2,11.0,429.0,655.96,531.08
2017,11,23,9,45,862.5,71.5,1.1,12.0,468.0,705.71,563.16
2017,11,23,10,0,881.0,74.0,1.0,13.0,507.0,748.65,588.83
2017,11,23,10,15,894.0,75.5,1.0,13.5,539.5,789.57,614.79
2017,11,23,10,30,907.0,77.0,1.0,14.0,572.0,828.24,638.77
2017,11,23,10,45,915.5,78.5,1.05,15.0,597.0,860.65,657.75
2017,11,23,11,0,924.0,80.0,1.1,16.0,622.0,890.11,674.61
2017,11,23,11,15,929.0,80.5,1.05,16.5,639.5,912.18,686.07
2017,11,23,11,30,934.0,81.0,1.0,17.0,657.0,930.84,695.3
2017,11,23,11,45,939.0,80.5,1.0,18.0,666.5,944.76,701.08
2017,11,23,12,0,944.0,80.0,1.0,19.0,676.0,955.05,704.62
2017,11,23,12,15,943.5,80.0,0.95,19.0,676.0,957.23,704.82
2017,11,23,12,30,943.0,80.0,0.9,19.0,676.0,955.63,702.85
2017,11,23,12,45,941.0,79.0,0.9,19.5,668.0,947.71,696.67
2017,11,23,13,0,939.0,78.0,0.9,20.0,660.0,936.07,688.36
2017,11,23,13,15,933.0,77.5,0.85,20.0,643.5,917.88,676.36
2017,11,23,13,30,927.0,77.0,0.8,20.0,627.0,896.24,662.33
2017,11,23,13,45,919.0,75.5,0.8,20.5,603.0,868.42,644.05
2017,11,23,14,0,911.0,74.0,0.8,21.0,579.0,837.55,623.84
2017,11,23,14,15,898.0,72.5,0.75,21.0,547.5,799.87,599.42
2017,11,23,14,30,885.0,71.0,0.7,21.0,516.0,759.84,573.32
2017,11,23,14,45,866.5,69.0,0.7,21.0,478.0,713.15,543.11
2017,11,23,15,0,848.0,67.0,0.7,21.0,440.0,669.87,514.8
2017,11,23,15,15,822.5,64.0,0.6,20.5,396.5,614.55,475.57
2017,11,23,15,30,797.0,61.0,0.5,20.0,353.0,559.05,434.6
2017,11,23,15,45,760.5,57.0,0.45,20.0,305.5,496.48,386.74
2017,11,23,16,0,724.0,53.0,0.4,20.0,258.0,435.52,338.39
2017,11,23,16,15,666.0,48.0,0.5,19.0,208.5,365.79,283.59
2017,11,23,16,30,608.0,43.0,0.6,18.0,159.0,300.71,229.62
2017,11,23,16,45,509.0,35.0,0.7,17.5,112.5,223.69,164.43
2017,11,23,17,0,410.0,27.0,0.8,17.0,66.0,157.05,103.5
2017,11,23,17,15,205.0,13.5,0.9,16.0,33.0,67.42,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,179.5,11.0,2.0,7.0,24.0,46.71,0.0
2017,11,24,7,30,359.0,22.0,2.3,8.0,48.0,126.1,69.09
2017,11,24,7,45,470.0,30.5,2.65,9.0,93.0,193.94,144.25
2017,11,24,8,0,581.0,39.0,3.0,10.0,138.0,271.63,214.25
2017,11,24,8,15,644.5,44.5,3.0,11.0,187.0,337.21,273.59
2017,11,24,8,30,708.0,50.0,3.0,12.0,236.0,408.26,335.47
2017,11,24,8,45,747.5,54.0,3.0,13.0,283.5,469.87,387.56
2017,11,24,9,0,787.0,58.0,3.0,14.0,331.0,533.55,439.1
2017,11,24,9,15,813.5,61.0,3.25,15.0,375.0,589.59,483.42
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,641.04,522.95
2017,11,24,9,45,858.5,66.0,3.75,17.0,458.0,689.54,557.2
2017,11,24,10,0,877.0,68.0,4.0,18.0,497.0,736.78,589.73
2017,11,24,10,15,890.0,69.5,4.05,18.5,529.0,777.56,617.37
2017,11,24,10,30,903.0,71.0,4.1,19.0,561.0,816.11,643.08
2017,11,24,10,45,911.0,72.5,4.2,20.0,586.0,848.03,662.73
2017,11,24,11,0,919.0,74.0,4.3,21.0,611.0,877.0,680.12
2017,11,24,11,15,924.0,75.0,4.3,21.5,628.5,899.61,693.79
2017,11,24,11,30,929.0,76.0,4.3,22.0,646.0,918.84,705.14
2017,11,24,11,45,927.0,78.5,4.35,22.5,654.0,930.1,711.27
2017,11,24,12,0,925.0,81.0,4.4,23.0,662.0,937.65,715.01
2017,11,24,12,15,925.0,81.0,4.4,23.0,662.5,940.3,716.67
2017,11,24,12,30,925.0,81.0,4.4,23.0,663.0,939.25,715.97
2017,11,24,12,45,920.5,81.0,4.45,23.5,655.0,930.46,708.97
2017,11,24,13,0,916.0,81.0,4.5,24.0,647.0,918.08,699.72
2017,11,24,13,15,910.5,80.5,4.5,24.0,631.0,900.71,688.29
2017,11,24,13,30,905.0,80.0,4.5,24.0,615.0,879.99,674.62
2017,11,24,13,45,895.0,79.0,4.5,24.0,591.0,851.65,655.67
2017,11,24,14,0,885.0,78.0,4.5,24.0,567.0,820.45,634.69
2017,11,24,14,15,594.0,144.5,4.45,23.5,465.0,652.82,513.89
2017,11,24,14,30,303.0,211.0,4.4,23.0,363.0,472.43,374.11
2017,11,24,14,45,385.0,179.5,4.4,23.0,357.5,484.41,386.27
2017,11,24,15,0,467.0,148.0,4.4,23.0,352.0,500.52,400.13
2017,11,24,15,15,605.0,109.0,4.15,22.5,346.5,529.25,424.12
2017,11,24,15,30,743.0,70.0,3.9,22.0,341.0,537.2,431.02
2017,11,24,15,45,704.5,65.5,3.65,22.0,294.5,475.43,380.61
2017,11,24,16,0,666.0,61.0,3.4,22.0,248.0,417.89,332.4
2017,11,24,16,15,606.0,54.5,3.0,20.5,200.0,348.58,275.13
2017,11,24,16,30,546.0,48.0,2.6,19.0,152.0,284.39,220.09
2017,11,24,16,45,447.0,38.5,2.25,18.0,106.5,209.25,155.35
2017,11,24,17,0,348.0,29.0,1.9,17.0,61.0,144.91,96.09
2017,11,24,17,15,174.0,14.5,1.95,16.5,30.5,61.63,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.5,12.5,1.45,8.5,20.5,34.45,0.0
2017,11,25,7,30,225.0,25.0,1.6,9.0,41.0,95.88,49.07
2017,11,25,7,45,339.0,37.5,1.75,10.0,83.5,162.03,120.12
2017,11,25,8,0,453.0,50.0,1.9,11.0,126.0,237.63,186.59
2017,11,25,8,15,523.0,58.5,1.7,11.5,173.5,302.45,244.01
2017,11,25,8,30,593.0,67.0,1.5,12.0,221.0,373.72,304.88
2017,11,25,8,45,642.5,72.5,1.35,13.0,268.5,436.74,356.39
2017,11,25,9,0,692.0,78.0,1.2,14.0,316.0,503.04,407.92
2017,11,25,9,15,723.0,82.0,1.25,15.0,359.5,558.94,450.35
2017,11,25,9,30,754.0,86.0,1.3,16.0,403.0,615.51,491.78
2017,11,25,9,45,777.5,89.0,1.4,17.0,442.0,663.08,525.58
2017,11,25,10,0,801.0,92.0,1.5,18.0,481.0,712.8,558.66
2017,11,25,10,15,816.5,94.5,1.55,18.5,513.5,754.71,586.15
2017,11,25,10,30,832.0,97.0,1.6,19.0,546.0,794.72,612.01
2017,11,25,10,45,842.0,99.0,1.7,20.0,571.0,827.45,631.88
2017,11,25,11,0,852.0,101.0,1.8,21.0,596.0,857.52,649.8
2017,11,25,11,15,858.5,102.0,1.85,21.5,613.5,880.52,663.58
2017,11,25,11,30,865.0,103.0,1.9,22.0,631.0,900.37,675.33
2017,11,25,11,45,889.5,94.5,2.0,23.0,644.5,914.17,682.34
2017,11,25,12,0,914.0,86.0,2.1,24.0,658.0,932.33,692.37
2017,11,25,12,15,913.5,86.0,2.15,24.0,658.5,934.57,694.06
2017,11,25,12,30,913.0,86.0,2.2,24.0,659.0,933.16,693.65
2017,11,25,12,45,909.5,86.0,2.3,24.5,651.5,925.41,688.36
2017,11,25,13,0,906.0,86.0,2.4,25.0,644.0,914.1,680.86
2017,11,25,13,15,900.0,85.5,2.4,25.0,627.5,896.53,669.73
2017,11,25,13,30,894.0,85.0,2.4,25.0,611.0,875.65,656.51
2017,11,25,13,45,883.0,84.0,2.45,25.5,587.0,846.81,637.09
2017,11,25,14,0,872.0,83.0,2.5,26.0,563.0,815.18,615.79
2017,11,25,14,15,858.5,81.0,2.45,26.0,532.0,783.89,595.18
2017,11,25,14,30,845.0,79.0,2.4,26.0,501.0,743.96,568.42
2017,11,25,14,45,824.5,77.0,2.35,26.0,463.5,697.02,536.48
2017,11,25,15,0,804.0,75.0,2.3,26.0,426.0,648.89,503.2
2017,11,25,15,15,777.0,72.0,2.05,25.5,383.0,594.54,463.02
2017,11,25,15,30,750.0,69.0,1.8,25.0,340.0,540.2,421.77
2017,11,25,15,45,709.0,64.5,1.55,24.5,293.5,476.83,372.54
2017,11,25,16,0,668.0,60.0,1.3,24.0,247.0,417.86,325.09
2017,11,25,16,15,607.0,54.0,1.25,22.5,199.0,348.66,270.05
2017,11,25,16,30,546.0,48.0,1.2,21.0,151.0,284.65,216.84
2017,11,25,16,45,444.0,38.5,1.2,20.0,106.0,208.51,152.85
2017,11,25,17,0,342.0,29.0,1.2,19.0,61.0,143.48,93.89
2017,11,25,17,15,171.0,14.5,1.3,18.5,30.5,61.0,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,122.0,12.0,2.5,10.5,20.0,35.68,0.0
2017,11,26,7,30,244.0,24.0,2.7,11.0,40.0,98.76,45.95
2017,11,26,7,45,359.5,35.0,2.95,11.5,82.0,165.29,121.32
2017,11,26,8,0,475.0,46.0,3.2,12.0,124.0,240.69,188.4
2017,11,26,8,15,544.5,54.0,3.05,12.5,171.5,305.61,246.63
2017,11,26,8,30,614.0,62.0,2.9,13.0,219.0,376.95,308.63
2017,11,26,8,45,659.0,67.0,2.8,14.0,265.5,437.84,359.76
2017,11,26,9,0,704.0,72.0,2.7,15.0,312.0,501.57,411.02
2017,11,26,9,15,734.5,76.0,2.55,16.0,355.5,555.06,452.12
2017,11,26,9,30,765.0,80.0,2.4,17.0,399.0,611.7,493.77
2017,11,26,9,45,786.5,83.0,2.3,18.0,437.5,661.07,528.17
2017,11,26,10,0,808.0,86.0,2.2,19.0,476.0,709.56,559.53
2017,11,26,10,15,823.0,88.5,2.05,19.5,508.5,751.25,585.82
2017,11,26,10,30,838.0,91.0,1.9,20.0,541.0,791.02,610.07
2017,11,26,10,45,848.5,92.5,1.8,21.0,566.0,823.72,628.07
2017,11,26,11,0,859.0,94.0,1.7,22.0,591.0,853.76,643.88
2017,11,26,11,15,865.5,95.0,1.65,22.5,608.5,876.9,656.57
2017,11,26,11,30,872.0,96.0,1.6,23.0,626.0,896.88,667.15
2017,11,26,11,45,872.0,98.0,1.6,23.5,634.5,908.96,673.16
2017,11,26,12,0,872.0,100.0,1.6,24.0,643.0,917.55,677.06
2017,11,26,12,15,872.0,100.0,1.6,24.0,644.0,920.23,678.6
2017,11,26,12,30,872.0,100.0,1.6,24.0,645.0,919.37,678.05
2017,11,26,12,45,869.5,99.5,1.65,24.0,638.0,912.15,674.14
2017,11,26,13,0,867.0,99.0,1.7,24.0,631.0,901.45,668.14
2017,11,26,13,15,861.0,98.0,1.75,24.0,615.5,883.69,657.57
2017,11,26,13,30,855.0,97.0,1.8,24.0,600.0,862.71,644.96
2017,11,26,13,45,846.0,95.5,1.85,24.0,576.5,835.55,628.18
2017,11,26,14,0,837.0,94.0,1.9,24.0,553.0,805.6,609.44
2017,11,26,14,15,823.5,92.0,1.85,24.0,523.0,768.92,585.07
2017,11,26,14,30,810.0,90.0,1.8,24.0,493.0,730.11,559.1
2017,11,26,14,45,772.0,92.5,1.8,24.0,453.0,676.86,522.98
2017,11,26,15,0,734.0,95.0,1.8,24.0,413.0,627.09,487.58
2017,11,26,15,15,705.0,90.5,1.65,23.5,371.5,572.46,447.53
2017,11,26,15,30,676.0,86.0,1.5,23.0,330.0,518.23,406.68
2017,11,26,15,45,637.5,79.0,1.4,23.0,284.5,456.72,358.63
2017,11,26,16,0,599.0,72.0,1.3,23.0,239.0,397.29,310.75
2017,11,26,16,15,537.0,64.0,1.2,22.0,192.0,328.71,255.43
2017,11,26,16,30,475.0,56.0,1.1,21.0,145.0,265.44,202.52
2017,11,26,16,45,380.0,44.0,1.05,20.0,101.5,192.73,141.55
2017,11,26,17,0,285.0,32.0,1.0,19.0,58.0,130.4,85.29
2017,11,26,17,15,142.5,16.0,1.05,18.0,29.0,56.19,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,100.0,12.0,1.25,10.5,18.5,31.15,0.0
2017,11,27,7,30,200.0,24.0,1.4,11.0,37.0,86.55,35.59
2017,11,27,7,45,312.0,37.5,1.6,12.0,78.0,152.33,111.01
2017,11,27,8,0,424.0,51.0,1.8,13.0,119.0,226.22,175.71
2017,11,27,8,15,495.5,60.0,2.0,13.5,166.0,290.48,232.64
2017,11,27,8,30,567.0,69.0,2.2,14.0,213.0,361.34,293.84
2017,11,27,8,45,615.0,75.5,2.45,15.0,259.5,423.29,345.92
2017,11,27,9,0,663.0,82.0,2.7,16.0,306.0,488.43,398.81
2017,11,27,9,15,695.0,86.5,2.95,17.0,349.0,544.18,442.72
2017,11,27,9,30,727.0,91.0,3.2,18.0,392.0,600.77,485.94
2017,11,27,9,45,750.0,95.0,3.45,19.0,430.5,650.94,523.05
2017,11,27,10,0,773.0,99.0,3.7,20.0,469.0,700.49,557.94
2017,11,27,10,15,789.0,101.5,3.75,20.5,501.5,738.45,583.54
2017,11,27,10,30,805.0,104.0,3.8,21.0,534.0,778.11,610.14
2017,11,27,10,45,816.0,106.0,3.85,21.5,559.0,811.06,631.6
2017,11,27,11,0,827.0,108.0,3.9,22.0,584.0,841.47,651.15
2017,11,27,11,15,834.0,109.0,3.95,22.0,601.5,864.56,666.74
2017,11,27,11,30,841.0,110.0,4.0,22.0,619.0,884.61,680.31
2017,11,27,11,45,864.0,102.5,4.05,22.5,632.0,905.85,693.49
2017,11,27,12,0,887.0,95.0,4.1,23.0,645.0,916.12,699.09
2017,11,27,12,15,887.5,95.0,4.1,23.0,646.5,919.32,701.11
2017,11,27,12,30,888.0,95.0,4.1,23.0,648.0,918.99,700.89
2017,11,27,12,45,885.5,94.5,4.15,23.5,640.5,911.85,695.05
2017,11,27,13,0,883.0,94.0,4.2,24.0,633.0,901.23,687.01
2017,11,27,13,15,877.0,93.5,4.15,24.0,617.5,891.49,680.59
2017,11,27,13,30,871.0,93.0,4.1,24.0,602.0,870.96,666.77
2017,11,27,13,45,862.0,91.5,4.1,24.0,579.0,843.59,648.52
2017,11,27,14,0,853.0,90.0,4.1,24.0,556.0,813.37,628.26
2017,11,27,14,15,840.0,88.0,4.05,24.0,525.5,776.77,603.17
2017,11,27,14,30,827.0,86.0,4.0,24.0,495.0,737.95,576.35
2017,11,27,14,45,808.0,83.0,4.0,24.0,458.5,691.69,543.99
2017,11,27,15,0,789.0,80.0,4.0,24.0,422.0,644.16,509.91
2017,11,27,15,15,762.0,76.5,3.8,23.5,379.5,589.98,469.17
2017,11,27,15,30,735.0,73.0,3.6,23.0,337.0,535.82,427.33
2017,11,27,15,45,696.5,68.0,3.45,23.0,291.0,476.57,379.58
2017,11,27,16,0,658.0,63.0,3.3,23.0,245.0,416.83,330.11
2017,11,27,16,15,597.5,56.0,2.85,21.5,197.5,347.26,272.86
2017,11,27,16,30,537.0,49.0,2.4,20.0,150.0,282.83,217.86
2017,11,27,16,45,439.0,39.5,2.0,19.0,105.0,208.53,154.06
2017,11,27,17,0,341.0,30.0,1.6,18.0,60.0,144.78,94.82
2017,11,27,17,15,170.5,15.0,1.6,17.5,30.0,61.62,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,121.5,11.0,1.8,10.5,18.5,34.25,0.0
2017,11,28,7,30,243.0,22.0,2.1,11.0,37.0,94.57,33.19
2017,11,28,7,45,369.5,33.0,2.4,12.0,79.5,165.0,119.37
2017,11,28,8,0,496.0,44.0,2.7,13.0,122.0,244.4,189.46
2017,11,28,8,15,567.5,50.5,2.95,14.0,169.5,309.23,247.37
2017,11,28,8,30,639.0,57.0,3.2,15.0,217.0,380.61,309.18
2017,11,28,8,45,688.5,61.5,3.45,16.0,265.0,441.89,361.24
2017,11,28,9,0,738.0,66.0,3.7,17.0,313.0,508.86,415.92
2017,11,28,9,15,768.0,69.5,4.05,17.5,356.5,565.38,461.71
2017,11,28,9,30,798.0,73.0,4.4,18.0,400.0,622.34,506.85
2017,11,28,9,45,821.0,74.5,4.75,19.0,439.5,672.16,544.09
2017,11,28,10,0,844.0,76.0,5.1,20.0,479.0,721.1,578.89
2017,11,28,10,15,858.5,78.0,5.1,20.5,511.5,762.93,607.54
2017,11,28,10,30,873.0,80.0,5.1,21.0,544.0,796.54,629.77
2017,11,28,10,45,884.5,81.0,5.2,22.0,569.5,830.04,651.0
2017,11,28,11,0,896.0,82.0,5.3,23.0,595.0,860.88,670.09
2017,11,28,11,15,902.0,83.0,5.25,23.0,613.0,884.1,685.47
2017,11,28,11,30,908.0,84.0,5.2,23.0,631.0,904.08,698.6
2017,11,28,11,45,906.0,86.5,5.2,23.5,639.0,915.35,704.59
2017,11,28,12,0,904.0,89.0,5.2,24.0,647.0,923.02,708.2
2017,11,28,12,15,904.0,89.0,5.15,24.0,648.5,925.91,709.72
2017,11,28,12,30,904.0,89.0,5.1,24.0,650.0,925.2,708.91
2017,11,28,12,45,899.5,89.5,5.1,24.5,642.0,917.47,702.28
2017,11,28,13,0,895.0,90.0,5.1,25.0,634.0,906.23,693.43
2017,11,28,13,15,889.0,89.0,5.0,25.0,618.5,888.5,680.93
2017,11,28,13,30,883.0,88.0,4.9,25.0,603.0,867.51,666.31
2017,11,28,13,45,871.0,87.5,4.8,25.5,579.0,845.74,649.94
2017,11,28,14,0,859.0,87.0,4.7,26.0,555.0,814.19,626.79
2017,11,28,14,15,845.5,85.0,4.55,25.5,524.5,777.15,601.97
2017,11,28,14,30,832.0,83.0,4.4,25.0,494.0,737.92,575.51
2017,11,28,14,45,805.0,82.5,4.3,25.0,456.0,688.78,540.71
2017,11,28,15,0,778.0,82.0,4.2,25.0,418.0,638.88,504.47
2017,11,28,15,15,750.0,78.0,3.85,24.5,375.5,584.01,462.95
2017,11,28,15,30,722.0,74.0,3.5,24.0,333.0,531.86,422.38
2017,11,28,15,45,678.0,69.5,3.2,24.0,287.0,468.39,371.35
2017,11,28,16,0,634.0,65.0,2.9,24.0,241.0,407.4,320.99
2017,11,28,16,15,571.5,58.0,2.5,22.5,193.5,338.17,264.44
2017,11,28,16,30,509.0,51.0,2.1,21.0,146.0,274.27,210.34
2017,11,28,16,45,404.0,41.0,1.75,20.0,101.5,198.5,146.08
2017,11,28,17,0,299.0,31.0,1.4,19.0,57.0,134.03,87.28
2017,11,28,17,15,149.5,15.5,1.4,18.5,28.5,57.44,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
