Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.7,10.0,16.5,28.14,0.0
2017,11,29,7,30,182.0,22.0,3.8,10.0,33.0,78.33,21.24
2017,11,29,7,45,309.0,34.5,3.95,10.5,74.0,147.31,106.83
2017,11,29,8,0,436.0,47.0,4.1,11.0,115.0,224.88,176.0
2017,11,29,8,15,510.5,55.5,4.2,11.5,162.0,290.01,234.93
2017,11,29,8,30,585.0,64.0,4.3,12.0,209.0,362.09,298.62
2017,11,29,8,45,637.0,69.0,4.4,13.0,256.0,424.98,352.74
2017,11,29,9,0,689.0,74.0,4.5,14.0,303.0,491.4,407.89
2017,11,29,9,15,721.5,78.5,4.4,14.5,346.5,548.38,453.98
2017,11,29,9,30,754.0,83.0,4.3,15.0,390.0,603.38,497.04
2017,11,29,9,45,779.0,85.5,4.2,16.0,429.5,654.18,534.39
2017,11,29,10,0,804.0,88.0,4.1,17.0,469.0,704.36,568.8
2017,11,29,10,15,820.0,90.5,4.0,17.5,501.5,746.72,597.54
2017,11,29,10,30,836.0,93.0,3.9,18.0,534.0,787.24,624.46
2017,11,29,10,45,848.5,94.0,3.8,18.5,560.0,821.03,646.06
2017,11,29,11,0,861.0,95.0,3.7,19.0,586.0,852.27,665.6
2017,11,29,11,15,868.5,96.0,3.6,19.0,604.0,876.45,681.23
2017,11,29,11,30,876.0,97.0,3.5,19.0,622.0,897.51,694.67
2017,11,29,11,45,882.0,96.5,3.45,19.5,632.5,912.19,702.67
2017,11,29,12,0,888.0,96.0,3.4,20.0,643.0,923.46,708.4
2017,11,29,12,15,889.0,96.0,3.3,20.0,644.5,919.58,704.81
2017,11,29,12,30,890.0,96.0,3.2,20.0,646.0,919.86,704.38
2017,11,29,12,45,890.0,95.0,3.15,20.5,639.5,914.53,699.21
2017,11,29,13,0,890.0,94.0,3.1,21.0,633.0,905.68,691.82
2017,11,29,13,15,884.5,93.0,3.0,21.0,618.0,895.88,684.96
2017,11,29,13,30,879.0,92.0,2.9,21.0,603.0,875.26,670.74
2017,11,29,13,45,873.5,89.5,2.85,21.5,580.5,849.67,652.32
2017,11,29,14,0,868.0,87.0,2.8,22.0,558.0,821.04,631.9
2017,11,29,14,15,855.0,85.0,2.65,22.0,528.0,784.26,606.33
2017,11,29,14,30,842.0,83.0,2.5,22.0,498.0,745.2,579.1
2017,11,29,14,45,827.0,79.5,2.45,22.0,461.5,700.94,548.5
2017,11,29,15,0,812.0,76.0,2.4,22.0,425.0,655.07,516.23
2017,11,29,15,15,785.5,72.5,2.15,21.5,383.0,600.51,475.23
2017,11,29,15,30,759.0,69.0,1.9,21.0,341.0,545.87,433.11
2017,11,29,15,45,723.5,64.0,1.7,21.0,295.0,484.86,384.34
2017,11,29,16,0,688.0,59.0,1.5,21.0,249.0,425.36,335.31
2017,11,29,16,15,627.0,53.0,1.3,20.0,200.5,357.73,279.65
2017,11,29,16,30,566.0,47.0,1.1,19.0,152.0,292.84,224.38
2017,11,29,16,45,466.0,37.5,0.95,18.0,106.5,216.33,159.32
2017,11,29,17,0,366.0,28.0,0.8,17.0,61.0,150.64,98.12
2017,11,29,17,15,183.0,14.0,0.8,16.5,30.5,63.67,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.05,9.5,16.0,29.64,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,81.97,14.92
2017,11,30,7,45,325.0,33.0,1.35,11.0,72.5,150.1,107.44
2017,11,30,8,0,446.0,45.0,1.5,12.0,113.0,225.56,174.29
2017,11,30,8,15,519.5,53.5,1.55,12.5,160.0,290.56,232.06
2017,11,30,8,30,593.0,62.0,1.6,13.0,207.0,362.45,294.08
2017,11,30,8,45,638.5,68.0,1.65,13.5,253.0,423.37,345.68
2017,11,30,9,0,684.0,74.0,1.7,14.0,299.0,487.25,397.79
2017,11,30,9,15,716.5,78.0,1.5,15.0,342.5,543.36,440.07
2017,11,30,9,30,749.0,82.0,1.3,16.0,386.0,597.54,478.76
2017,11,30,9,45,429.0,145.0,1.1,17.5,323.0,476.6,379.89
2017,11,30,10,0,109.0,208.0,0.9,19.0,260.0,299.61,236.57
2017,11,30,10,15,184.0,220.0,0.95,19.5,314.0,384.0,303.27
2017,11,30,10,30,259.0,232.0,1.0,20.0,368.0,474.18,370.67
2017,11,30,10,45,236.5,247.0,1.1,21.0,375.5,467.47,363.19
2017,11,30,11,0,214.0,262.0,1.2,22.0,383.0,471.03,363.83
2017,11,30,11,15,271.5,261.5,1.1,22.0,420.0,536.78,411.89
2017,11,30,11,30,329.0,261.0,1.0,22.0,457.0,590.6,449.99
2017,11,30,11,45,251.0,276.5,0.95,22.5,427.5,543.33,412.42
2017,11,30,12,0,173.0,292.0,0.9,23.0,398.0,479.78,364.1
2017,11,30,12,15,239.0,284.0,0.85,23.0,431.0,529.99,402.09
2017,11,30,12,30,305.0,276.0,0.8,23.0,464.0,593.71,447.54
2017,11,30,12,45,327.5,268.0,0.8,23.5,468.0,603.01,453.25
2017,11,30,13,0,350.0,260.0,0.8,24.0,472.0,610.73,458.44
2017,11,30,13,15,602.0,178.5,0.75,24.0,532.0,750.84,559.66
2017,11,30,13,30,854.0,97.0,0.7,24.0,592.0,859.22,629.63
2017,11,30,13,45,845.5,95.0,0.7,24.0,569.5,832.32,611.39
2017,11,30,14,0,837.0,93.0,0.7,24.0,547.0,802.61,593.15
2017,11,30,14,15,513.0,156.5,0.75,24.0,430.0,596.2,452.29
2017,11,30,14,30,189.0,220.0,0.8,24.0,313.0,386.37,297.14
2017,11,30,14,45,470.0,154.0,0.85,24.0,361.5,527.85,408.58
2017,11,30,15,0,751.0,88.0,0.9,24.0,410.0,630.3,484.95
2017,11,30,15,15,722.0,84.0,0.9,23.5,368.5,576.0,445.26
2017,11,30,15,30,693.0,80.0,0.9,23.0,327.0,522.03,406.12
2017,11,30,15,45,651.5,74.5,0.95,22.5,281.5,460.16,359.85
2017,11,30,16,0,610.0,69.0,1.0,22.0,236.0,400.56,313.34
2017,11,30,16,15,547.0,61.0,1.0,21.0,189.5,331.19,257.76
2017,11,30,16,30,484.0,53.0,1.0,20.0,143.0,267.22,204.42
2017,11,30,16,45,385.5,42.0,1.0,19.0,99.5,193.89,142.8
2017,11,30,17,0,287.0,31.0,1.0,18.0,56.0,131.22,85.41
2017,11,30,17,15,143.5,15.5,1.1,17.5,28.0,47.85,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.8,9.5,14.0,22.8,0.0
2017,12,1,7,30,134.0,21.0,0.9,10.0,28.0,63.5,3.52
2017,12,1,7,45,250.5,36.5,1.05,11.0,67.5,130.33,92.83
2017,12,1,8,0,367.0,52.0,1.2,12.0,107.0,203.07,156.85
2017,12,1,8,15,441.5,62.5,1.2,12.5,152.5,266.68,212.75
2017,12,1,8,30,516.0,73.0,1.2,13.0,198.0,337.27,273.11
2017,12,1,8,45,570.0,79.5,1.2,13.5,244.0,399.63,325.28
2017,12,1,9,0,624.0,86.0,1.2,14.0,290.0,465.77,378.58
2017,12,1,9,15,658.5,91.5,1.35,15.0,333.0,522.31,422.67
2017,12,1,9,30,693.0,97.0,1.5,16.0,376.0,580.02,466.26
2017,12,1,9,45,720.0,100.0,1.7,17.5,414.5,630.45,502.54
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,680.62,537.38
2017,12,1,10,15,764.0,106.0,1.95,19.5,485.0,722.6,565.44
2017,12,1,10,30,781.0,109.0,2.0,20.0,517.0,763.02,592.05
2017,12,1,10,45,795.0,110.0,2.1,21.0,543.0,792.75,610.09
2017,12,1,11,0,809.0,111.0,2.2,22.0,569.0,824.25,629.27
2017,12,1,11,15,816.5,112.5,2.2,22.0,586.5,848.21,644.73
2017,12,1,11,30,824.0,114.0,2.2,22.0,604.0,869.23,658.27
2017,12,1,11,45,845.5,107.0,2.25,22.5,617.0,889.8,670.76
2017,12,1,12,0,867.0,100.0,2.3,23.0,630.0,907.17,681.14
2017,12,1,12,15,867.5,100.0,2.3,23.0,631.5,910.69,683.19
2017,12,1,12,30,868.0,100.0,2.3,23.0,633.0,910.7,683.18
2017,12,1,12,45,865.5,99.5,2.3,23.5,626.0,903.94,677.5
2017,12,1,13,0,863.0,99.0,2.3,24.0,619.0,893.74,669.75
2017,12,1,13,15,857.0,98.0,2.3,24.0,604.0,876.52,658.72
2017,12,1,13,30,851.0,97.0,2.3,24.0,589.0,856.11,645.68
2017,12,1,13,45,841.0,95.5,2.3,24.0,566.0,828.71,627.92
2017,12,1,14,0,831.0,94.0,2.3,24.0,543.0,798.58,608.29
2017,12,1,14,15,817.5,91.5,2.25,24.0,513.0,762.0,583.72
2017,12,1,14,30,804.0,89.0,2.2,24.0,483.0,723.31,557.53
2017,12,1,14,45,780.5,87.5,2.2,24.0,446.5,676.69,525.7
2017,12,1,15,0,757.0,86.0,2.2,24.0,410.0,629.14,491.99
2017,12,1,15,15,728.5,82.0,1.95,23.5,368.5,577.95,453.64
2017,12,1,15,30,700.0,78.0,1.7,23.0,327.0,524.11,412.4
2017,12,1,15,45,660.0,72.5,1.5,22.5,282.0,462.84,364.59
2017,12,1,16,0,620.0,67.0,1.3,22.0,237.0,403.68,316.92
2017,12,1,16,15,558.0,59.5,1.2,21.0,190.5,334.89,261.15
2017,12,1,16,30,496.0,52.0,1.1,20.0,144.0,271.35,207.71
2017,12,1,16,45,397.0,41.0,1.05,19.5,100.5,197.21,144.96
2017,12,1,17,0,298.0,30.0,1.0,19.0,57.0,133.8,86.59
2017,12,1,17,15,149.0,15.0,1.05,18.5,28.5,48.78,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,7,15,84.5,10.0,1.65,11.5,14.0,25.53,0.0
2017,12,2,7,30,169.0,20.0,1.9,12.0,28.0,70.68,0.0
2017,12,2,7,45,293.0,33.0,2.2,12.5,67.5,139.18,97.63
2017,12,2,8,0,417.0,46.0,2.5,13.0,107.0,214.42,164.95
2017,12,2,8,15,341.5,68.5,2.55,13.5,131.0,230.61,184.4
2017,12,2,8,30,266.0,91.0,2.6,14.0,155.0,232.18,189.22
2017,12,2,8,45,301.0,103.5,2.65,15.0,190.0,276.84,227.36
2017,12,2,9,0,336.0,116.0,2.7,16.0,225.0,333.61,273.93
2017,12,2,9,15,531.0,102.0,2.85,17.0,301.5,455.32,372.53
2017,12,2,9,30,726.0,88.0,3.0,18.0,378.0,589.7,477.47
2017,12,2,9,45,751.5,91.0,3.15,19.0,417.0,640.23,514.28
2017,12,2,10,0,777.0,94.0,3.3,20.0,456.0,687.07,547.12
2017,12,2,10,15,794.0,97.0,3.3,20.5,488.5,729.96,576.16
2017,12,2,10,30,811.0,100.0,3.3,21.0,521.0,771.16,603.54
2017,12,2,10,45,823.0,101.5,3.3,21.5,547.0,804.63,625.02
2017,12,2,11,0,835.0,103.0,3.3,22.0,573.0,835.63,644.6
2017,12,2,11,15,842.5,104.0,3.25,22.5,591.0,859.52,658.79
2017,12,2,11,30,850.0,105.0,3.2,23.0,609.0,880.39,670.88
2017,12,2,11,45,866.0,101.0,3.2,23.5,621.0,899.76,682.27
2017,12,2,12,0,882.0,97.0,3.2,24.0,633.0,915.89,691.5
2017,12,2,12,15,882.0,97.0,3.15,24.0,635.0,919.09,693.05
2017,12,2,12,30,882.0,97.0,3.1,24.0,637.0,918.74,692.45
2017,12,2,12,45,878.5,97.0,3.05,24.0,630.0,911.72,687.51
2017,12,2,13,0,875.0,97.0,3.0,24.0,623.0,901.23,680.41
2017,12,2,13,15,869.5,96.0,2.95,24.0,607.5,884.41,669.16
2017,12,2,13,30,864.0,95.0,2.9,24.0,592.0,864.33,655.84
2017,12,2,13,45,853.5,93.5,2.9,24.0,569.0,836.38,637.48
2017,12,2,14,0,843.0,92.0,2.9,24.0,546.0,805.66,617.22
2017,12,2,14,15,829.0,90.0,2.85,24.0,516.0,769.06,592.44
2017,12,2,14,30,815.0,88.0,2.8,24.0,486.0,730.33,566.0
2017,12,2,14,45,801.5,78.5,2.75,24.0,446.0,681.35,531.91
2017,12,2,15,0,788.0,69.0,2.7,24.0,406.0,630.65,496.11
2017,12,2,15,15,739.5,74.0,2.5,23.5,365.0,573.26,452.92
2017,12,2,15,30,691.0,79.0,2.3,23.0,324.0,520.21,411.83
2017,12,2,15,45,653.0,73.0,2.15,23.0,279.5,459.92,363.9
2017,12,2,16,0,615.0,67.0,2.0,23.0,235.0,401.58,316.13
2017,12,2,16,15,554.0,59.5,1.75,22.0,189.0,333.51,260.35
2017,12,2,16,30,493.0,52.0,1.5,21.0,143.0,270.6,207.03
2017,12,2,16,45,396.0,41.0,1.25,20.0,100.0,197.27,144.96
2017,12,2,17,0,299.0,30.0,1.0,19.0,57.0,134.45,86.99
2017,12,2,17,15,149.5,15.0,1.0,18.5,28.5,49.05,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,8.0,1.15,14.5,8.0,7.63,0.0
2017,12,3,7,30,0.0,16.0,1.4,15.0,16.0,15.0,0.0
2017,12,3,7,45,47.5,35.0,1.7,15.5,42.0,56.62,37.6
2017,12,3,8,0,95.0,54.0,2.0,16.0,68.0,96.73,72.78
2017,12,3,8,15,120.5,74.0,2.0,16.5,98.5,133.99,105.23
2017,12,3,8,30,146.0,94.0,2.0,17.0,129.0,173.67,139.31
2017,12,3,8,45,171.5,111.5,2.05,17.5,161.0,212.62,172.22
2017,12,3,9,0,197.0,129.0,2.1,18.0,193.0,262.11,212.88
2017,12,3,9,15,98.5,96.0,2.25,18.5,128.0,163.08,131.65
2017,12,3,9,30,0.0,63.0,2.4,19.0,63.0,58.59,43.42
2017,12,3,9,45,0.0,65.5,2.55,20.0,65.5,60.93,45.15
2017,12,3,10,0,0.0,68.0,2.7,21.0,68.0,63.27,46.77
2017,12,3,10,15,0.0,114.0,2.75,21.5,114.5,107.99,83.0
2017,12,3,10,30,0.0,160.0,2.8,22.0,161.0,154.91,120.28
2017,12,3,10,45,1.5,167.5,2.85,22.5,169.0,163.47,126.61
2017,12,3,11,0,3.0,175.0,2.9,23.0,177.0,172.18,133.11
2017,12,3,11,15,1.5,129.5,2.9,23.0,130.5,124.09,94.74
2017,12,3,11,30,0.0,84.0,2.9,23.0,84.0,78.27,57.94
2017,12,3,11,45,0.0,82.5,2.95,23.0,82.5,76.87,56.81
2017,12,3,12,0,0.0,81.0,3.0,23.0,81.0,75.47,55.66
2017,12,3,12,15,47.5,182.0,3.0,23.0,211.5,228.03,178.53
2017,12,3,12,30,95.0,283.0,3.0,23.0,342.0,386.11,300.63
2017,12,3,12,45,221.0,271.0,3.05,23.5,404.0,497.4,386.8
2017,12,3,13,0,347.0,259.0,3.1,24.0,466.0,606.49,468.88
2017,12,3,13,15,267.0,264.0,3.15,24.0,421.0,538.7,417.04
2017,12,3,13,30,187.0,269.0,3.2,24.0,376.0,459.06,356.67
2017,12,3,13,45,210.5,256.0,3.25,24.0,372.5,460.08,359.0
2017,12,3,14,0,234.0,243.0,3.3,24.0,369.0,459.45,359.72
2017,12,3,14,15,261.5,225.0,3.35,24.0,358.5,466.09,365.88
2017,12,3,14,30,289.0,207.0,3.4,24.0,348.0,457.91,360.94
2017,12,3,14,45,324.5,185.0,3.5,24.0,332.0,448.09,354.94
2017,12,3,15,0,360.0,163.0,3.6,24.0,316.0,434.78,345.93
2017,12,3,15,15,343.0,149.5,3.5,23.5,284.0,394.16,314.88
2017,12,3,15,30,326.0,136.0,3.4,23.0,252.0,354.12,283.68
2017,12,3,15,45,308.5,119.0,3.35,23.0,217.0,310.42,248.39
2017,12,3,16,0,291.0,102.0,3.3,23.0,182.0,267.72,213.06
2017,12,3,16,15,359.0,79.5,2.9,22.0,158.5,265.84,209.62
2017,12,3,16,30,427.0,57.0,2.5,21.0,135.0,249.82,192.56
2017,12,3,16,45,330.5,44.5,2.1,20.5,94.0,178.53,131.7
2017,12,3,17,0,234.0,32.0,1.7,20.0,53.0,117.8,76.22
2017,12,3,17,15,117.0,16.0,1.75,19.5,26.5,42.57,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,7,15,55.0,9.0,3.55,19.0,11.5,18.8,0.0
2017,12,4,7,30,110.0,18.0,3.7,19.0,23.0,52.41,0.0
2017,12,4,7,45,236.5,32.0,3.9,19.5,60.0,119.67,79.93
2017,12,4,8,0,363.0,46.0,4.1,20.0,97.0,193.63,144.78
2017,12,4,8,15,441.0,55.0,4.25,20.0,141.5,256.14,199.8
2017,12,4,8,30,519.0,64.0,4.4,20.0,186.0,326.04,260.35
2017,12,4,8,45,576.5,69.5,4.55,20.5,231.0,388.57,313.57
2017,12,4,9,0,634.0,75.0,4.7,21.0,276.0,455.3,368.72
2017,12,4,9,15,668.5,79.5,4.9,21.5,318.5,510.78,413.68
2017,12,4,9,30,703.0,84.0,5.1,22.0,361.0,567.45,458.42
2017,12,4,9,45,487.5,140.0,5.35,22.5,341.5,507.93,409.13
2017,12,4,10,0,272.0,196.0,5.6,23.0,322.0,424.37,339.73
2017,12,4,10,15,276.5,210.0,5.65,23.5,345.5,452.93,361.15
2017,12,4,10,30,281.0,224.0,5.7,24.0,369.0,480.95,381.54
2017,12,4,10,45,140.5,123.0,5.8,24.5,195.5,256.26,204.18
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,20.44,10.95
2017,12,4,11,15,8.0,119.0,5.8,25.5,124.0,119.16,90.53
2017,12,4,11,30,16.0,216.0,5.7,26.0,226.0,226.33,174.66
2017,12,4,11,45,82.0,252.0,5.6,26.5,302.0,337.62,262.16
2017,12,4,12,0,148.0,288.0,5.5,27.0,378.0,452.83,350.13
2017,12,4,12,15,495.0,194.0,5.4,27.0,495.0,682.12,529.37
2017,12,4,12,30,842.0,100.0,5.3,27.0,612.0,884.92,675.53
2017,12,4,12,45,551.5,187.5,5.2,27.0,521.5,722.55,557.24
2017,12,4,13,0,261.0,275.0,5.1,27.0,431.0,549.5,423.48
2017,12,4,13,15,272.5,266.0,4.95,27.0,425.5,545.81,421.7
2017,12,4,13,30,284.0,257.0,4.8,27.0,420.0,540.77,418.34
2017,12,4,13,45,284.5,246.0,4.7,27.5,404.0,522.78,404.5
2017,12,4,14,0,285.0,235.0,4.6,28.0,388.0,503.77,389.98
2017,12,4,14,15,538.0,160.5,4.45,28.0,429.5,620.22,481.97
2017,12,4,14,30,791.0,86.0,4.3,28.0,471.0,709.95,549.49
2017,12,4,14,45,770.0,83.5,4.15,28.0,435.5,664.76,516.85
2017,12,4,15,0,749.0,81.0,4.0,28.0,400.0,618.51,483.26
2017,12,4,15,15,721.0,77.5,3.7,27.5,359.5,568.51,445.76
2017,12,4,15,30,693.0,74.0,3.4,27.0,319.0,516.18,405.62
2017,12,4,15,45,652.5,69.0,3.1,26.5,275.0,455.78,358.2
2017,12,4,16,0,612.0,64.0,2.8,26.0,231.0,397.54,311.05
2017,12,4,16,15,550.0,57.0,2.4,25.0,185.5,329.85,255.65
2017,12,4,16,30,488.0,50.0,2.0,24.0,140.0,267.41,202.91
2017,12,4,16,45,389.5,40.0,1.65,23.5,97.5,194.87,141.62
2017,12,4,17,0,291.0,30.0,1.3,23.0,55.0,132.88,84.79
2017,12,4,17,15,145.5,15.0,1.35,22.5,27.5,48.43,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.41,0.0
2017,12,5,7,45,0.0,23.0,6.15,11.0,23.0,21.36,11.03
2017,12,5,8,0,0.0,38.0,6.3,11.0,38.0,36.14,24.79
2017,12,5,8,15,0.0,56.5,6.35,11.0,56.5,54.79,41.28
2017,12,5,8,30,0.0,75.0,6.4,11.0,75.0,73.32,57.56
2017,12,5,8,45,1.0,93.0,6.5,11.0,93.5,91.75,73.59
2017,12,5,9,0,2.0,111.0,6.6,11.0,112.0,110.3,89.52
2017,12,5,9,15,22.0,134.0,6.55,11.0,143.0,145.94,120.2
2017,12,5,9,30,42.0,157.0,6.5,11.0,174.0,191.96,159.41
2017,12,5,9,45,65.0,178.0,6.5,11.5,207.0,232.12,193.09
2017,12,5,10,0,88.0,199.0,6.5,12.0,240.0,274.04,227.82
2017,12,5,10,15,65.5,205.5,6.5,12.5,237.5,265.96,219.67
2017,12,5,10,30,43.0,212.0,6.5,13.0,235.0,256.53,210.42
2017,12,5,10,45,43.5,223.5,6.5,13.5,247.5,270.37,221.05
2017,12,5,11,0,44.0,235.0,6.5,14.0,260.0,284.27,231.62
2017,12,5,11,15,45.0,242.5,6.45,14.0,268.5,293.93,239.18
2017,12,5,11,30,46.0,250.0,6.4,14.0,277.0,303.64,246.8
2017,12,5,11,45,23.0,175.5,6.4,14.5,189.0,198.98,160.51
2017,12,5,12,0,0.0,101.0,6.4,15.0,101.0,94.5,73.3
2017,12,5,12,15,0.0,101.5,6.35,15.0,101.5,94.98,73.73
2017,12,5,12,30,0.0,102.0,6.3,15.0,102.0,95.47,74.14
2017,12,5,12,45,0.0,101.0,6.25,15.5,101.0,94.5,73.21
2017,12,5,13,0,0.0,100.0,6.2,16.0,100.0,93.54,72.31
2017,12,5,13,15,0.0,114.5,6.15,16.0,114.5,107.82,84.17
2017,12,5,13,30,0.0,129.0,6.1,16.0,129.0,122.35,96.25
2017,12,5,13,45,0.0,119.5,6.1,16.5,119.5,112.96,88.44
2017,12,5,14,0,0.0,110.0,6.1,17.0,110.0,103.63,80.7
2017,12,5,14,15,32.5,159.5,6.1,17.0,175.5,188.21,151.62
2017,12,5,14,30,65.0,209.0,6.1,17.0,241.0,269.75,219.02
2017,12,5,14,45,62.0,194.0,6.1,17.0,223.0,249.39,202.65
2017,12,5,15,0,59.0,179.0,6.1,17.0,205.0,229.25,186.47
2017,12,5,15,15,56.0,161.5,6.05,16.5,184.0,206.37,168.2
2017,12,5,15,30,53.0,144.0,6.0,16.0,163.0,183.75,149.87
2017,12,5,15,45,47.0,125.0,6.0,15.5,140.5,157.95,128.51
2017,12,5,16,0,41.0,106.0,6.0,15.0,118.0,132.72,107.26
2017,12,5,16,15,32.0,86.5,5.75,14.5,94.5,106.1,84.44
2017,12,5,16,30,23.0,67.0,5.5,14.0,71.0,80.33,62.07
2017,12,5,16,45,11.5,47.5,5.3,14.0,49.5,51.42,36.92
2017,12,5,17,0,0.0,28.0,5.1,14.0,28.0,27.28,15.23
2017,12,5,17,15,0.0,14.0,5.05,13.5,14.0,13.34,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.75,5.0,0.5,0.46,0.0
2017,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.92,0.0
2017,12,6,8,15,0.0,1.5,3.7,5.0,1.5,1.39,0.0
2017,12,6,8,30,0.0,2.0,3.7,5.0,2.0,1.85,0.0
2017,12,6,8,45,0.0,3.0,3.7,5.0,3.0,2.78,0.0
2017,12,6,9,0,0.0,4.0,3.7,5.0,4.0,3.7,0.0
2017,12,6,9,15,0.0,38.5,3.75,5.0,38.5,35.75,26.04
2017,12,6,9,30,0.0,73.0,3.8,5.0,73.0,67.93,54.25
2017,12,6,9,45,0.0,68.5,3.85,5.0,68.5,63.73,50.43
2017,12,6,10,0,0.0,64.0,3.9,5.0,64.0,59.54,46.65
2017,12,6,10,15,0.0,64.5,3.9,5.0,64.5,60.01,46.95
2017,12,6,10,30,0.0,65.0,3.9,5.0,65.0,60.48,47.27
2017,12,6,10,45,0.0,107.5,3.9,5.0,107.5,101.15,82.33
2017,12,6,11,0,0.0,150.0,3.9,5.0,150.0,143.9,118.72
2017,12,6,11,15,0.0,137.5,3.95,5.0,137.5,130.94,107.48
2017,12,6,11,30,0.0,125.0,4.0,5.0,125.0,118.27,96.58
2017,12,6,11,45,0.0,135.5,4.1,5.5,135.5,128.71,105.24
2017,12,6,12,0,0.0,146.0,4.2,6.0,146.0,139.25,113.92
2017,12,6,12,15,0.0,128.5,4.3,6.0,128.5,121.63,98.95
2017,12,6,12,30,0.0,111.0,4.4,6.0,111.0,104.29,84.21
2017,12,6,12,45,0.0,121.0,4.55,6.5,121.0,114.19,92.52
2017,12,6,13,0,0.0,131.0,4.7,7.0,131.0,124.2,100.89
2017,12,6,13,15,0.0,115.0,4.75,7.0,115.0,108.32,87.47
2017,12,6,13,30,0.0,99.0,4.8,7.0,99.0,92.62,74.18
2017,12,6,13,45,0.0,64.0,4.85,7.0,64.0,59.57,45.92
2017,12,6,14,0,0.0,29.0,4.9,7.0,29.0,26.95,17.78
2017,12,6,14,15,0.0,19.5,4.85,7.0,19.5,18.11,10.13
2017,12,6,14,30,0.0,10.0,4.8,7.0,10.0,9.28,2.45
2017,12,6,14,45,6.0,82.0,4.8,7.0,84.5,80.68,64.83
2017,12,6,15,0,12.0,154.0,4.8,7.0,159.0,159.7,133.01
2017,12,6,15,15,8.0,139.5,4.7,6.5,143.0,142.29,118.37
2017,12,6,15,30,4.0,125.0,4.6,6.0,127.0,125.3,104.03
2017,12,6,15,45,2.0,108.5,4.6,6.0,109.5,107.64,88.81
2017,12,6,16,0,0.0,92.0,4.6,6.0,92.0,90.24,73.62
2017,12,6,16,15,0.0,74.0,4.35,5.5,74.0,72.31,57.87
2017,12,6,16,30,0.0,56.0,4.1,5.0,56.0,54.33,41.85
2017,12,6,16,45,0.0,39.0,3.95,5.0,39.0,37.37,26.47
2017,12,6,17,0,0.0,22.0,3.8,5.0,22.0,20.43,10.53
2017,12,6,17,15,0.0,11.0,3.6,5.0,11.0,10.2,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.0,2.8,5.5,9.0,8.33,0.83
2017,12,7,8,0,0.0,15.0,2.8,6.0,15.0,13.89,6.26
2017,12,7,8,15,0.0,22.0,2.9,6.0,22.0,20.39,12.18
2017,12,7,8,30,0.0,29.0,3.0,6.0,29.0,26.9,18.06
2017,12,7,8,45,0.0,36.0,3.1,6.0,36.0,33.41,23.89
2017,12,7,9,0,0.0,43.0,3.2,6.0,43.0,39.93,29.65
2017,12,7,9,15,0.0,49.0,3.3,6.0,49.0,45.53,34.53
2017,12,7,9,30,0.0,55.0,3.4,6.0,55.0,51.13,39.36
2017,12,7,9,45,0.0,84.5,3.55,6.0,84.5,79.07,63.6
2017,12,7,10,0,0.0,114.0,3.7,6.0,114.0,108.5,88.85
2017,12,7,10,15,0.0,92.5,3.85,6.0,92.5,86.59,69.76
2017,12,7,10,30,0.0,71.0,4.0,6.0,71.0,66.09,51.92
2017,12,7,10,45,23.5,152.0,4.15,6.0,165.5,173.08,144.32
2017,12,7,11,0,47.0,233.0,4.3,6.0,260.0,284.64,238.09
2017,12,7,11,15,23.5,166.5,4.4,6.0,180.0,189.36,157.39
2017,12,7,11,30,0.0,100.0,4.5,6.0,100.0,93.57,75.13
2017,12,7,11,45,0.0,128.0,4.65,6.5,128.0,121.21,98.57
2017,12,7,12,0,0.0,156.0,4.8,7.0,156.0,149.44,122.19
2017,12,7,12,15,0.0,150.0,4.9,7.0,150.0,143.29,116.95
2017,12,7,12,30,0.0,144.0,5.0,7.0,144.0,137.22,111.83
2017,12,7,12,45,30.5,203.0,5.15,7.0,221.0,236.36,196.44
2017,12,7,13,0,61.0,262.0,5.3,7.0,298.0,331.2,275.9
2017,12,7,13,15,30.5,136.5,5.45,6.5,154.5,163.12,135.43
2017,12,7,13,30,0.0,11.0,5.6,6.0,11.0,10.22,3.23
2017,12,7,13,45,0.0,65.5,5.75,6.0,65.5,60.97,47.34
2017,12,7,14,0,0.0,120.0,5.9,6.0,120.0,113.65,92.81
2017,12,7,14,15,0.0,115.5,5.9,6.0,115.5,109.33,89.24
2017,12,7,14,30,0.0,111.0,5.9,6.0,111.0,105.06,85.74
2017,12,7,14,45,26.5,143.0,5.9,6.0,154.5,165.02,138.41
2017,12,7,15,0,53.0,175.0,5.9,6.0,198.0,220.61,186.79
2017,12,7,15,15,48.5,158.5,5.8,5.5,178.0,198.17,167.96
2017,12,7,15,30,44.0,142.0,5.7,5.0,158.0,176.15,149.34
2017,12,7,15,45,38.0,123.5,5.65,4.5,136.0,151.33,127.96
2017,12,7,16,0,32.0,105.0,5.6,4.0,114.0,127.1,106.75
2017,12,7,16,15,24.0,85.5,5.35,3.5,91.5,101.33,83.82
2017,12,7,16,30,16.0,66.0,5.1,3.0,69.0,72.38,57.85
2017,12,7,16,45,8.0,47.0,4.9,3.0,48.5,49.6,37.11
2017,12,7,17,0,0.0,28.0,4.7,3.0,28.0,27.24,16.09
2017,12,7,17,15,0.0,14.0,4.55,2.5,14.0,13.0,0.0
2017,12,7,17,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.75,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,263.0,29.0,1.9,0.0,63.5,122.71,82.82
2017,12,8,8,0,526.0,36.0,2.0,0.0,105.0,233.01,183.92
2017,12,8,8,15,605.5,43.0,1.95,0.5,154.0,302.04,248.96
2017,12,8,8,30,685.0,50.0,1.9,1.0,203.0,378.24,318.39
2017,12,8,8,45,736.0,54.5,1.9,2.0,252.0,444.13,376.71
2017,12,8,9,0,787.0,59.0,1.9,3.0,301.0,513.25,435.19
2017,12,8,9,15,819.5,62.5,1.9,3.5,347.0,573.0,484.56
2017,12,8,9,30,852.0,66.0,1.9,4.0,393.0,633.38,532.6
2017,12,8,9,45,876.0,68.0,1.95,4.5,434.5,686.44,573.39
2017,12,8,10,0,900.0,70.0,2.0,5.0,476.0,733.36,606.82
2017,12,8,10,15,916.0,72.0,2.05,5.5,511.0,778.0,637.98
2017,12,8,10,30,932.0,74.0,2.1,6.0,546.0,820.62,667.2
2017,12,8,10,45,943.5,75.0,2.2,6.5,573.5,856.11,691.31
2017,12,8,11,0,955.0,76.0,2.3,7.0,601.0,888.8,713.32
2017,12,8,11,15,962.0,77.0,2.35,7.5,621.0,914.66,729.87
2017,12,8,11,30,969.0,78.0,2.4,8.0,641.0,937.15,744.08
2017,12,8,11,45,970.5,79.5,2.5,8.5,651.5,951.92,753.4
2017,12,8,12,0,972.0,81.0,2.6,9.0,662.0,962.94,760.27
2017,12,8,12,15,972.5,81.0,2.65,9.0,664.5,967.47,763.64
2017,12,8,12,30,973.0,81.0,2.7,9.0,667.0,968.18,764.56
2017,12,8,12,45,971.0,81.0,2.75,9.5,661.0,962.84,760.04
2017,12,8,13,0,969.0,81.0,2.8,10.0,655.0,953.72,753.07
2017,12,8,13,15,963.5,80.0,2.9,10.0,640.0,936.63,742.41
2017,12,8,13,30,958.0,79.0,3.0,10.0,625.0,915.98,729.31
2017,12,8,13,45,948.5,78.5,3.1,10.0,601.5,889.2,711.76
2017,12,8,14,0,939.0,78.0,3.2,10.0,578.0,859.31,691.88
2017,12,8,14,15,925.5,76.0,3.2,10.0,547.0,821.59,665.44
2017,12,8,14,30,912.0,74.0,3.2,10.0,516.0,781.41,637.0
2017,12,8,14,45,889.5,73.0,3.25,10.0,477.5,739.11,606.91
2017,12,8,15,0,867.0,72.0,3.3,10.0,439.0,689.73,570.89
2017,12,8,15,15,839.5,69.0,3.05,10.0,395.5,633.78,526.24
2017,12,8,15,30,812.0,66.0,2.8,10.0,352.0,577.6,480.06
2017,12,8,15,45,771.5,61.5,2.6,10.0,304.0,512.65,425.84
2017,12,8,16,0,731.0,57.0,2.4,10.0,256.0,449.46,371.49
2017,12,8,16,15,669.0,51.5,2.05,9.0,206.5,377.53,309.31
2017,12,8,16,30,607.0,46.0,1.7,8.0,157.0,310.32,249.13
2017,12,8,16,45,504.5,37.0,1.35,7.5,110.5,233.99,180.32
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,165.47,112.96
2017,12,8,17,15,201.0,14.0,1.0,6.5,32.0,70.4,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.5,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,265.0,13.0,4.1,2.0,21.0,73.44,0.0
2017,12,9,7,45,407.5,22.0,4.25,2.5,61.5,152.97,99.42
2017,12,9,8,0,550.0,31.0,4.4,3.0,102.0,235.3,183.83
2017,12,9,8,15,626.5,37.0,4.25,3.5,150.0,302.7,248.24
2017,12,9,8,30,703.0,43.0,4.1,4.0,198.0,377.14,316.92
2017,12,9,8,45,741.0,49.0,3.95,5.0,245.5,438.88,372.39
