Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,9,0,779.0,55.0,3.8,6.0,293.0,502.72,427.17
2017,12,9,9,15,811.0,58.0,3.9,7.0,338.0,561.1,475.84
2017,12,9,9,30,843.0,61.0,4.0,8.0,383.0,620.12,523.22
2017,12,9,9,45,865.5,63.0,4.1,9.5,423.5,666.86,558.03
2017,12,9,10,0,888.0,65.0,4.2,11.0,464.0,717.2,592.98
2017,12,9,10,15,903.0,67.0,4.45,12.0,498.0,760.73,623.88
2017,12,9,10,30,918.0,69.0,4.7,13.0,532.0,802.24,652.89
2017,12,9,10,45,930.0,69.5,5.0,14.0,559.0,837.19,676.97
2017,12,9,11,0,942.0,70.0,5.3,15.0,586.0,869.44,698.89
2017,12,9,11,15,948.5,71.0,5.25,15.0,605.5,894.71,716.22
2017,12,9,11,30,955.0,72.0,5.2,15.0,625.0,916.65,731.14
2017,12,9,11,45,960.0,71.5,5.2,15.5,636.0,931.97,740.22
2017,12,9,12,0,965.0,71.0,5.2,16.0,647.0,943.68,746.81
2017,12,9,12,15,965.5,71.5,5.1,16.0,649.5,948.9,749.61
2017,12,9,12,30,966.0,72.0,5.0,16.0,652.0,950.33,749.86
2017,12,9,12,45,965.0,71.0,4.95,16.5,645.5,944.79,744.21
2017,12,9,13,0,964.0,70.0,4.9,17.0,639.0,935.49,736.1
2017,12,9,13,15,959.0,69.5,4.85,17.0,624.5,919.61,724.88
2017,12,9,13,30,954.0,69.0,4.8,17.0,610.0,900.19,711.28
2017,12,9,13,45,946.5,67.5,4.75,17.0,587.5,874.03,692.91
2017,12,9,14,0,939.0,66.0,4.7,17.0,565.0,844.7,672.3
2017,12,9,14,15,927.0,64.5,4.6,17.0,535.5,808.85,646.56
2017,12,9,14,30,915.0,63.0,4.5,17.0,506.0,770.45,618.87
2017,12,9,14,45,893.0,63.0,4.45,17.0,469.0,724.43,585.54
2017,12,9,15,0,871.0,63.0,4.4,17.0,432.0,677.09,550.85
2017,12,9,15,15,846.5,60.5,4.0,16.5,390.0,624.1,510.02
2017,12,9,15,30,822.0,58.0,3.6,16.0,348.0,574.79,470.2
2017,12,9,15,45,785.5,54.5,3.25,15.5,301.5,512.97,419.57
2017,12,9,16,0,749.0,51.0,2.9,15.0,255.0,452.52,368.46
2017,12,9,16,15,692.0,46.0,2.6,13.5,206.5,382.75,309.49
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,317.28,251.82
2017,12,9,16,45,537.0,33.5,2.0,11.0,111.5,239.49,182.65
2017,12,9,17,0,439.0,26.0,1.7,10.0,65.0,171.58,116.13
2017,12,9,17,15,219.5,13.0,1.7,9.5,32.5,73.13,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.3,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.3,3.0,20.0,73.4,0.0
2017,12,10,7,45,420.5,22.5,1.3,4.0,62.5,155.74,97.78
2017,12,10,8,0,574.0,32.0,1.3,5.0,105.0,243.28,186.46
2017,12,10,8,15,651.5,38.0,1.5,6.0,154.5,312.36,250.66
2017,12,10,8,30,729.0,44.0,1.7,7.0,204.0,388.47,318.69
2017,12,10,8,45,775.0,48.5,1.9,8.0,253.0,453.71,375.98
2017,12,10,9,0,821.0,53.0,2.1,9.0,302.0,521.71,433.24
2017,12,10,9,15,851.0,56.0,1.95,10.0,348.0,576.77,476.75
2017,12,10,9,30,881.0,59.0,1.8,11.0,394.0,635.75,520.96
2017,12,10,9,45,902.5,61.0,1.65,12.0,435.0,687.8,557.08
2017,12,10,10,0,924.0,63.0,1.5,13.0,476.0,738.82,589.46
2017,12,10,10,15,938.0,64.5,1.5,13.5,510.5,782.27,617.86
2017,12,10,10,30,952.0,66.0,1.5,14.0,545.0,823.51,644.25
2017,12,10,10,45,962.5,67.0,1.5,15.0,572.0,858.87,664.92
2017,12,10,11,0,973.0,68.0,1.5,16.0,599.0,891.33,683.31
2017,12,10,11,15,979.5,68.5,1.5,16.5,619.0,916.69,697.99
2017,12,10,11,30,986.0,69.0,1.5,17.0,639.0,938.61,710.39
2017,12,10,11,45,986.0,71.5,1.55,17.5,649.5,953.73,719.04
2017,12,10,12,0,986.0,74.0,1.6,18.0,660.0,965.01,725.33
2017,12,10,12,15,986.5,74.0,1.6,18.0,663.0,969.83,728.18
2017,12,10,12,30,987.0,74.0,1.6,18.0,666.0,970.77,728.72
2017,12,10,12,45,986.0,73.5,1.6,18.5,660.0,965.9,724.27
2017,12,10,13,0,985.0,73.0,1.6,19.0,654.0,957.17,717.52
2017,12,10,13,15,980.5,72.0,1.55,19.0,639.5,941.0,706.69
2017,12,10,13,30,976.0,71.0,1.5,19.0,625.0,921.19,693.66
2017,12,10,13,45,969.0,70.0,1.45,19.0,602.5,895.77,676.99
2017,12,10,14,0,962.0,69.0,1.4,19.0,580.0,867.07,658.21
2017,12,10,14,15,842.0,84.5,1.35,19.0,514.5,773.01,594.34
2017,12,10,14,30,722.0,100.0,1.3,19.0,449.0,678.79,529.36
2017,12,10,14,45,808.0,82.5,1.3,19.0,446.5,692.55,541.32
2017,12,10,15,0,894.0,65.0,1.3,19.0,444.0,695.77,544.65
2017,12,10,15,15,869.5,62.5,1.1,18.5,401.0,641.96,504.91
2017,12,10,15,30,845.0,60.0,0.9,18.0,358.0,591.71,466.16
2017,12,10,15,45,809.0,56.5,0.75,17.5,310.5,529.15,417.55
2017,12,10,16,0,773.0,53.0,0.6,17.0,263.0,467.83,368.22
2017,12,10,16,15,716.0,47.5,0.65,16.0,213.5,396.25,311.09
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,328.91,254.5
2017,12,10,16,45,560.5,34.5,0.75,14.5,116.5,249.53,186.27
2017,12,10,17,0,462.0,27.0,0.8,14.0,69.0,179.9,119.83
2017,12,10,17,15,231.0,13.5,0.9,13.5,34.5,76.83,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.4,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.5,7.0,16.0,15.25,0.0
2017,12,11,7,45,180.0,28.0,2.6,7.5,50.5,94.63,57.04
2017,12,11,8,0,360.0,40.0,2.7,8.0,85.0,181.28,138.58
2017,12,11,8,15,432.0,49.5,2.75,8.5,126.5,240.49,193.18
2017,12,11,8,30,504.0,59.0,2.8,9.0,168.0,306.66,252.59
2017,12,11,8,45,550.0,65.0,2.9,9.5,209.5,362.53,302.42
2017,12,11,9,0,596.0,71.0,3.0,10.0,251.0,421.62,353.4
2017,12,11,9,15,562.5,90.5,2.85,10.5,280.5,452.13,378.54
2017,12,11,9,30,529.0,110.0,2.7,11.0,310.0,473.67,395.3
2017,12,11,9,45,711.5,90.5,2.6,12.0,389.5,600.76,495.85
2017,12,11,10,0,894.0,71.0,2.5,13.0,469.0,731.11,592.2
2017,12,11,10,15,910.0,73.0,2.2,14.0,503.5,770.44,614.57
2017,12,11,10,30,926.0,75.0,1.9,15.0,538.0,813.03,638.83
2017,12,11,10,45,939.0,75.5,1.65,16.5,566.0,849.15,656.46
2017,12,11,11,0,952.0,76.0,1.4,18.0,594.0,882.58,671.16
2017,12,11,11,15,959.0,77.0,1.5,19.0,614.0,908.64,686.24
2017,12,11,11,30,966.0,78.0,1.6,20.0,634.0,931.36,699.12
2017,12,11,11,45,851.5,106.0,1.75,21.0,602.5,884.13,665.92
2017,12,11,12,0,737.0,134.0,1.9,22.0,571.0,827.88,626.94
2017,12,11,12,15,855.0,106.5,2.05,22.0,616.0,899.15,677.24
2017,12,11,12,30,973.0,79.0,2.2,22.0,661.0,963.87,721.38
2017,12,11,12,45,770.5,133.5,2.4,22.5,591.5,858.31,650.14
2017,12,11,13,0,568.0,188.0,2.6,23.0,522.0,731.3,561.9
2017,12,11,13,15,655.5,155.0,2.65,23.0,532.5,768.64,591.04
2017,12,11,13,30,743.0,122.0,2.7,23.0,543.0,794.91,610.11
2017,12,11,13,45,515.0,177.0,2.8,23.0,463.5,648.06,504.05
2017,12,11,14,0,287.0,232.0,2.9,23.0,384.0,502.59,393.15
2017,12,11,14,15,375.5,201.0,2.9,22.5,389.0,528.0,416.46
2017,12,11,14,30,464.0,170.0,2.9,22.0,394.0,559.7,443.04
2017,12,11,14,45,616.0,121.5,2.9,22.0,396.0,602.93,478.33
2017,12,11,15,0,768.0,73.0,2.9,22.0,398.0,624.86,497.03
2017,12,11,15,15,802.5,67.0,2.6,21.0,377.5,609.42,485.64
2017,12,11,15,30,837.0,61.0,2.3,20.0,357.0,588.84,469.65
2017,12,11,15,45,800.5,57.5,2.0,19.0,310.0,526.4,420.57
2017,12,11,16,0,764.0,54.0,1.7,18.0,263.0,465.25,370.92
2017,12,11,16,15,707.0,48.5,1.7,16.5,213.5,394.11,313.13
2017,12,11,16,30,650.0,43.0,1.7,15.0,164.0,327.17,256.03
2017,12,11,16,45,551.0,35.5,1.7,14.0,116.5,247.95,187.12
2017,12,11,17,0,452.0,28.0,1.7,13.0,69.0,178.41,120.45
2017,12,11,17,15,226.0,14.0,1.7,12.5,34.5,77.7,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,121.0,6.0,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,242.0,12.0,3.9,6.0,17.0,65.81,0.0
2017,12,12,7,45,396.0,22.0,4.05,6.5,57.5,145.69,85.11
2017,12,12,8,0,550.0,32.0,4.2,7.0,98.0,232.78,177.44
2017,12,12,8,15,629.0,38.0,4.45,7.5,147.0,300.97,242.22
2017,12,12,8,30,708.0,44.0,4.7,8.0,196.0,376.32,311.48
2017,12,12,8,45,755.5,48.5,4.95,9.0,244.5,441.13,369.95
2017,12,12,9,0,803.0,53.0,5.2,10.0,293.0,508.91,428.8
2017,12,12,9,15,834.0,56.0,5.3,10.5,338.5,567.72,478.92
2017,12,12,9,30,865.0,59.0,5.4,11.0,384.0,622.62,524.45
2017,12,12,9,45,887.5,60.5,5.55,11.5,424.5,674.13,565.57
2017,12,12,10,0,910.0,62.0,5.7,12.0,465.0,724.74,603.49
2017,12,12,10,15,924.5,63.5,5.65,12.0,499.5,768.18,635.65
2017,12,12,10,30,939.0,65.0,5.6,12.0,534.0,809.52,665.84
2017,12,12,10,45,951.0,65.5,5.55,12.5,561.5,845.25,690.17
2017,12,12,11,0,963.0,66.0,5.5,13.0,589.0,878.22,712.18
2017,12,12,11,15,970.0,67.0,5.4,13.5,609.0,904.6,728.8
2017,12,12,11,30,977.0,68.0,5.3,14.0,629.0,927.61,742.84
2017,12,12,11,45,967.5,74.5,5.25,14.5,639.0,939.46,749.04
2017,12,12,12,0,958.0,81.0,5.2,15.0,649.0,947.29,752.49
2017,12,12,12,15,959.5,81.0,5.1,15.0,652.0,953.1,755.71
2017,12,12,12,30,961.0,81.0,5.0,15.0,655.0,955.14,756.38
2017,12,12,12,45,962.5,79.5,4.9,15.5,650.0,951.6,751.75
2017,12,12,13,0,964.0,78.0,4.8,16.0,645.0,944.26,744.62
2017,12,12,13,15,960.0,77.5,4.7,16.0,631.5,929.62,733.87
2017,12,12,13,30,956.0,77.0,4.6,16.0,618.0,911.4,720.73
2017,12,12,13,45,950.5,75.0,4.5,16.0,596.0,886.64,703.01
2017,12,12,14,0,945.0,73.0,4.4,16.0,574.0,858.59,683.02
2017,12,12,14,15,933.5,71.5,4.25,16.0,544.5,823.33,657.43
2017,12,12,14,30,922.0,70.0,4.1,16.0,515.0,785.46,630.29
2017,12,12,14,45,889.5,72.5,4.0,16.0,476.0,740.35,597.72
2017,12,12,15,0,857.0,75.0,3.9,16.0,437.0,688.65,559.81
2017,12,12,15,15,831.0,71.5,3.6,15.5,395.0,633.76,517.62
2017,12,12,15,30,805.0,68.0,3.3,15.0,353.0,578.52,473.73
2017,12,12,15,45,767.5,64.0,3.0,14.5,306.0,516.29,423.01
2017,12,12,16,0,730.0,60.0,2.7,14.0,259.0,455.44,371.78
2017,12,12,16,15,670.0,54.0,2.35,12.5,210.0,383.85,311.39
2017,12,12,16,30,610.0,48.0,2.0,11.0,161.0,320.05,255.16
2017,12,12,16,45,508.0,39.0,1.7,10.0,114.0,240.32,184.68
2017,12,12,17,0,406.0,30.0,1.4,9.0,67.0,171.17,118.19
2017,12,12,17,15,203.0,15.0,1.4,8.5,33.5,73.7,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.35,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.4,4.0,7.0,6.67,0.0
2017,12,13,7,45,6.5,24.0,1.45,4.5,25.0,25.19,11.16
2017,12,13,8,0,13.0,41.0,1.5,5.0,43.0,48.05,34.91
2017,12,13,8,15,23.5,60.5,1.75,5.5,65.0,73.7,58.03
2017,12,13,8,30,34.0,80.0,2.0,6.0,87.0,100.13,81.66
2017,12,13,8,45,42.0,98.5,2.3,7.0,109.5,125.05,103.51
2017,12,13,9,0,50.0,117.0,2.6,8.0,132.0,150.76,125.6
2017,12,13,9,15,79.5,138.0,2.7,8.0,166.0,192.83,161.96
2017,12,13,9,30,109.0,159.0,2.8,8.0,200.0,246.39,207.49
2017,12,13,9,45,80.5,171.0,2.9,8.5,203.0,234.74,196.56
2017,12,13,10,0,52.0,183.0,3.0,9.0,206.0,229.86,191.18
2017,12,13,10,15,94.5,204.0,3.15,9.5,249.5,286.24,238.33
2017,12,13,10,30,137.0,225.0,3.3,10.0,293.0,356.77,295.91
2017,12,13,10,45,279.0,217.5,3.45,11.0,365.5,476.31,393.6
2017,12,13,11,0,421.0,210.0,3.6,12.0,438.0,603.19,493.44
2017,12,13,11,15,392.5,225.5,3.65,12.0,443.5,593.25,484.2
2017,12,13,11,30,364.0,241.0,3.7,12.0,449.0,593.42,483.23
2017,12,13,11,45,385.0,241.0,3.8,12.5,465.0,616.26,500.37
2017,12,13,12,0,406.0,241.0,3.9,13.0,481.0,638.07,516.52
2017,12,13,12,15,366.5,251.5,3.9,13.0,469.0,617.45,499.44
2017,12,13,12,30,327.0,262.0,3.9,13.0,457.0,595.17,481.32
2017,12,13,12,45,351.5,254.0,3.9,13.0,462.0,606.36,490.84
2017,12,13,13,0,376.0,246.0,3.9,13.0,467.0,615.94,498.99
2017,12,13,13,15,463.0,215.0,3.85,13.0,481.0,664.51,538.3
2017,12,13,13,30,550.0,184.0,3.8,13.0,495.0,696.02,564.44
2017,12,13,13,45,490.5,193.0,3.75,13.0,463.0,646.17,525.28
2017,12,13,14,0,431.0,202.0,3.7,13.0,431.0,596.59,486.43
2017,12,13,14,15,425.5,192.5,3.65,13.0,408.5,569.76,466.31
2017,12,13,14,30,420.0,183.0,3.6,13.0,386.0,541.7,444.89
2017,12,13,14,45,467.0,158.0,3.55,13.0,368.0,532.99,439.61
2017,12,13,15,0,514.0,133.0,3.5,13.0,350.0,519.23,429.87
2017,12,13,15,15,496.5,123.0,3.25,12.5,316.5,475.89,395.41
2017,12,13,15,30,479.0,113.0,3.0,12.0,283.0,432.59,360.33
2017,12,13,15,45,461.5,99.5,2.75,12.0,245.5,385.52,320.73
2017,12,13,16,0,444.0,86.0,2.5,12.0,208.0,338.96,280.55
2017,12,13,16,15,404.0,74.0,2.4,11.0,169.0,284.57,233.83
2017,12,13,16,30,364.0,62.0,2.3,10.0,130.0,233.58,188.54
2017,12,13,16,45,305.0,47.0,2.2,9.5,92.0,176.01,136.69
2017,12,13,17,0,246.0,32.0,2.1,9.0,54.0,124.76,86.89
2017,12,13,17,15,123.0,16.0,2.15,8.5,27.0,54.25,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,8.58,0.0
2017,12,14,7,45,90.5,26.0,2.15,6.5,37.0,60.27,30.89
2017,12,14,8,0,181.0,43.0,2.4,7.0,65.0,122.93,93.47
2017,12,14,8,15,228.0,61.0,2.45,7.5,100.5,171.13,137.66
2017,12,14,8,30,275.0,79.0,2.5,8.0,136.0,224.14,185.16
2017,12,14,8,45,326.0,89.0,2.6,9.0,173.5,274.4,229.31
2017,12,14,9,0,377.0,99.0,2.7,10.0,211.0,329.16,276.11
2017,12,14,9,15,458.5,102.5,2.6,10.5,259.0,398.13,333.86
2017,12,14,9,30,540.0,106.0,2.5,11.0,307.0,477.47,398.16
2017,12,14,9,45,553.0,117.0,2.45,12.0,341.5,521.29,431.22
2017,12,14,10,0,566.0,128.0,2.4,13.0,376.0,564.4,462.8
2017,12,14,10,15,684.0,113.5,2.4,13.5,436.0,656.08,533.26
2017,12,14,10,30,802.0,99.0,2.4,14.0,496.0,747.96,599.21
2017,12,14,10,45,694.0,130.0,2.4,15.0,487.0,724.42,577.86
2017,12,14,11,0,586.0,161.0,2.4,16.0,478.0,682.41,543.36
2017,12,14,11,15,321.5,205.5,2.45,16.0,380.0,509.69,408.76
2017,12,14,11,30,57.0,250.0,2.5,16.0,282.0,313.89,250.19
2017,12,14,11,45,108.0,265.0,2.55,16.5,328.0,376.19,300.66
2017,12,14,12,0,159.0,280.0,2.6,17.0,374.0,453.07,360.15
2017,12,14,12,15,165.0,281.5,2.65,17.0,379.5,460.79,365.83
2017,12,14,12,30,171.0,283.0,2.7,17.0,385.0,468.03,371.55
2017,12,14,12,45,167.5,280.5,2.8,17.0,380.0,461.54,366.77
2017,12,14,13,0,164.0,278.0,2.9,17.0,375.0,454.56,361.71
2017,12,14,13,15,212.0,267.0,2.95,17.0,389.5,481.46,384.16
2017,12,14,13,30,260.0,256.0,3.0,17.0,404.0,519.74,414.76
2017,12,14,13,45,198.0,250.0,3.15,17.0,360.5,443.59,355.54
2017,12,14,14,0,136.0,244.0,3.3,17.0,317.0,382.66,307.38
2017,12,14,14,15,155.0,230.5,3.25,17.0,309.0,378.83,305.57
2017,12,14,14,30,174.0,217.0,3.2,17.0,301.0,373.57,302.35
2017,12,14,14,45,183.0,200.0,3.15,17.0,283.0,355.3,288.57
2017,12,14,15,0,192.0,183.0,3.1,17.0,265.0,335.99,273.79
2017,12,14,15,15,182.0,167.5,2.8,16.5,239.0,305.13,249.35
2017,12,14,15,30,172.0,152.0,2.5,16.0,213.0,274.75,224.92
2017,12,14,15,45,162.5,132.5,2.25,15.5,184.0,240.33,196.79
2017,12,14,16,0,153.0,113.0,2.0,15.0,155.0,206.51,168.53
2017,12,14,16,15,137.0,93.0,1.95,14.0,125.0,169.72,137.46
2017,12,14,16,30,121.0,73.0,1.9,13.0,95.0,134.29,106.75
2017,12,14,16,45,91.5,53.0,1.9,12.5,67.0,95.38,72.58
2017,12,14,17,0,62.0,33.0,1.9,12.0,39.0,59.03,39.42
2017,12,14,17,15,31.0,16.5,2.05,11.5,19.5,26.34,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,3.0,3.15,5.0,3.0,0.0,0.0
2017,12,15,7,30,0.0,6.0,3.3,5.0,6.0,5.72,0.0
2017,12,15,7,45,14.0,23.0,3.45,5.5,25.0,27.7,10.98
2017,12,15,8,0,28.0,40.0,3.6,6.0,44.0,52.08,37.61
2017,12,15,8,15,42.5,60.0,3.7,6.5,68.0,80.7,63.51
2017,12,15,8,30,57.0,80.0,3.8,7.0,92.0,110.46,90.18
2017,12,15,8,45,68.5,99.0,3.95,7.5,117.0,138.81,115.36
2017,12,15,9,0,80.0,118.0,4.1,8.0,142.0,168.22,141.05
2017,12,15,9,15,78.5,136.0,4.25,8.5,162.5,189.88,159.5
2017,12,15,9,30,77.0,154.0,4.4,9.0,183.0,211.36,177.4
2017,12,15,9,45,151.0,171.0,4.6,9.5,234.5,291.22,245.45
2017,12,15,10,0,225.0,188.0,4.8,10.0,286.0,367.66,309.53
2017,12,15,10,15,422.0,160.5,4.7,10.5,362.5,510.41,428.42
2017,12,15,10,30,619.0,133.0,4.6,11.0,439.0,649.25,540.14
2017,12,15,10,45,390.0,191.0,4.55,11.5,387.5,545.55,451.44
2017,12,15,11,0,161.0,249.0,4.5,12.0,336.0,410.21,336.93
2017,12,15,11,15,316.5,230.5,4.35,12.0,409.0,534.65,439.69
2017,12,15,11,30,472.0,212.0,4.2,12.0,482.0,665.02,542.75
2017,12,15,11,45,449.0,223.0,4.1,12.5,484.0,663.84,538.67
2017,12,15,12,0,426.0,234.0,4.0,13.0,486.0,660.23,533.71
2017,12,15,12,15,402.5,241.5,3.85,13.0,480.5,637.2,515.33
2017,12,15,12,30,379.0,249.0,3.7,13.0,475.0,625.7,505.54
2017,12,15,12,45,635.0,171.5,3.6,13.5,545.5,780.63,626.7
2017,12,15,13,0,891.0,94.0,3.5,14.0,616.0,906.61,715.84
2017,12,15,13,15,886.0,93.0,3.35,14.0,603.0,891.5,703.48
2017,12,15,13,30,881.0,92.0,3.2,14.0,590.0,873.07,690.03
2017,12,15,13,45,873.5,90.5,3.05,14.0,569.0,848.74,672.47
2017,12,15,14,0,866.0,89.0,2.9,14.0,548.0,821.42,652.85
2017,12,15,14,15,853.0,87.0,2.7,14.0,519.5,786.39,627.31
2017,12,15,14,30,840.0,85.0,2.5,14.0,491.0,749.04,600.05
2017,12,15,14,45,822.5,82.0,2.4,14.0,456.0,705.17,568.44
2017,12,15,15,0,805.0,79.0,2.3,14.0,421.0,659.79,535.37
2017,12,15,15,15,779.0,75.5,2.05,13.5,380.0,607.1,494.63
2017,12,15,15,30,753.0,72.0,1.8,13.0,339.0,554.15,452.67
2017,12,15,15,45,716.0,67.0,1.55,13.0,294.0,493.45,402.71
2017,12,15,16,0,679.0,62.0,1.3,13.0,249.0,437.08,354.79
2017,12,15,16,15,620.5,55.5,1.1,12.5,202.0,368.26,296.5
2017,12,15,16,30,562.0,49.0,0.9,12.0,155.0,304.06,240.28
2017,12,15,16,45,468.5,39.5,0.75,11.5,110.5,229.05,174.74
2017,12,15,17,0,375.0,30.0,0.6,11.0,66.0,163.76,113.39
2017,12,15,17,15,187.5,15.0,0.55,11.0,33.0,71.31,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.5,0.95,6.5,8.5,7.87,0.0
2017,12,16,8,0,0.0,17.0,1.0,7.0,17.0,15.76,7.6
2017,12,16,8,15,0.0,26.5,1.05,7.5,26.5,24.59,15.63
2017,12,16,8,30,0.0,36.0,1.1,8.0,36.0,33.42,23.54
2017,12,16,8,45,0.0,45.5,1.2,8.5,45.5,42.27,31.36
2017,12,16,9,0,0.0,55.0,1.3,9.0,55.0,51.13,39.05
2017,12,16,9,15,0.0,61.5,1.5,9.5,61.5,57.19,44.18
2017,12,16,9,30,0.0,68.0,1.7,10.0,68.0,63.26,49.24
2017,12,16,9,45,0.0,104.5,1.9,10.5,104.5,99.6,80.05
2017,12,16,10,0,0.0,141.0,2.1,11.0,141.0,137.19,111.33
2017,12,16,10,15,14.0,167.5,2.15,10.5,174.5,174.99,143.23
2017,12,16,10,30,28.0,194.0,2.2,10.0,208.0,213.98,175.86
2017,12,16,10,45,16.0,184.0,2.3,10.0,192.0,193.37,158.12
2017,12,16,11,0,4.0,174.0,2.4,10.0,176.0,172.63,140.37
2017,12,16,11,15,2.0,121.5,2.45,9.5,122.5,116.68,93.76
2017,12,16,11,30,0.0,69.0,2.5,9.0,69.0,64.24,49.46
2017,12,16,11,45,0.0,63.5,2.55,9.0,63.5,59.11,45.09
2017,12,16,12,0,0.0,58.0,2.6,9.0,58.0,53.98,40.69
2017,12,16,12,15,0.0,75.5,2.5,9.0,75.5,70.32,54.59
2017,12,16,12,30,0.0,93.0,2.4,9.0,93.0,86.73,68.47
2017,12,16,12,45,0.0,52.0,2.3,9.0,52.0,48.39,35.89
2017,12,16,13,0,0.0,11.0,2.2,9.0,11.0,10.22,3.16
2017,12,16,13,15,0.0,16.0,2.05,9.0,16.0,14.86,7.18
2017,12,16,13,30,0.0,21.0,1.9,9.0,21.0,19.51,11.21
2017,12,16,13,45,0.0,31.0,1.8,9.0,31.0,28.81,19.25
2017,12,16,14,0,0.0,41.0,1.7,9.0,41.0,38.12,27.3
2017,12,16,14,15,0.0,42.0,1.65,8.5,42.0,39.04,28.21
2017,12,16,14,30,0.0,43.0,1.6,8.0,43.0,39.96,29.13
2017,12,16,14,45,0.0,78.0,1.55,8.0,78.0,72.61,57.41
2017,12,16,15,0,0.0,113.0,1.5,8.0,113.0,108.0,87.83
2017,12,16,15,15,0.0,101.5,1.35,8.0,101.5,96.73,78.3
2017,12,16,15,30,0.0,90.0,1.2,8.0,90.0,85.51,68.82
2017,12,16,15,45,0.0,78.0,1.05,8.0,78.0,73.82,58.83
2017,12,16,16,0,0.0,66.0,0.9,8.0,66.0,62.17,48.75
2017,12,16,16,15,0.0,53.0,0.8,7.5,53.0,49.51,37.72
2017,12,16,16,30,0.0,40.0,0.7,7.0,40.0,37.16,26.79
2017,12,16,16,45,0.0,28.0,0.65,7.0,28.0,25.99,16.72
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,14.83,6.4
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,7.41,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,9.0,0.8,4.5,9.0,8.33,0.0
2017,12,17,8,0,0.0,18.0,0.8,5.0,18.0,16.69,8.45
2017,12,17,8,15,0.0,28.5,0.75,5.0,28.5,26.45,17.44
2017,12,17,8,30,0.0,39.0,0.7,5.0,39.0,36.22,26.33
2017,12,17,8,45,0.0,50.0,0.7,5.5,50.0,46.47,35.47
2017,12,17,9,0,0.0,61.0,0.7,6.0,61.0,56.83,44.54
2017,12,17,9,15,0.0,71.0,0.75,6.0,71.0,66.45,52.91
2017,12,17,9,30,0.0,81.0,0.8,6.0,81.0,76.11,61.2
2017,12,17,9,45,0.0,91.0,0.85,6.5,91.0,85.8,69.31
2017,12,17,10,0,0.0,101.0,0.9,7.0,101.0,95.54,77.35
2017,12,17,10,15,0.5,130.0,0.9,7.5,130.5,125.24,102.23
2017,12,17,10,30,1.0,159.0,0.9,8.0,160.0,155.48,127.08
2017,12,17,10,45,2.5,167.5,0.9,9.0,169.5,165.05,134.24
2017,12,17,11,0,4.0,176.0,0.9,10.0,179.0,174.78,141.53
2017,12,17,11,15,136.0,219.0,0.9,10.5,296.5,356.16,290.8
2017,12,17,11,30,268.0,262.0,0.9,11.0,414.0,535.13,428.04
2017,12,17,11,45,273.0,264.5,0.95,12.0,422.5,545.86,432.81
2017,12,17,12,0,278.0,267.0,1.0,13.0,431.0,555.67,438.66
2017,12,17,12,15,410.5,233.0,1.05,13.5,476.5,633.99,499.11
2017,12,17,12,30,543.0,199.0,1.1,14.0,522.0,726.9,567.3
2017,12,17,12,45,466.5,220.5,1.2,14.5,496.5,682.37,532.66
2017,12,17,13,0,390.0,242.0,1.3,15.0,471.0,623.53,489.06
2017,12,17,13,15,383.5,240.0,1.35,15.0,461.0,611.54,481.38
2017,12,17,13,30,377.0,238.0,1.4,15.0,451.0,598.27,472.28
2017,12,17,13,45,238.5,239.5,1.45,15.5,373.0,465.07,370.04
2017,12,17,14,0,100.0,241.0,1.5,16.0,295.0,337.94,269.58
2017,12,17,14,15,100.0,228.0,1.5,16.0,279.5,321.25,257.68
2017,12,17,14,30,100.0,215.0,1.5,16.0,264.0,304.44,244.97
2017,12,17,14,45,376.5,157.5,1.55,16.0,321.0,468.59,379.64
2017,12,17,15,0,653.0,100.0,1.6,16.0,378.0,584.34,471.12
2017,12,17,15,15,610.5,101.5,1.45,15.5,341.5,532.27,429.79
2017,12,17,15,30,568.0,103.0,1.3,15.0,305.0,481.26,389.84
2017,12,17,15,45,537.5,93.0,1.2,14.5,264.5,426.59,346.56
2017,12,17,16,0,507.0,83.0,1.1,14.0,224.0,373.3,302.98
2017,12,17,16,15,457.5,72.5,1.05,13.0,182.0,312.3,252.42
2017,12,17,16,30,408.0,62.0,1.0,12.0,140.0,254.12,202.47
2017,12,17,16,45,334.5,48.0,0.95,11.5,100.0,189.84,146.26
2017,12,17,17,0,261.0,34.0,0.9,11.0,60.0,133.42,93.9
2017,12,17,17,15,130.5,17.0,0.9,10.5,30.0,58.81,0.0
2017,12,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,6.0,1.55,7.5,6.0,5.55,0.0
2017,12,18,8,0,0.0,12.0,1.7,8.0,12.0,11.11,3.6
2017,12,18,8,15,0.0,20.0,1.7,8.0,20.0,18.54,10.33
2017,12,18,8,30,0.0,28.0,1.7,8.0,28.0,25.97,17.02
2017,12,18,8,45,0.0,35.5,1.75,8.0,35.5,32.95,23.26
2017,12,18,9,0,0.0,43.0,1.8,8.0,43.0,39.94,29.43
2017,12,18,9,15,0.0,46.5,1.75,8.5,46.5,43.2,32.2
2017,12,18,9,30,0.0,50.0,1.7,9.0,50.0,46.46,34.91
2017,12,18,9,45,37.5,117.5,1.7,9.5,134.0,143.97,119.1
2017,12,18,10,0,75.0,185.0,1.7,10.0,218.0,248.58,206.14
2017,12,18,10,15,37.5,157.5,1.65,10.0,174.0,189.85,156.13
2017,12,18,10,30,0.0,130.0,1.6,10.0,130.0,124.4,100.29
2017,12,18,10,45,5.0,159.0,1.55,10.5,161.5,158.08,128.26
2017,12,18,11,0,10.0,188.0,1.5,11.0,193.0,192.51,156.17
2017,12,18,11,15,10.5,194.5,1.45,11.5,200.0,199.54,161.26
2017,12,18,11,30,11.0,201.0,1.4,12.0,207.0,206.65,166.49
2017,12,18,11,45,5.5,173.0,1.4,12.5,176.0,172.15,137.87
2017,12,18,12,0,0.0,145.0,1.4,13.0,145.0,138.44,109.91
2017,12,18,12,15,0.0,152.5,1.4,13.0,152.5,146.02,116.17
2017,12,18,12,30,0.0,160.0,1.4,13.0,160.0,153.69,122.39
2017,12,18,12,45,0.0,105.5,1.45,13.0,105.5,98.94,77.4
2017,12,18,13,0,0.0,51.0,1.5,13.0,51.0,47.45,34.52
2017,12,18,13,15,0.0,54.5,1.5,13.0,54.5,50.71,37.34
2017,12,18,13,30,0.0,58.0,1.5,13.0,58.0,53.97,40.12
2017,12,18,13,45,21.0,139.5,1.55,13.5,151.0,157.89,127.24
2017,12,18,14,0,42.0,221.0,1.6,14.0,244.0,267.14,215.6
2017,12,18,14,15,21.0,165.5,1.55,14.0,177.0,177.63,142.76
2017,12,18,14,30,0.0,110.0,1.5,14.0,110.0,104.08,82.0
2017,12,18,14,45,0.0,74.5,1.5,14.0,74.5,69.34,53.23
2017,12,18,15,0,0.0,39.0,1.5,14.0,39.0,36.22,25.33
2017,12,18,15,15,0.0,35.0,1.4,13.5,35.0,32.5,22.28
2017,12,18,15,30,0.0,31.0,1.3,13.0,31.0,28.77,19.19
2017,12,18,15,45,0.0,27.0,1.25,13.0,27.0,25.05,16.01
2017,12,18,16,0,0.0,23.0,1.2,13.0,23.0,21.32,12.8
2017,12,18,16,15,0.0,18.5,1.1,12.5,18.5,17.14,9.18
2017,12,18,16,30,0.0,14.0,1.0,12.0,14.0,12.97,5.51
2017,12,18,16,45,0.0,10.0,0.9,12.0,10.0,9.26,2.19
2017,12,18,17,0,0.0,6.0,0.8,12.0,6.0,5.55,0.0
2017,12,18,17,15,0.0,3.0,0.8,11.5,3.0,2.77,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,7.5,3.05,14.5,7.5,6.94,0.0
2017,12,19,8,0,0.0,15.0,3.2,15.0,15.0,13.9,5.58
2017,12,19,8,15,0.0,24.0,3.3,15.0,24.0,22.26,13.02
2017,12,19,8,30,0.0,33.0,3.4,15.0,33.0,30.63,20.37
2017,12,19,8,45,0.0,42.5,3.5,15.5,42.5,39.48,28.0
2017,12,19,9,0,0.0,52.0,3.6,16.0,52.0,48.33,35.52
2017,12,19,9,15,0.0,61.0,3.5,16.5,61.0,56.73,42.54
2017,12,19,9,30,0.0,70.0,3.4,17.0,70.0,65.13,49.45
2017,12,19,9,45,10.0,117.0,3.35,17.5,121.5,119.35,94.62
2017,12,19,10,0,20.0,164.0,3.3,18.0,173.0,176.28,141.06
2017,12,19,10,15,10.0,133.5,3.35,18.0,138.0,135.89,107.5
2017,12,19,10,30,0.0,103.0,3.4,18.0,103.0,97.0,75.09
2017,12,19,10,45,0.0,109.0,3.45,18.5,109.0,102.81,79.61
2017,12,19,11,0,0.0,115.0,3.5,19.0,115.0,108.65,84.08
2017,12,19,11,15,0.0,141.0,3.7,19.5,141.0,134.77,104.99
2017,12,19,11,30,0.0,167.0,3.9,20.0,167.0,161.36,126.04
2017,12,19,11,45,0.5,168.5,4.1,20.5,169.0,163.14,127.12
2017,12,19,12,0,1.0,170.0,4.3,21.0,171.0,165.0,128.32
2017,12,19,12,15,0.5,143.0,4.45,21.0,143.5,136.8,105.72
2017,12,19,12,30,0.0,116.0,4.6,21.0,116.0,109.29,83.57
2017,12,19,12,45,0.0,114.5,4.8,21.0,114.5,107.82,82.43
2017,12,19,13,0,0.0,113.0,5.0,21.0,113.0,106.36,81.29
2017,12,19,13,15,0.0,61.5,4.95,21.0,61.5,57.24,41.39
2017,12,19,13,30,0.0,10.0,4.9,21.0,10.0,9.29,2.01
